Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.8,5.0,12.0,9.14,0.0
2016,1,1,8,0,0.0,24.0,4.8,5.0,24.0,18.33,9.21
2016,1,1,8,15,0.0,41.5,4.85,5.0,41.5,35.78,25.25
2016,1,1,8,30,0.0,59.0,4.9,5.0,59.0,52.19,40.12
2016,1,1,8,45,0.0,77.5,5.0,5.0,77.5,69.0,55.24
2016,1,1,9,0,0.0,96.0,5.1,5.0,96.0,85.16,69.62
2016,1,1,9,15,4.5,112.5,5.1,5.0,114.0,102.07,84.62
2016,1,1,9,30,9.0,129.0,5.1,5.0,132.0,118.73,99.2
2016,1,1,9,45,35.5,154.0,5.1,5.5,169.0,174.57,147.99
2016,1,1,10,0,62.0,179.0,5.1,6.0,206.0,215.85,183.32
2016,1,1,10,15,31.0,160.0,5.05,6.0,173.5,166.39,139.66
2016,1,1,10,30,0.0,141.0,5.0,6.0,141.0,113.25,92.87
2016,1,1,10,45,36.0,188.5,4.95,6.0,207.5,189.03,158.37
2016,1,1,11,0,72.0,236.0,4.9,6.0,274.0,252.32,211.82
2016,1,1,11,15,45.0,224.5,4.85,6.0,248.5,218.14,182.0
2016,1,1,11,30,18.0,213.0,4.8,6.0,223.0,179.07,148.36
2016,1,1,11,45,36.5,235.5,4.8,6.5,256.5,211.9,175.6
2016,1,1,12,0,55.0,258.0,4.8,7.0,290.0,233.7,193.02
2016,1,1,12,15,28.0,216.5,4.75,7.0,233.0,182.69,150.08
2016,1,1,12,30,1.0,175.0,4.7,7.0,176.0,134.3,109.5
2016,1,1,12,45,8.0,196.0,4.7,7.0,201.0,151.2,123.66
2016,1,1,13,0,15.0,217.0,4.7,7.0,226.0,166.45,136.23
2016,1,1,13,15,7.5,164.5,4.7,7.0,169.0,125.47,101.83
2016,1,1,13,30,0.0,112.0,4.7,7.0,112.0,85.51,68.18
2016,1,1,13,45,6.5,154.5,4.7,7.5,158.0,115.8,93.72
2016,1,1,14,0,13.0,197.0,4.7,8.0,204.0,142.12,115.89
2016,1,1,14,15,6.5,134.0,4.6,7.5,137.5,99.77,84.32
2016,1,1,14,30,0.0,71.0,4.5,7.0,71.0,54.52,43.92
2016,1,1,14,45,21.5,126.5,4.4,7.0,136.0,91.6,77.53
2016,1,1,15,0,43.0,182.0,4.3,7.0,201.0,123.45,106.29
2016,1,1,15,15,39.5,166.5,4.1,7.0,183.0,113.81,97.82
2016,1,1,15,30,36.0,151.0,3.9,7.0,165.0,103.94,89.13
2016,1,1,15,45,32.0,133.5,3.75,7.0,144.5,92.75,79.16
2016,1,1,16,0,28.0,116.0,3.6,7.0,124.0,81.32,68.85
2016,1,1,16,15,21.0,97.0,3.35,6.5,102.5,68.77,57.47
2016,1,1,16,30,14.0,78.0,3.1,6.0,81.0,56.66,46.27
2016,1,1,16,45,7.0,58.5,2.9,6.0,60.0,42.92,33.32
2016,1,1,17,0,0.0,39.0,2.7,6.0,39.0,29.04,20.1
2016,1,1,17,15,0.0,23.0,2.65,5.5,23.0,17.39,7.01
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,5.51,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.5,1.85,4.5,4.5,3.4,0.0
2016,1,2,8,0,0.0,9.0,1.9,5.0,9.0,6.82,0.0
2016,1,2,8,15,0.0,15.5,1.9,5.0,15.5,11.77,4.54
2016,1,2,8,30,0.0,22.0,1.9,5.0,22.0,16.73,9.09
2016,1,2,8,45,0.0,29.5,1.95,5.0,29.5,22.48,14.3
2016,1,2,9,0,0.0,37.0,2.0,5.0,37.0,28.23,19.47
2016,1,2,9,15,0.0,43.5,2.0,5.0,43.5,33.23,23.91
2016,1,2,9,30,0.0,50.0,2.0,5.0,50.0,38.24,28.31
2016,1,2,9,45,0.0,59.5,2.0,5.0,59.5,45.58,34.71
2016,1,2,10,0,0.0,69.0,2.0,5.0,69.0,52.94,41.08
2016,1,2,10,15,0.0,92.5,1.95,5.0,92.5,71.87,57.51
2016,1,2,10,30,0.0,116.0,1.9,5.0,116.0,91.42,74.3
2016,1,2,10,45,0.0,111.5,1.9,5.5,111.5,87.09,70.25
2016,1,2,11,0,0.0,107.0,1.9,6.0,107.0,83.07,66.55
2016,1,2,11,15,1.0,142.0,1.85,6.0,143.0,111.94,91.16
2016,1,2,11,30,2.0,177.0,1.8,6.0,179.0,140.37,115.09
2016,1,2,11,45,1.0,119.0,1.8,6.0,120.0,92.58,74.35
2016,1,2,12,0,0.0,61.0,1.8,6.0,61.0,46.86,35.08
2016,1,2,12,15,0.0,81.5,1.8,6.0,81.5,62.73,48.79
2016,1,2,12,30,0.0,102.0,1.8,6.0,102.0,78.53,62.34
2016,1,2,12,45,1.5,142.0,1.8,6.5,143.0,109.07,88.17
2016,1,2,13,0,3.0,182.0,1.8,7.0,184.0,138.12,112.41
2016,1,2,13,15,1.5,157.0,1.75,7.0,158.0,118.78,96.15
2016,1,2,13,30,0.0,132.0,1.7,7.0,132.0,99.97,80.39
2016,1,2,13,45,38.0,188.0,1.7,7.0,209.0,138.51,111.46
2016,1,2,14,0,76.0,244.0,1.7,7.0,286.0,166.83,134.82
2016,1,2,14,15,38.0,189.5,1.6,7.0,210.5,130.09,111.07
2016,1,2,14,30,0.0,135.0,1.5,7.0,135.0,99.96,84.62
2016,1,2,14,45,43.5,164.5,1.45,7.0,184.0,114.84,98.11
2016,1,2,15,0,87.0,194.0,1.4,7.0,233.0,130.64,112.32
2016,1,2,15,15,83.0,177.5,1.3,6.5,212.0,120.49,103.67
2016,1,2,15,30,79.0,161.0,1.2,6.0,191.0,110.09,94.77
2016,1,2,15,45,75.0,142.0,1.2,6.0,168.0,98.11,84.16
2016,1,2,16,0,71.0,123.0,1.2,6.0,145.0,85.87,73.16
2016,1,2,16,15,62.5,103.5,1.05,6.0,120.5,73.03,61.44
2016,1,2,16,30,54.0,84.0,0.9,6.0,96.0,59.95,49.3
2016,1,2,16,45,41.0,64.0,0.8,6.0,71.5,46.31,36.46
2016,1,2,17,0,28.0,44.0,0.7,6.0,47.0,32.44,23.23
2016,1,2,17,15,14.0,26.5,0.7,5.5,28.0,19.93,9.36
2016,1,2,17,30,0.0,9.0,0.7,5.0,9.0,7.08,0.0
2016,1,2,17,45,0.0,4.5,0.75,5.0,4.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,183.5,15.0,1.65,5.5,32.0,186.79,0.0
2016,1,3,8,0,367.0,30.0,1.9,6.0,64.0,366.76,288.93
2016,1,3,8,15,466.0,39.0,1.95,6.5,109.0,454.22,378.49
2016,1,3,8,30,565.0,48.0,2.0,7.0,154.0,542.06,454.29
2016,1,3,8,45,623.5,54.5,2.05,8.0,201.5,593.7,496.6
2016,1,3,9,0,682.0,61.0,2.1,9.0,249.0,642.84,534.46
2016,1,3,9,15,721.0,65.5,2.15,9.5,294.5,666.03,551.44
2016,1,3,9,30,760.0,70.0,2.2,10.0,340.0,691.66,569.53
2016,1,3,9,45,468.5,127.5,2.25,10.5,300.5,520.33,432.33
2016,1,3,10,0,177.0,185.0,2.3,11.0,261.0,323.22,268.57
2016,1,3,10,15,513.0,133.5,2.3,11.5,378.0,530.64,439.02
2016,1,3,10,30,849.0,82.0,2.3,12.0,495.0,696.94,565.73
2016,1,3,10,45,862.0,84.0,2.3,12.5,524.5,680.7,548.52
2016,1,3,11,0,875.0,86.0,2.3,13.0,554.0,660.68,529.84
2016,1,3,11,15,884.0,87.5,2.3,13.0,576.0,633.97,506.79
2016,1,3,11,30,893.0,89.0,2.3,13.0,598.0,603.8,480.66
2016,1,3,11,45,897.0,90.0,2.3,13.5,612.0,564.63,446.33
2016,1,3,12,0,901.0,91.0,2.3,14.0,626.0,526.09,411.72
2016,1,3,12,15,903.5,91.5,2.35,14.0,632.0,483.79,374.27
2016,1,3,12,30,906.0,92.0,2.4,14.0,638.0,439.13,333.94
2016,1,3,12,45,636.5,173.0,2.45,14.5,555.5,360.18,271.41
2016,1,3,13,0,367.0,254.0,2.5,15.0,473.0,295.05,223.24
2016,1,3,13,15,633.5,172.0,2.55,15.0,542.5,278.1,197.32
2016,1,3,13,30,900.0,90.0,2.6,15.0,612.0,234.52,148.21
2016,1,3,13,45,894.5,88.5,2.7,15.0,593.5,173.6,100.74
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,117.18,67.96
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,75.07,60.38
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,73.99,59.59
2016,1,3,14,45,854.0,81.0,2.85,15.0,488.5,71.76,57.77
2016,1,3,15,0,840.0,78.0,2.9,15.0,455.0,69.5,55.92
2016,1,3,15,15,818.0,75.0,2.65,14.5,415.5,67.06,54.01
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,64.6,52.06
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,60.48,48.49
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,56.29,44.81
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,51.8,40.93
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,43.65,33.63
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,36.95,27.42
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,30.28,20.96
2016,1,3,17,15,351.5,25.0,1.2,9.5,59.5,20.82,10.2
2016,1,3,17,30,204.0,14.0,1.2,9.0,20.0,11.02,0.0
2016,1,3,17,45,102.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,241.5,13.0,3.35,1.5,35.5,222.61,0.0
2016,1,4,8,0,483.0,26.0,3.6,2.0,71.0,440.58,352.04
2016,1,4,8,15,579.0,33.5,3.5,2.5,119.5,526.89,446.05
2016,1,4,8,30,675.0,41.0,3.4,3.0,168.0,612.42,521.81
2016,1,4,8,45,731.0,45.5,3.35,4.0,218.0,661.04,562.44
2016,1,4,9,0,787.0,50.0,3.3,5.0,268.0,706.55,597.71
2016,1,4,9,15,822.0,53.5,3.35,6.0,315.5,730.89,614.76
2016,1,4,9,30,857.0,57.0,3.4,7.0,363.0,743.96,622.11
2016,1,4,9,45,881.5,59.5,3.45,8.0,406.0,751.37,624.61
2016,1,4,10,0,906.0,62.0,3.5,9.0,449.0,754.89,623.92
2016,1,4,10,15,922.0,64.0,3.45,9.5,486.0,747.52,615.59
2016,1,4,10,30,938.0,66.0,3.4,10.0,523.0,736.18,604.41
2016,1,4,10,45,949.5,67.0,3.35,10.5,553.0,716.64,585.8
2016,1,4,11,0,961.0,68.0,3.3,11.0,583.0,693.29,563.82
2016,1,4,11,15,968.0,69.5,3.25,11.0,605.5,663.95,537.95
2016,1,4,11,30,975.0,71.0,3.2,11.0,628.0,631.1,508.9
2016,1,4,11,45,976.0,73.0,3.15,11.5,642.0,592.16,473.67
2016,1,4,12,0,977.0,75.0,3.1,12.0,656.0,550.37,435.57
2016,1,4,12,15,978.5,75.5,3.05,12.0,661.5,504.77,394.44
2016,1,4,12,30,980.0,76.0,3.0,12.0,667.0,456.72,350.35
2016,1,4,12,45,978.0,76.0,2.95,12.5,664.0,404.78,301.73
2016,1,4,13,0,976.0,76.0,2.9,13.0,661.0,351.15,251.29
2016,1,4,13,15,972.0,75.5,2.9,13.0,649.5,295.2,199.85
2016,1,4,13,30,968.0,75.0,2.9,13.0,638.0,238.23,149.55
2016,1,4,13,45,960.0,74.0,2.9,13.0,618.0,179.63,103.47
2016,1,4,14,0,952.0,73.0,2.9,13.0,598.0,120.95,68.95
2016,1,4,14,15,941.5,72.0,2.85,13.0,570.5,74.94,60.74
2016,1,4,14,30,931.0,71.0,2.8,13.0,543.0,73.62,59.74
2016,1,4,14,45,914.0,69.5,2.8,13.0,508.0,71.75,58.21
2016,1,4,15,0,897.0,68.0,2.8,13.0,473.0,69.78,56.61
2016,1,4,15,15,875.0,65.5,2.6,12.5,432.0,66.95,54.33
2016,1,4,15,30,853.0,63.0,2.4,12.0,391.0,58.72,47.22
2016,1,4,15,45,821.0,60.0,2.2,11.5,345.5,55.83,44.81
2016,1,4,16,0,789.0,57.0,2.0,11.0,300.0,52.94,42.34
2016,1,4,16,15,741.5,52.5,1.8,10.0,251.0,48.67,38.62
2016,1,4,16,30,694.0,48.0,1.6,9.0,202.0,44.43,34.77
2016,1,4,16,45,614.5,41.0,1.45,8.0,153.0,37.83,28.6
2016,1,4,17,0,535.0,34.0,1.3,7.0,104.0,31.31,22.22
2016,1,4,17,15,387.5,24.0,1.3,6.5,62.5,21.88,11.56
2016,1,4,17,30,240.0,14.0,1.3,6.0,21.0,11.02,0.0
2016,1,4,17,45,120.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,82.5,16.5,2.75,1.5,24.5,109.28,0.0
2016,1,5,8,0,165.0,33.0,2.9,2.0,49.0,215.75,172.18
2016,1,5,8,15,213.0,51.0,2.95,2.5,83.5,272.61,233.31
2016,1,5,8,30,261.0,69.0,3.0,3.0,118.0,329.03,285.48
2016,1,5,8,45,290.5,85.5,3.05,3.5,154.5,367.88,320.21
2016,1,5,9,0,320.0,102.0,3.1,4.0,191.0,405.18,352.01
2016,1,5,9,15,348.0,114.5,3.0,4.0,226.0,434.61,376.45
2016,1,5,9,30,376.0,127.0,2.9,4.0,261.0,461.94,398.26
2016,1,5,9,45,345.0,149.0,2.85,4.5,283.0,435.37,373.77
2016,1,5,10,0,314.0,171.0,2.8,5.0,305.0,425.45,362.83
2016,1,5,10,15,574.0,129.0,2.75,5.5,399.5,579.96,489.36
2016,1,5,10,30,834.0,87.0,2.7,6.0,494.0,695.44,578.65
2016,1,5,10,45,846.5,89.5,2.65,6.5,523.0,679.89,561.83
2016,1,5,11,0,859.0,92.0,2.6,7.0,552.0,660.59,542.99
2016,1,5,11,15,867.0,93.0,2.6,7.5,574.0,633.31,518.04
2016,1,5,11,30,875.0,94.0,2.6,8.0,596.0,602.7,490.15
2016,1,5,11,45,892.0,90.0,2.65,8.5,612.0,566.21,457.47
2016,1,5,12,0,909.0,86.0,2.7,9.0,628.0,529.81,423.94
2016,1,5,12,15,910.5,86.0,2.65,9.5,633.0,486.51,383.9
2016,1,5,12,30,912.0,86.0,2.6,10.0,638.0,440.96,341.25
2016,1,5,12,45,909.5,86.5,2.6,10.5,635.0,392.33,295.56
2016,1,5,13,0,907.0,87.0,2.6,11.0,632.0,342.17,248.15
2016,1,5,13,15,902.5,86.5,2.55,11.0,621.0,289.44,199.39
2016,1,5,13,30,898.0,86.0,2.5,11.0,610.0,235.85,151.71
2016,1,5,13,45,803.5,107.0,2.45,11.5,565.0,180.0,110.72
2016,1,5,14,0,709.0,128.0,2.4,12.0,520.0,130.93,83.73
2016,1,5,14,15,541.0,166.0,2.35,12.0,457.0,111.8,93.25
2016,1,5,14,30,373.0,204.0,2.3,12.0,394.0,134.77,113.48
2016,1,5,14,45,186.5,108.0,2.3,12.0,203.0,75.41,61.6
2016,1,5,15,0,0.0,12.0,2.3,12.0,12.0,9.14,2.58
2016,1,5,15,15,0.0,11.0,2.15,11.5,11.0,8.37,1.93
2016,1,5,15,30,0.0,10.0,2.0,11.0,10.0,7.61,1.26
2016,1,5,15,45,0.0,8.5,1.9,11.0,8.5,6.46,0.22
2016,1,5,16,0,0.0,7.0,1.8,11.0,7.0,5.31,0.0
2016,1,5,16,15,0.0,6.0,1.7,10.5,6.0,4.55,0.0
2016,1,5,16,30,0.0,5.0,1.6,10.0,5.0,3.79,0.0
2016,1,5,16,45,0.0,3.5,1.5,9.5,3.5,2.65,0.0
2016,1,5,17,0,0.0,2.0,1.4,9.0,2.0,1.51,0.0
2016,1,5,17,15,0.0,1.0,1.5,8.5,1.0,0.75,0.0
2016,1,5,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,94.5,18.5,2.0,5.5,27.5,122.55,0.0
2016,1,6,8,0,189.0,37.0,2.2,6.0,55.0,242.04,190.03
2016,1,6,8,15,284.5,51.5,2.2,6.0,96.5,329.23,277.66
2016,1,6,8,30,380.0,66.0,2.2,6.0,138.0,418.35,356.97
2016,1,6,8,45,437.0,77.5,2.25,6.5,182.0,472.86,403.87
2016,1,6,9,0,494.0,89.0,2.3,7.0,226.0,525.92,447.42
2016,1,6,9,15,539.0,97.0,2.3,7.5,269.5,568.54,480.4
2016,1,6,9,30,584.0,105.0,2.3,8.0,313.0,604.16,506.68
2016,1,6,9,45,615.5,110.5,2.35,8.5,353.0,623.13,519.32
2016,1,6,10,0,647.0,116.0,2.4,9.0,393.0,638.22,528.6
2016,1,6,10,15,323.5,111.5,2.4,9.0,250.0,372.86,313.36
2016,1,6,10,30,0.0,107.0,2.4,9.0,107.0,83.75,66.28
2016,1,6,10,45,0.0,114.0,2.45,9.5,114.0,89.18,70.98
2016,1,6,11,0,0.0,121.0,2.5,10.0,121.0,94.57,75.28
2016,1,6,11,15,0.0,92.0,2.55,10.5,92.0,70.88,54.97
2016,1,6,11,30,0.0,63.0,2.6,11.0,63.0,48.39,35.73
2016,1,6,11,45,0.0,112.5,2.7,11.5,112.5,86.96,68.21
2016,1,6,12,0,0.0,162.0,2.8,12.0,162.0,125.54,100.18
2016,1,6,12,15,0.0,147.0,2.85,12.0,147.0,113.3,89.9
2016,1,6,12,30,0.0,132.0,2.9,12.0,132.0,101.44,80.01
2016,1,6,12,45,0.0,104.5,2.95,12.0,104.5,80.39,62.41
2016,1,6,13,0,0.0,77.0,3.0,12.0,77.0,59.25,44.66
2016,1,6,13,15,0.0,81.5,3.0,12.0,81.5,62.73,47.64
2016,1,6,13,30,0.0,86.0,3.0,12.0,86.0,66.21,50.61
2016,1,6,13,45,0.0,72.5,3.0,12.0,72.5,55.73,41.81
2016,1,6,14,0,0.0,59.0,3.0,12.0,59.0,45.28,33.0
2016,1,6,14,15,0.0,57.0,2.9,12.0,57.0,43.72,33.39
2016,1,6,14,30,0.0,55.0,2.8,12.0,55.0,42.16,32.07
2016,1,6,14,45,0.0,80.5,2.75,12.0,80.5,61.87,49.68
2016,1,6,15,0,0.0,106.0,2.7,12.0,106.0,79.79,65.69
2016,1,6,15,15,0.0,96.0,2.55,12.0,96.0,72.54,59.39
2016,1,6,15,30,0.0,86.0,2.4,12.0,86.0,65.23,53.01
2016,1,6,15,45,0.0,75.5,2.25,12.0,75.5,57.52,46.22
2016,1,6,16,0,0.0,65.0,2.1,12.0,65.0,49.74,39.29
2016,1,6,16,15,0.0,54.0,1.85,11.5,54.0,41.35,31.8
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,32.87,24.11
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,24.8,16.63
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,16.75,9.13
2016,1,6,17,15,0.0,13.0,1.0,11.0,13.0,9.87,2.28
2016,1,6,17,30,0.0,4.0,0.9,11.0,4.0,3.15,0.0
2016,1,6,17,45,0.0,2.0,0.8,11.0,2.0,1.57,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.0,15.0,1.85,7.0,32.0,184.98,0.0
2016,1,7,8,0,362.0,30.0,1.9,7.0,64.0,364.61,284.79
2016,1,7,8,15,463.0,39.5,1.85,7.5,109.5,454.81,377.1
2016,1,7,8,30,564.0,49.0,1.8,8.0,155.0,545.56,454.45
2016,1,7,8,45,626.5,55.0,1.8,8.5,203.0,600.33,499.49
2016,1,7,9,0,689.0,61.0,1.8,9.0,251.0,652.57,540.04
2016,1,7,9,15,727.5,65.0,1.8,9.5,297.0,675.26,556.09
2016,1,7,9,30,766.0,69.0,1.8,10.0,343.0,700.44,573.29
2016,1,7,9,45,796.0,71.5,1.85,10.5,385.5,713.35,581.03
2016,1,7,10,0,826.0,74.0,1.9,11.0,428.0,722.18,585.58
2016,1,7,10,15,844.0,76.5,1.85,12.0,464.5,718.01,578.62
2016,1,7,10,30,862.0,79.0,1.8,13.0,501.0,709.87,568.61
2016,1,7,10,45,879.0,79.0,1.8,14.0,531.0,688.55,548.65
2016,1,7,11,0,896.0,79.0,1.8,15.0,561.0,669.68,530.24
2016,1,7,11,15,904.0,80.0,1.75,15.5,583.5,642.45,505.99
2016,1,7,11,30,912.0,81.0,1.7,16.0,606.0,611.87,478.95
2016,1,7,11,45,919.5,81.0,1.7,16.5,621.0,576.77,448.39
2016,1,7,12,0,927.0,81.0,1.7,17.0,636.0,538.57,414.83
2016,1,7,12,15,929.5,81.0,1.65,17.5,642.5,495.14,376.35
2016,1,7,12,30,932.0,81.0,1.6,18.0,649.0,449.29,335.21
2016,1,7,12,45,934.5,80.0,1.6,18.5,647.5,400.36,291.03
2016,1,7,13,0,937.0,79.0,1.6,19.0,646.0,349.41,244.63
2016,1,7,13,15,934.0,78.5,1.45,19.0,635.5,295.67,196.49
2016,1,7,13,30,931.0,78.0,1.3,19.0,625.0,240.86,149.1
2016,1,7,13,45,927.0,76.0,1.2,19.5,606.5,183.97,104.48
2016,1,7,14,0,923.0,74.0,1.1,20.0,588.0,126.63,69.64
2016,1,7,14,15,913.0,73.0,1.15,20.0,562.0,75.06,59.04
2016,1,7,14,30,903.0,72.0,1.2,20.0,536.0,73.8,58.16
2016,1,7,14,45,889.5,69.5,1.25,20.0,502.5,71.38,56.21
2016,1,7,15,0,876.0,67.0,1.3,20.0,469.0,68.85,54.17
2016,1,7,15,15,855.0,65.0,1.25,19.5,429.5,66.41,52.31
2016,1,7,15,30,834.0,63.0,1.2,19.0,390.0,58.43,45.61
2016,1,7,15,45,804.0,59.5,1.15,18.5,345.0,55.21,42.99
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,51.97,40.29
2016,1,7,16,15,728.5,52.0,1.1,17.0,252.5,48.13,37.06
2016,1,7,16,30,683.0,48.0,1.1,16.0,205.0,44.32,33.72
2016,1,7,16,45,608.5,41.5,1.15,15.0,157.0,38.2,28.15
2016,1,7,17,0,534.0,35.0,1.2,14.0,109.0,32.16,22.41
2016,1,7,17,15,395.5,25.5,1.3,13.5,67.5,23.22,13.05
2016,1,7,17,30,257.0,16.0,1.4,13.0,26.0,13.25,0.0
2016,1,7,17,45,128.5,8.0,1.5,12.5,13.0,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,22.5,16.5,2.2,8.5,18.5,42.18,0.0
2016,1,8,8,0,45.0,33.0,2.5,9.0,37.0,89.8,66.67
2016,1,8,8,15,67.0,53.0,2.4,9.5,63.5,130.62,106.7
2016,1,8,8,30,89.0,73.0,2.3,10.0,90.0,168.87,141.23
2016,1,8,8,45,101.0,93.5,2.2,10.5,117.5,198.6,167.26
2016,1,8,9,0,113.0,114.0,2.1,11.0,145.0,226.96,191.23
2016,1,8,9,15,123.5,132.5,2.35,12.0,172.0,250.06,209.9
2016,1,8,9,30,134.0,151.0,2.6,13.0,199.0,272.14,227.16
2016,1,8,9,45,132.0,171.5,2.9,14.0,223.5,285.94,236.89
2016,1,8,10,0,130.0,192.0,3.2,15.0,248.0,298.5,245.42
2016,1,8,10,15,95.0,202.0,3.35,15.5,245.0,258.98,211.5
2016,1,8,10,30,60.0,212.0,3.5,16.0,242.0,236.58,191.59
2016,1,8,10,45,61.5,224.0,3.7,16.5,256.5,242.59,195.66
2016,1,8,11,0,63.0,236.0,3.9,17.0,271.0,248.15,199.26
2016,1,8,11,15,32.5,206.0,3.95,17.5,224.5,194.74,155.02
2016,1,8,11,30,2.0,176.0,4.0,18.0,178.0,139.69,109.55
2016,1,8,11,45,1.0,158.5,4.05,18.5,159.5,124.01,96.54
2016,1,8,12,0,0.0,141.0,4.1,19.0,141.0,109.1,84.17
2016,1,8,12,15,262.5,177.5,4.05,19.0,337.5,268.69,210.85
2016,1,8,12,30,525.0,214.0,4.0,19.0,534.0,390.63,299.94
2016,1,8,12,45,352.0,252.0,4.0,19.5,466.5,320.34,243.99
2016,1,8,13,0,179.0,290.0,4.0,20.0,399.0,267.51,204.49
2016,1,8,13,15,99.0,256.0,3.85,20.0,316.0,209.77,160.65
2016,1,8,13,30,19.0,222.0,3.7,20.0,233.0,166.15,128.91
2016,1,8,13,45,9.5,154.5,3.6,20.0,160.0,116.67,89.64
2016,1,8,14,0,0.0,87.0,3.5,20.0,87.0,66.96,49.68
2016,1,8,14,15,21.5,151.0,3.35,19.5,162.0,107.5,87.02
2016,1,8,14,30,43.0,215.0,3.2,19.0,237.0,143.55,117.96
2016,1,8,14,45,227.0,193.5,3.1,19.0,299.5,126.06,103.27
2016,1,8,15,0,411.0,172.0,3.0,19.0,362.0,114.7,93.8
2016,1,8,15,15,384.0,160.5,2.7,18.5,325.5,108.14,88.56
2016,1,8,15,30,357.0,149.0,2.4,18.0,289.0,103.47,84.89
2016,1,8,15,45,502.5,114.0,2.1,18.0,287.0,82.35,66.72
2016,1,8,16,0,648.0,79.0,1.8,18.0,285.0,63.2,50.11
2016,1,8,16,15,597.5,72.0,1.6,17.0,239.0,57.97,45.71
2016,1,8,16,30,547.0,65.0,1.4,16.0,193.0,52.72,41.13
2016,1,8,16,45,480.5,54.5,1.25,15.5,148.0,44.52,33.65
2016,1,8,17,0,414.0,44.0,1.1,15.0,103.0,36.24,25.88
2016,1,8,17,15,283.5,31.0,1.1,14.5,64.0,25.48,15.04
2016,1,8,17,30,153.0,18.0,1.1,14.0,25.0,14.74,0.0
2016,1,8,17,45,76.5,9.0,1.15,13.5,12.5,7.08,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,14.5,4.9,5.5,33.5,202.02,0.0
2016,1,9,8,0,408.0,29.0,5.2,6.0,67.0,400.06,316.78
2016,1,9,8,15,509.0,37.5,5.55,6.5,114.0,489.57,414.07
2016,1,9,8,30,610.0,46.0,5.9,7.0,161.0,571.15,488.56
2016,1,9,8,45,666.5,52.0,6.25,7.5,210.0,623.26,535.1
2016,1,9,9,0,723.0,58.0,6.6,8.0,259.0,672.19,576.61
2016,1,9,9,15,761.0,62.5,6.6,8.0,306.0,701.34,600.4
2016,1,9,9,30,799.0,67.0,6.6,8.0,353.0,726.68,620.16
2016,1,9,9,45,826.0,69.5,6.65,8.5,396.0,737.14,626.35
2016,1,9,10,0,853.0,72.0,6.7,9.0,439.0,743.53,629.08
2016,1,9,10,15,871.5,74.5,6.65,9.0,476.5,739.44,624.27
2016,1,9,10,30,890.0,77.0,6.6,9.0,514.0,731.27,616.3
2016,1,9,10,45,903.5,78.5,6.6,9.5,545.0,708.67,594.7
2016,1,9,11,0,917.0,80.0,6.6,10.0,576.0,688.59,574.71
2016,1,9,11,15,925.5,81.0,6.55,10.0,599.0,661.07,549.41
2016,1,9,11,30,934.0,82.0,6.5,10.0,622.0,630.08,520.91
2016,1,9,11,45,939.0,82.5,6.45,10.5,637.0,593.33,486.34
2016,1,9,12,0,944.0,83.0,6.4,11.0,652.0,553.58,448.77
2016,1,9,12,15,946.0,83.5,6.35,11.0,658.5,509.6,407.87
2016,1,9,12,30,948.0,84.0,6.3,11.0,665.0,463.17,364.04
2016,1,9,12,45,946.0,84.5,6.3,11.0,662.5,413.03,316.45
2016,1,9,13,0,944.0,85.0,6.3,11.0,660.0,361.21,266.85
2016,1,9,13,15,940.5,84.5,6.25,11.0,649.5,306.77,215.25
2016,1,9,13,30,937.0,84.0,6.2,11.0,639.0,251.28,164.45
2016,1,9,13,45,929.0,83.5,6.2,11.0,620.0,194.34,117.28
2016,1,9,14,0,921.0,83.0,6.2,11.0,601.0,137.29,80.05
2016,1,9,14,15,910.5,81.5,6.15,11.0,574.0,80.56,66.18
2016,1,9,14,30,900.0,80.0,6.1,11.0,547.0,79.02,64.96
2016,1,9,14,45,883.0,78.5,6.1,11.0,513.0,70.53,57.54
2016,1,9,15,0,866.0,77.0,6.1,11.0,479.0,69.22,56.51
2016,1,9,15,15,643.0,108.0,5.95,10.5,392.5,81.4,67.66
2016,1,9,15,30,420.0,139.0,5.8,10.0,306.0,96.25,81.25
2016,1,9,15,45,398.0,127.0,5.7,9.5,271.0,88.99,75.03
2016,1,9,16,0,376.0,115.0,5.6,9.0,236.0,81.54,68.54
2016,1,9,16,15,354.0,99.0,5.3,8.5,199.0,71.24,59.33
2016,1,9,16,30,332.0,83.0,5.0,8.0,162.0,60.61,49.63
2016,1,9,16,45,290.0,67.0,4.7,7.5,124.5,49.49,39.27
2016,1,9,17,0,248.0,51.0,4.4,7.0,87.0,38.1,28.45
2016,1,9,17,15,124.0,36.5,4.3,6.5,54.5,27.12,17.19
2016,1,9,17,30,0.0,22.0,4.2,6.0,22.0,16.1,0.0
2016,1,9,17,45,0.0,11.0,4.1,5.5,11.0,8.65,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,206.5,15.0,2.75,0.0,34.0,204.98,0.0
2016,1,10,8,0,413.0,30.0,3.1,0.0,68.0,405.49,325.54
2016,1,10,8,15,514.5,39.0,3.3,0.5,116.0,496.56,424.13
2016,1,10,8,30,616.0,48.0,3.5,1.0,164.0,588.0,506.17
2016,1,10,8,45,676.0,53.5,3.75,2.0,214.0,633.54,545.8
2016,1,10,9,0,736.0,59.0,4.0,3.0,264.0,684.94,587.81
2016,1,10,9,15,774.5,63.5,3.95,3.0,312.0,714.6,611.14
2016,1,10,9,30,813.0,68.0,3.9,3.0,360.0,740.38,630.46
2016,1,10,9,45,839.5,71.0,3.85,3.5,403.5,751.02,636.16
2016,1,10,10,0,866.0,74.0,3.8,4.0,447.0,757.51,638.46
2016,1,10,10,15,884.0,76.5,3.65,4.5,485.0,752.88,631.62
2016,1,10,10,30,902.0,79.0,3.5,5.0,523.0,744.13,621.74
2016,1,10,10,45,915.0,80.5,3.4,5.5,554.0,720.82,599.79
2016,1,10,11,0,928.0,82.0,3.3,6.0,585.0,700.07,579.43
2016,1,10,11,15,936.5,83.0,3.15,6.5,608.5,672.19,553.06
2016,1,10,11,30,945.0,84.0,3.0,7.0,632.0,640.8,523.68
2016,1,10,11,45,945.5,86.5,2.85,7.5,646.0,603.05,488.92
2016,1,10,12,0,946.0,89.0,2.7,8.0,660.0,562.5,451.44
2016,1,10,12,15,948.0,89.5,2.6,8.0,666.5,518.27,411.3
2016,1,10,12,30,950.0,90.0,2.5,8.0,673.0,471.57,368.22
2016,1,10,12,45,949.0,89.5,2.45,8.5,671.0,420.69,320.44
2016,1,10,13,0,948.0,89.0,2.4,9.0,669.0,368.08,270.63
2016,1,10,13,15,944.0,88.5,2.35,9.0,658.0,313.16,219.51
2016,1,10,13,30,940.0,88.0,2.3,9.0,647.0,257.24,168.93
2016,1,10,13,45,932.0,87.5,2.25,9.0,628.0,199.97,121.65
2016,1,10,14,0,924.0,87.0,2.2,9.0,609.0,142.58,83.86
2016,1,10,14,15,913.5,85.5,2.2,9.0,581.5,84.59,70.15
2016,1,10,14,30,903.0,84.0,2.2,9.0,554.0,74.64,61.5
2016,1,10,14,45,887.0,81.5,2.2,9.0,520.0,72.7,59.91
2016,1,10,15,0,871.0,79.0,2.2,9.0,486.0,70.74,58.29
2016,1,10,15,15,849.0,76.5,2.05,8.5,445.5,68.65,56.66
2016,1,10,15,30,827.0,74.0,1.9,8.0,405.0,66.55,55.01
2016,1,10,15,45,794.5,70.0,1.8,8.0,359.0,63.13,52.03
2016,1,10,16,0,762.0,66.0,1.7,8.0,313.0,59.69,48.99
2016,1,10,16,15,715.0,61.0,1.5,7.0,264.5,55.26,45.14
2016,1,10,16,30,668.0,56.0,1.3,6.0,216.0,46.9,37.55
2016,1,10,16,45,592.0,49.0,1.15,5.5,166.5,40.98,31.93
2016,1,10,17,0,516.0,42.0,1.0,5.0,117.0,35.15,26.16
2016,1,10,17,15,258.0,36.5,1.0,4.5,74.0,27.75,18.16
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,21.55,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,12.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,187.0,15.0,1.85,0.5,32.5,190.56,0.0
2016,1,11,8,0,374.0,30.0,2.1,1.0,65.0,376.06,300.44
2016,1,11,8,15,475.5,39.5,1.95,1.5,111.5,467.5,395.84
2016,1,11,8,30,577.0,49.0,1.8,2.0,158.0,559.55,475.42
2016,1,11,8,45,635.0,55.5,1.7,3.0,206.5,612.1,517.98
2016,1,11,9,0,693.0,62.0,1.6,4.0,255.0,662.13,555.63
2016,1,11,9,15,496.0,100.5,1.55,4.5,250.5,538.69,456.55
2016,1,11,9,30,299.0,139.0,1.5,5.0,246.0,403.28,343.21
2016,1,11,9,45,368.0,145.5,1.5,6.0,293.0,471.31,397.58
2016,1,11,10,0,437.0,152.0,1.5,7.0,340.0,518.69,432.67
2016,1,11,10,15,387.0,177.0,1.4,7.5,354.0,477.16,396.06
2016,1,11,10,30,337.0,202.0,1.3,8.0,368.0,452.89,373.53
2016,1,11,10,45,383.5,205.5,1.2,8.5,405.5,472.4,386.93
2016,1,11,11,0,430.0,209.0,1.1,9.0,443.0,501.7,406.62
2016,1,11,11,15,363.5,234.0,1.0,9.0,437.0,449.76,363.37
2016,1,11,11,30,297.0,259.0,0.9,9.0,431.0,413.25,332.65
2016,1,11,11,45,319.5,261.5,0.8,9.5,451.0,408.2,326.39
2016,1,11,12,0,342.0,264.0,0.7,10.0,471.0,400.36,317.35
2016,1,11,12,15,396.0,253.0,0.75,10.0,495.5,393.18,309.65
2016,1,11,12,30,450.0,242.0,0.8,10.0,520.0,385.88,300.8
2016,1,11,12,45,384.0,257.5,0.85,10.5,494.5,339.22,262.27
2016,1,11,13,0,318.0,273.0,0.9,11.0,469.0,302.39,232.21
2016,1,11,13,15,305.5,271.0,0.9,11.0,456.5,272.86,207.16
2016,1,11,13,30,293.0,269.0,0.9,11.0,444.0,244.22,183.34
2016,1,11,13,45,276.5,263.0,0.95,11.5,424.0,213.62,159.24
2016,1,11,14,0,260.0,257.0,1.0,12.0,404.0,184.76,139.16
2016,1,11,14,15,314.0,235.0,0.95,12.0,405.0,151.32,126.79
2016,1,11,14,30,368.0,213.0,0.9,12.0,406.0,139.42,116.89
2016,1,11,14,45,257.0,211.5,0.85,12.0,342.0,136.38,114.53
2016,1,11,15,0,146.0,210.0,0.8,12.0,278.0,137.05,115.34
2016,1,11,15,15,463.5,145.0,0.75,12.0,336.5,99.94,83.27
2016,1,11,15,30,781.0,80.0,0.7,12.0,395.0,70.27,57.38
