Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,814.5,78.0,3.55,18.0,435.0,788.18,627.62
2016,2,1,10,0,840.0,81.0,3.8,19.0,480.0,796.54,630.8
2016,2,1,10,15,430.0,143.5,3.95,19.0,348.5,516.83,416.77
2016,2,1,10,30,20.0,206.0,4.1,19.0,217.0,187.02,147.81
2016,2,1,10,45,21.5,217.5,4.3,19.5,230.0,195.27,154.4
2016,2,1,11,0,23.0,229.0,4.5,20.0,243.0,203.32,160.23
2016,2,1,11,15,165.5,259.0,4.6,20.0,364.0,349.0,277.63
2016,2,1,11,30,308.0,289.0,4.7,20.0,485.0,467.4,369.32
2016,2,1,11,45,269.5,304.0,4.85,20.5,479.0,436.5,342.83
2016,2,1,12,0,231.0,319.0,5.0,21.0,473.0,398.11,311.32
2016,2,1,12,15,574.0,210.0,5.15,21.0,597.5,483.86,376.44
2016,2,1,12,30,917.0,101.0,5.3,21.0,722.0,523.25,401.19
2016,2,1,12,45,914.0,102.0,5.45,21.5,721.0,473.44,356.48
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,421.95,309.85
2016,2,1,13,15,907.5,102.5,5.75,22.0,710.5,367.75,261.02
2016,2,1,13,30,904.0,102.0,5.9,22.0,701.0,312.45,211.25
2016,2,1,13,45,896.0,101.5,6.1,22.5,683.0,255.39,161.48
2016,2,1,14,0,888.0,101.0,6.3,23.0,665.0,192.2,111.54
2016,2,1,14,15,878.5,99.5,6.4,23.0,639.5,133.33,75.49
2016,2,1,14,30,869.0,98.0,6.5,23.0,614.0,82.43,64.43
2016,2,1,14,45,854.0,96.5,6.6,23.0,580.5,81.49,63.78
2016,2,1,15,0,839.0,95.0,6.7,23.0,547.0,80.57,63.16
2016,2,1,15,15,819.5,92.0,6.6,22.5,507.0,78.53,61.7
2016,2,1,15,30,800.0,89.0,6.5,22.0,467.0,76.46,60.23
2016,2,1,15,45,771.5,85.5,6.4,22.0,422.0,73.85,58.15
2016,2,1,16,0,743.0,82.0,6.3,22.0,377.0,65.78,51.37
2016,2,1,16,15,704.0,77.0,5.95,21.5,327.5,62.07,48.38
2016,2,1,16,30,665.0,72.0,5.6,21.0,278.0,58.36,45.31
2016,2,1,16,45,599.5,66.0,5.25,20.5,227.0,53.59,41.21
2016,2,1,17,0,534.0,60.0,4.9,20.0,176.0,48.92,37.02
2016,2,1,17,15,438.0,49.5,4.7,19.5,127.5,40.48,29.33
2016,2,1,17,30,342.0,39.0,4.5,19.0,79.0,32.08,21.3
2016,2,1,17,45,171.0,19.5,4.35,18.5,39.5,15.77,3.15
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,114.0,11.0,2.1,9.0,13.0,97.82,0.0
2016,2,2,7,45,301.5,23.0,2.4,10.0,54.0,316.82,198.98
2016,2,2,8,0,489.0,35.0,2.7,11.0,95.0,494.81,400.83
2016,2,2,8,15,581.0,42.5,3.0,11.5,147.5,574.09,473.12
2016,2,2,8,30,673.0,50.0,3.3,12.0,200.0,664.22,548.21
2016,2,2,8,45,728.5,55.0,3.6,13.0,254.0,718.56,590.88
2016,2,2,9,0,784.0,60.0,3.9,14.0,308.0,769.72,628.81
2016,2,2,9,15,819.0,63.5,4.15,14.5,359.0,798.13,648.94
2016,2,2,9,30,854.0,67.0,4.4,15.0,410.0,822.66,665.93
2016,2,2,9,45,877.5,70.0,4.7,15.5,457.0,832.87,672.36
2016,2,2,10,0,901.0,73.0,5.0,16.0,504.0,830.56,669.35
2016,2,2,10,15,918.0,75.0,4.95,16.5,545.0,826.23,662.9
2016,2,2,10,30,935.0,77.0,4.9,17.0,586.0,817.75,653.56
2016,2,2,10,45,946.0,79.0,4.85,17.5,619.5,800.54,637.99
2016,2,2,11,0,957.0,81.0,4.8,18.0,653.0,779.32,619.75
2016,2,2,11,15,965.0,82.0,4.7,18.0,679.5,751.0,595.95
2016,2,2,11,30,973.0,83.0,4.6,18.0,706.0,718.96,568.66
2016,2,2,11,45,975.0,85.5,4.55,18.5,723.0,681.07,535.7
2016,2,2,12,0,977.0,88.0,4.5,19.0,740.0,640.03,499.9
2016,2,2,12,15,979.5,88.5,4.4,19.0,749.0,594.47,460.8
2016,2,2,12,30,982.0,89.0,4.3,19.0,758.0,546.18,418.68
2016,2,2,12,45,982.0,88.5,4.2,19.0,758.0,493.46,372.19
2016,2,2,13,0,982.0,88.0,4.1,19.0,758.0,438.7,323.07
2016,2,2,13,15,979.5,88.0,4.05,19.0,748.5,381.71,271.45
2016,2,2,13,30,977.0,88.0,4.0,19.0,739.0,323.35,218.62
2016,2,2,13,45,972.0,87.0,3.95,19.5,721.0,262.66,165.21
2016,2,2,14,0,967.0,86.0,3.9,20.0,703.0,201.42,116.27
2016,2,2,14,15,958.0,84.5,3.8,20.0,676.5,139.22,77.81
2016,2,2,14,30,949.0,83.0,3.7,20.0,650.0,83.13,65.71
2016,2,2,14,45,937.0,81.5,3.6,20.0,615.5,81.58,64.58
2016,2,2,15,0,925.0,80.0,3.5,20.0,581.0,79.95,63.33
2016,2,2,15,15,907.5,77.5,3.15,19.5,540.0,77.45,61.47
2016,2,2,15,30,890.0,75.0,2.8,19.0,499.0,68.25,53.81
2016,2,2,15,45,865.5,72.0,2.45,18.5,452.0,65.66,51.83
2016,2,2,16,0,841.0,69.0,2.1,18.0,405.0,63.04,49.8
2016,2,2,16,15,805.5,65.0,1.9,17.0,354.0,59.45,46.98
2016,2,2,16,30,770.0,61.0,1.7,16.0,303.0,55.86,44.06
2016,2,2,16,45,714.5,56.0,1.5,15.0,249.0,51.22,40.09
2016,2,2,17,0,659.0,51.0,1.3,14.0,195.0,46.63,36.0
2016,2,2,17,15,564.5,43.0,1.3,13.0,143.0,36.13,26.41
2016,2,2,17,30,470.0,35.0,1.3,12.0,91.0,29.35,19.79
2016,2,2,17,45,235.0,17.5,1.35,11.5,45.5,14.28,3.37
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,65.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,130.0,11.0,4.3,3.0,13.0,110.66,0.0
2016,2,3,7,45,304.0,23.5,4.65,3.5,54.5,321.84,217.86
2016,2,3,8,0,478.0,36.0,5.0,4.0,96.0,488.35,411.49
2016,2,3,8,15,568.0,44.0,5.2,4.5,148.0,576.18,493.81
2016,2,3,8,30,658.0,52.0,5.4,5.0,200.0,655.77,563.73
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,713.8,611.62
2016,2,3,9,0,777.0,62.0,5.9,7.0,310.0,768.59,654.4
2016,2,3,9,15,812.0,66.0,5.75,7.5,361.5,797.8,674.64
2016,2,3,9,30,847.0,70.0,5.6,8.0,413.0,823.11,690.93
2016,2,3,9,45,876.5,71.5,5.5,8.5,461.0,836.56,697.7
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,837.29,694.55
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,832.52,688.87
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,823.6,680.19
2016,2,3,10,45,954.5,77.0,5.25,9.5,626.0,807.46,664.93
2016,2,3,11,0,970.0,77.0,5.2,10.0,661.0,787.16,646.76
2016,2,3,11,15,977.5,78.5,5.15,10.5,687.0,758.73,621.43
2016,2,3,11,30,985.0,80.0,5.1,11.0,713.0,726.53,592.18
2016,2,3,11,45,989.0,81.0,5.05,11.5,730.5,688.02,557.71
2016,2,3,12,0,993.0,82.0,5.0,12.0,748.0,646.25,520.19
2016,2,3,12,15,995.0,82.0,4.95,12.0,756.5,599.42,478.97
2016,2,3,12,30,997.0,82.0,4.9,12.0,765.0,549.88,434.6
2016,2,3,12,45,995.5,82.5,4.9,12.5,764.5,496.76,385.68
2016,2,3,13,0,994.0,83.0,4.9,13.0,764.0,441.66,334.18
2016,2,3,13,15,991.0,83.0,4.85,13.0,754.5,383.94,280.38
2016,2,3,13,30,988.0,83.0,4.8,13.0,745.0,324.89,225.36
2016,2,3,13,45,981.0,83.0,4.8,13.0,726.5,263.94,170.52
2016,2,3,14,0,974.0,83.0,4.8,13.0,708.0,202.6,120.15
2016,2,3,14,15,965.5,81.5,4.75,13.0,682.0,140.02,79.76
2016,2,3,14,30,957.0,80.0,4.7,13.0,656.0,81.5,66.15
2016,2,3,14,45,943.5,79.5,4.7,13.0,621.5,80.53,65.47
2016,2,3,15,0,930.0,79.0,4.7,13.0,587.0,79.48,64.71
2016,2,3,15,15,913.0,76.5,4.55,12.5,545.5,76.98,62.79
2016,2,3,15,30,896.0,74.0,4.4,12.0,504.0,74.37,60.77
2016,2,3,15,45,874.0,70.5,4.3,12.0,457.5,64.73,52.37
2016,2,3,16,0,852.0,67.0,4.2,12.0,411.0,61.73,49.85
2016,2,3,16,15,818.0,63.5,3.7,11.0,359.5,58.5,47.26
2016,2,3,16,30,784.0,60.0,3.2,10.0,308.0,55.25,44.59
2016,2,3,16,45,732.5,54.5,2.75,9.5,254.5,50.2,40.08
2016,2,3,17,0,681.0,49.0,2.3,9.0,201.0,45.14,35.41
2016,2,3,17,15,593.0,41.5,2.25,8.0,148.5,38.11,28.79
2016,2,3,17,30,505.0,34.0,2.2,7.0,96.0,31.19,21.92
2016,2,3,17,45,333.0,22.0,2.15,6.5,54.5,18.3,6.96
2016,2,3,18,0,161.0,10.0,2.1,6.0,13.0,7.87,0.0
2016,2,3,18,15,80.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,113.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,226.0,11.0,2.0,1.0,16.0,186.55,0.0
2016,2,4,7,45,391.5,22.0,2.3,2.0,60.0,382.55,267.07
2016,2,4,8,0,557.0,33.0,2.6,3.0,104.0,540.59,450.03
2016,2,4,8,15,640.5,40.0,2.55,4.0,158.0,624.96,525.26
2016,2,4,8,30,724.0,47.0,2.5,5.0,212.0,707.95,592.78
2016,2,4,8,45,772.5,52.0,2.45,6.0,266.5,756.57,629.28
2016,2,4,9,0,821.0,57.0,2.4,7.0,321.0,802.07,660.87
2016,2,4,9,15,853.0,60.5,2.55,7.5,373.0,827.98,678.85
2016,2,4,9,30,885.0,64.0,2.7,8.0,425.0,841.18,686.8
2016,2,4,9,45,906.5,67.0,2.85,9.0,472.0,849.76,689.87
2016,2,4,10,0,928.0,70.0,3.0,10.0,519.0,854.26,689.84
2016,2,4,10,15,943.5,72.0,3.0,10.0,560.5,848.45,683.8
2016,2,4,10,30,959.0,74.0,3.0,10.0,602.0,838.45,674.93
2016,2,4,10,45,969.5,75.5,3.0,10.5,636.0,819.85,658.73
2016,2,4,11,0,980.0,77.0,3.0,11.0,670.0,797.19,639.83
2016,2,4,11,15,987.5,78.0,3.0,11.0,696.5,767.91,616.41
2016,2,4,11,30,995.0,79.0,3.0,11.0,723.0,734.85,588.86
2016,2,4,11,45,990.0,84.5,3.05,11.5,739.0,694.8,554.6
2016,2,4,12,0,985.0,90.0,3.1,12.0,755.0,651.85,517.57
2016,2,4,12,15,987.5,90.5,3.1,12.0,764.0,605.78,478.17
2016,2,4,12,30,990.0,91.0,3.1,12.0,773.0,556.95,435.53
2016,2,4,12,45,991.5,90.0,3.1,12.5,773.0,503.88,387.67
2016,2,4,13,0,993.0,89.0,3.1,13.0,773.0,448.61,336.98
2016,2,4,13,15,990.0,88.5,3.0,13.0,763.5,390.31,283.51
2016,2,4,13,30,987.0,88.0,2.9,13.0,754.0,330.7,228.75
2016,2,4,13,45,983.5,86.5,2.85,13.0,736.5,269.23,173.85
2016,2,4,14,0,980.0,85.0,2.8,13.0,719.0,207.04,122.85
2016,2,4,14,15,971.5,84.0,2.7,13.0,692.0,144.27,82.17
2016,2,4,14,30,963.0,83.0,2.6,13.0,665.0,83.57,67.87
2016,2,4,14,45,945.0,83.5,2.55,13.0,629.5,83.13,67.69
2016,2,4,15,0,927.0,84.0,2.5,13.0,594.0,82.64,67.42
2016,2,4,15,15,909.5,81.5,2.3,12.5,552.5,80.19,65.56
2016,2,4,15,30,892.0,79.0,2.1,12.0,511.0,71.1,57.83
2016,2,4,15,45,868.0,76.0,1.95,12.0,463.5,68.59,55.79
2016,2,4,16,0,844.0,73.0,1.8,12.0,416.0,66.06,53.7
2016,2,4,16,15,808.5,68.5,1.55,11.0,364.5,62.18,50.57
2016,2,4,16,30,773.0,64.0,1.3,10.0,313.0,58.26,47.32
2016,2,4,16,45,720.0,58.5,1.1,9.5,258.5,53.31,42.92
2016,2,4,17,0,667.0,53.0,0.9,9.0,204.0,48.37,38.38
2016,2,4,17,15,578.0,45.0,0.95,8.0,151.0,37.79,28.57
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,31.05,21.92
2016,2,4,17,45,319.5,24.0,1.1,6.5,56.5,19.91,8.83
2016,2,4,18,0,150.0,11.0,1.2,6.0,15.0,8.65,0.0
2016,2,4,18,15,75.0,5.5,1.2,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.5,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,173.0,12.0,1.4,2.0,16.0,146.05,0.0
2016,2,5,7,45,337.0,24.5,1.65,3.0,59.0,354.75,254.29
2016,2,5,8,0,501.0,37.0,1.9,4.0,102.0,511.3,424.13
2016,2,5,8,15,586.0,45.0,1.9,4.5,155.0,595.85,498.97
2016,2,5,8,30,671.0,53.0,1.9,5.0,208.0,671.98,561.66
2016,2,5,8,45,718.0,59.0,1.9,6.0,261.0,720.93,598.49
2016,2,5,9,0,765.0,65.0,1.9,7.0,314.0,766.66,630.52
2016,2,5,9,15,798.5,69.0,2.35,8.0,364.5,794.9,651.65
2016,2,5,9,30,832.0,73.0,2.8,9.0,415.0,819.26,668.93
2016,2,5,9,45,850.0,78.0,3.25,10.0,460.5,827.7,673.68
2016,2,5,10,0,868.0,83.0,3.7,11.0,506.0,832.04,675.08
2016,2,5,10,15,884.5,85.5,3.7,11.5,546.5,828.03,669.14
2016,2,5,10,30,901.0,88.0,3.7,12.0,587.0,819.8,660.3
2016,2,5,10,45,909.0,91.0,3.75,12.5,620.0,794.05,638.95
2016,2,5,11,0,917.0,94.0,3.8,13.0,653.0,772.38,620.92
2016,2,5,11,15,925.5,95.5,3.75,13.0,679.0,745.78,598.52
2016,2,5,11,30,934.0,97.0,3.7,13.0,705.0,715.5,572.8
2016,2,5,11,45,936.5,99.0,3.7,13.5,722.0,678.38,540.63
2016,2,5,12,0,939.0,101.0,3.7,14.0,739.0,638.19,505.63
2016,2,5,12,15,941.5,101.5,3.6,14.0,747.5,593.82,467.37
2016,2,5,12,30,944.0,102.0,3.5,14.0,756.0,546.79,426.13
2016,2,5,12,45,942.5,103.0,3.45,14.5,755.5,495.97,380.32
2016,2,5,13,0,941.0,104.0,3.4,15.0,755.0,443.26,332.08
2016,2,5,13,15,938.0,103.5,3.3,15.0,746.0,387.28,281.08
2016,2,5,13,30,935.0,103.0,3.2,15.0,737.0,330.09,228.86
2016,2,5,13,45,928.0,102.5,3.15,15.0,718.5,271.08,176.6
2016,2,5,14,0,921.0,102.0,3.1,15.0,700.0,211.78,128.24
2016,2,5,14,15,912.0,100.5,3.0,15.0,674.0,151.62,88.94
2016,2,5,14,30,903.0,99.0,2.9,15.0,648.0,83.91,67.62
2016,2,5,14,45,881.5,100.0,2.85,15.0,612.5,84.25,68.12
2016,2,5,15,0,860.0,101.0,2.8,15.0,577.0,84.92,68.86
2016,2,5,15,15,841.0,98.0,2.6,14.5,536.5,82.98,67.47
2016,2,5,15,30,822.0,95.0,2.4,14.0,496.0,81.02,66.07
2016,2,5,15,45,791.5,92.0,2.25,14.0,448.5,78.83,64.34
2016,2,5,16,0,761.0,89.0,2.1,14.0,401.0,70.77,57.4
2016,2,5,16,15,722.5,83.5,1.8,13.0,350.5,66.83,54.29
2016,2,5,16,30,684.0,78.0,1.5,12.0,300.0,62.87,51.05
2016,2,5,16,45,618.5,72.0,1.25,11.0,246.5,58.19,47.05
2016,2,5,17,0,553.0,66.0,1.0,10.0,193.0,53.62,42.96
2016,2,5,17,15,463.0,55.0,1.05,9.5,142.5,44.92,34.8
2016,2,5,17,30,373.0,44.0,1.1,9.0,92.0,36.21,26.32
2016,2,5,17,45,186.5,28.5,1.2,8.5,52.5,21.64,10.59
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,10.23,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,92.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,185.0,13.0,4.3,4.0,18.0,156.78,0.0
2016,2,6,7,45,343.5,25.0,4.55,5.0,61.0,363.33,268.24
2016,2,6,8,0,502.0,37.0,4.8,6.0,104.0,513.57,430.91
2016,2,6,8,15,587.5,44.5,5.25,6.5,157.0,588.95,501.82
2016,2,6,8,30,673.0,52.0,5.7,7.0,210.0,674.74,576.51
2016,2,6,8,45,719.5,58.5,6.2,8.0,263.5,723.85,617.25
2016,2,6,9,0,766.0,65.0,6.7,9.0,317.0,769.87,653.39
2016,2,6,9,15,800.5,69.5,6.9,9.5,368.5,799.66,675.37
2016,2,6,9,30,835.0,74.0,7.1,10.0,420.0,825.56,693.59
2016,2,6,9,45,860.0,76.5,7.35,10.5,467.0,836.86,700.13
2016,2,6,10,0,885.0,79.0,7.6,11.0,514.0,843.92,703.31
2016,2,6,10,15,902.0,81.5,7.6,11.5,555.0,831.82,690.74
2016,2,6,10,30,919.0,84.0,7.6,12.0,596.0,824.19,681.95
2016,2,6,10,45,931.0,86.0,7.65,12.5,630.5,807.97,666.81
2016,2,6,11,0,943.0,88.0,7.7,13.0,665.0,787.71,648.78
2016,2,6,11,15,951.0,89.0,7.6,13.0,691.0,759.59,624.49
2016,2,6,11,30,959.0,90.0,7.5,13.0,717.0,727.78,596.31
2016,2,6,11,45,967.5,89.0,7.45,13.0,735.5,690.75,563.77
2016,2,6,12,0,976.0,88.0,7.4,13.0,754.0,650.27,527.87
2016,2,6,12,15,978.5,88.5,7.25,13.0,763.0,604.58,486.86
2016,2,6,12,30,981.0,89.0,7.1,13.0,772.0,556.14,442.75
2016,2,6,12,45,981.5,89.0,7.0,13.5,772.5,503.86,393.91
2016,2,6,13,0,982.0,89.0,6.9,14.0,773.0,449.44,342.47
2016,2,6,13,15,980.0,88.5,6.75,14.0,764.0,391.9,288.44
2016,2,6,13,30,978.0,88.0,6.6,14.0,755.0,332.97,233.14
2016,2,6,13,45,973.0,87.0,6.45,14.0,737.0,271.9,177.6
2016,2,6,14,0,968.0,86.0,6.3,14.0,719.0,210.27,126.07
2016,2,6,14,15,960.0,85.0,6.15,14.0,693.0,148.05,84.41
2016,2,6,14,30,952.0,84.0,6.0,14.0,667.0,86.11,69.87
2016,2,6,14,45,937.0,83.5,5.9,14.0,632.0,83.02,67.35
2016,2,6,15,0,922.0,83.0,5.8,14.0,597.0,81.99,66.6
2016,2,6,15,15,905.5,80.5,5.6,13.5,556.0,79.57,64.78
2016,2,6,15,30,889.0,78.0,5.4,13.0,515.0,70.31,56.9
2016,2,6,15,45,865.5,75.0,5.2,13.0,468.0,67.8,54.85
2016,2,6,16,0,842.0,72.0,5.0,13.0,421.0,65.27,52.75
2016,2,6,16,15,808.0,68.0,4.45,12.0,369.5,61.77,49.98
2016,2,6,16,30,774.0,64.0,3.9,11.0,318.0,58.26,47.11
2016,2,6,16,45,723.0,58.5,3.4,10.5,264.0,53.32,42.74
2016,2,6,17,0,672.0,53.0,2.9,10.0,210.0,48.39,38.23
2016,2,6,17,15,587.5,45.0,2.65,9.0,157.0,37.84,28.51
2016,2,6,17,30,503.0,37.0,2.4,8.0,104.0,31.08,21.94
2016,2,6,17,45,345.0,25.0,2.2,7.5,61.0,20.79,10.49
2016,2,6,18,0,187.0,13.0,2.0,7.0,18.0,10.23,0.0
2016,2,6,18,15,93.5,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,69.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,138.0,15.0,1.5,3.0,19.0,121.48,0.0
2016,2,7,7,45,296.0,29.0,1.7,3.5,61.5,331.21,249.4
2016,2,7,8,0,454.0,43.0,1.9,4.0,104.0,481.47,402.28
2016,2,7,8,15,541.0,52.0,1.9,4.5,157.0,570.09,479.71
2016,2,7,8,30,628.0,61.0,1.9,5.0,210.0,657.79,551.29
2016,2,7,8,45,691.5,65.5,1.95,6.0,265.0,717.84,596.77
2016,2,7,9,0,755.0,70.0,2.0,7.0,320.0,768.58,632.77
2016,2,7,9,15,789.5,74.5,2.2,8.0,371.5,798.64,653.02
2016,2,7,9,30,824.0,79.0,2.4,9.0,423.0,824.72,669.72
2016,2,7,9,45,851.5,81.0,2.6,10.0,470.5,837.73,676.37
2016,2,7,10,0,879.0,83.0,2.8,11.0,518.0,846.41,679.8
2016,2,7,10,15,896.0,85.5,2.95,11.5,559.0,842.67,675.06
2016,2,7,10,30,913.0,88.0,3.1,12.0,600.0,826.63,661.54
2016,2,7,10,45,926.0,89.0,3.3,12.5,634.5,810.13,648.16
2016,2,7,11,0,939.0,90.0,3.5,13.0,669.0,789.6,631.86
2016,2,7,11,15,946.5,91.5,3.65,13.5,695.0,761.7,608.88
2016,2,7,11,30,954.0,93.0,3.8,14.0,721.0,730.1,582.04
2016,2,7,11,45,956.0,95.5,4.0,14.5,738.0,692.41,550.25
2016,2,7,12,0,958.0,98.0,4.2,15.0,755.0,651.6,515.41
2016,2,7,12,15,960.0,98.5,4.3,15.0,764.0,606.09,476.98
2016,2,7,12,30,962.0,99.0,4.4,15.0,773.0,557.92,435.34
2016,2,7,12,45,962.5,98.5,4.5,15.5,772.5,505.83,388.67
2016,2,7,13,0,963.0,98.0,4.6,16.0,772.0,451.67,339.24
2016,2,7,13,15,960.0,97.5,4.55,16.0,763.0,394.52,286.98
2016,2,7,13,30,957.0,97.0,4.5,16.0,754.0,336.11,233.42
2016,2,7,13,45,953.0,95.5,4.5,16.5,736.0,275.78,179.17
2016,2,7,14,0,949.0,94.0,4.5,17.0,718.0,214.83,128.62
2016,2,7,14,15,940.5,92.5,4.4,17.0,692.0,153.08,87.46
2016,2,7,14,30,932.0,91.0,4.3,17.0,666.0,91.7,73.78
2016,2,7,14,45,920.5,89.0,4.2,17.0,631.5,86.03,69.1
2016,2,7,15,0,909.0,87.0,4.1,17.0,597.0,84.22,67.7
2016,2,7,15,15,892.0,84.5,3.8,16.5,556.0,74.68,59.72
2016,2,7,15,30,875.0,82.0,3.5,16.0,515.0,72.8,58.37
2016,2,7,15,45,850.5,78.5,3.25,16.0,468.0,70.02,56.11
2016,2,7,16,0,826.0,75.0,3.0,16.0,421.0,67.2,53.8
2016,2,7,16,15,791.5,71.0,2.6,15.0,369.5,63.79,51.15
2016,2,7,16,30,757.0,67.0,2.2,14.0,318.0,60.37,48.42
2016,2,7,16,45,705.5,61.0,1.85,13.0,264.0,55.13,43.94
2016,2,7,17,0,654.0,55.0,1.5,12.0,210.0,46.0,35.82
2016,2,7,17,15,569.5,47.0,1.5,11.0,157.5,39.26,29.59
2016,2,7,17,30,485.0,39.0,1.5,10.0,105.0,32.59,23.15
2016,2,7,17,45,329.5,26.5,1.55,9.5,62.0,21.96,11.71
2016,2,7,18,0,174.0,14.0,1.6,9.0,19.0,11.02,0.0
2016,2,7,18,15,87.0,7.0,1.6,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,125.0,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,250.0,14.0,4.3,5.0,22.0,210.35,0.0
2016,2,8,7,45,406.5,24.5,4.4,5.5,67.5,406.82,311.42
2016,2,8,8,0,563.0,35.0,4.5,6.0,113.0,554.68,464.68
2016,2,8,8,15,642.5,41.5,4.8,7.0,167.0,636.22,538.27
2016,2,8,8,30,722.0,48.0,5.1,8.0,221.0,716.19,605.58
2016,2,8,8,45,769.5,52.5,5.4,9.0,275.5,763.86,643.67
2016,2,8,9,0,817.0,57.0,5.7,10.0,330.0,808.44,677.22
2016,2,8,9,15,848.0,60.0,5.8,10.5,381.5,833.24,694.31
2016,2,8,9,30,879.0,63.0,5.9,11.0,433.0,845.12,700.85
2016,2,8,9,45,759.5,94.5,6.0,11.5,439.0,783.52,650.39
2016,2,8,10,0,640.0,126.0,6.1,12.0,445.0,704.56,586.36
2016,2,8,10,15,494.0,181.5,6.0,12.0,439.5,618.83,514.01
2016,2,8,10,30,348.0,237.0,5.9,12.0,434.0,525.51,434.97
2016,2,8,10,45,457.0,218.0,5.8,12.5,492.0,589.6,485.34
2016,2,8,11,0,566.0,199.0,5.7,13.0,550.0,630.28,515.82
2016,2,8,11,15,540.5,218.0,5.65,13.0,564.0,604.24,492.59
2016,2,8,11,30,515.0,237.0,5.6,13.0,578.0,576.79,468.52
2016,2,8,11,45,750.5,161.0,5.6,13.5,671.5,633.94,512.32
2016,2,8,12,0,986.0,85.0,5.6,14.0,765.0,658.57,528.37
2016,2,8,12,15,988.5,85.0,5.6,14.0,774.0,611.98,487.55
2016,2,8,12,30,991.0,85.0,5.6,14.0,783.0,562.63,443.8
2016,2,8,12,45,994.0,83.5,5.65,14.5,784.0,509.68,395.38
2016,2,8,13,0,997.0,82.0,5.7,15.0,785.0,454.39,344.01
2016,2,8,13,15,995.0,82.0,5.7,15.0,776.0,396.48,290.28
2016,2,8,13,30,993.0,82.0,5.7,15.0,767.0,337.11,235.03
2016,2,8,13,45,991.5,79.5,5.75,15.5,749.5,274.83,178.22
2016,2,8,14,0,990.0,77.0,5.8,16.0,732.0,211.64,124.96
2016,2,8,14,15,983.0,76.0,5.8,16.0,706.0,148.27,81.95
2016,2,8,14,30,976.0,75.0,5.8,16.0,680.0,85.04,68.36
2016,2,8,14,45,967.5,72.5,5.8,16.0,646.0,76.91,61.48
2016,2,8,15,0,959.0,70.0,5.8,16.0,612.0,74.63,59.65
2016,2,8,15,15,944.5,68.0,5.6,15.5,571.0,72.41,57.98
2016,2,8,15,30,930.0,66.0,5.4,15.0,530.0,70.09,56.22
2016,2,8,15,45,911.0,63.0,5.2,15.0,483.0,66.86,53.55
2016,2,8,16,0,892.0,60.0,5.0,15.0,436.0,63.5,50.75
2016,2,8,16,15,862.0,57.0,4.5,14.0,384.0,59.82,47.82
2016,2,8,16,30,832.0,54.0,4.0,13.0,332.0,56.02,44.72
2016,2,8,16,45,788.0,49.5,3.55,12.0,277.5,46.9,36.73
2016,2,8,17,0,744.0,45.0,3.1,11.0,223.0,42.49,32.8
2016,2,8,17,15,667.0,39.0,2.95,10.0,169.0,36.55,27.3
2016,2,8,17,30,590.0,33.0,2.8,9.0,115.0,30.73,21.64
2016,2,8,17,45,439.5,23.5,2.65,8.5,69.0,21.59,11.8
2016,2,8,18,0,289.0,14.0,2.5,8.0,23.0,11.02,0.0
2016,2,8,18,15,144.5,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,7.0,2.8,3.5,12.0,0.0,0.0
2016,2,9,7,30,267.0,14.0,3.0,4.0,24.0,224.62,0.0
2016,2,9,7,45,418.5,24.0,3.25,5.0,69.0,417.88,323.93
2016,2,9,8,0,570.0,34.0,3.5,6.0,114.0,561.53,468.17
2016,2,9,8,15,647.5,40.0,3.25,7.0,168.0,640.63,536.54
2016,2,9,8,30,725.0,46.0,3.0,8.0,222.0,718.35,597.95
2016,2,9,8,45,771.5,50.0,2.8,9.0,276.0,764.49,630.9
2016,2,9,9,0,818.0,54.0,2.6,10.0,330.0,807.65,659.08
2016,2,9,9,15,848.0,57.5,2.85,11.0,381.5,823.14,668.28
2016,2,9,9,30,878.0,61.0,3.1,12.0,433.0,844.18,681.17
2016,2,9,9,45,898.0,63.5,3.4,13.0,479.5,851.45,683.81
2016,2,9,10,0,918.0,66.0,3.7,14.0,526.0,854.71,683.45
2016,2,9,10,15,932.5,67.5,3.8,14.5,567.0,848.05,676.07
2016,2,9,10,30,947.0,69.0,3.9,15.0,608.0,837.27,665.93
2016,2,9,10,45,956.5,71.0,4.0,16.0,641.5,819.03,649.31
2016,2,9,11,0,966.0,73.0,4.1,17.0,675.0,796.76,630.02
2016,2,9,11,15,973.0,74.0,4.1,17.0,701.0,767.67,607.77
2016,2,9,11,30,980.0,75.0,4.1,17.0,727.0,734.85,580.74
2016,2,9,11,45,973.5,81.0,4.2,17.5,742.5,694.82,546.98
2016,2,9,12,0,967.0,87.0,4.3,18.0,758.0,651.99,510.65
2016,2,9,12,15,969.0,87.5,4.3,18.0,767.0,606.32,472.15
2016,2,9,12,30,971.0,88.0,4.3,18.0,776.0,557.96,430.57
2016,2,9,12,45,971.0,88.0,4.3,18.5,775.5,505.8,384.19
2016,2,9,13,0,971.0,88.0,4.3,19.0,775.0,451.57,335.18
2016,2,9,13,15,968.5,87.5,4.2,19.0,766.0,394.28,283.4
2016,2,9,13,30,966.0,87.0,4.1,19.0,757.0,335.67,230.25
2016,2,9,13,45,961.5,85.5,4.1,19.5,739.0,274.82,176.07
2016,2,9,14,0,957.0,84.0,4.1,20.0,721.0,213.39,125.34
2016,2,9,14,15,949.0,83.0,4.05,20.0,695.0,151.63,83.87
2016,2,9,14,30,941.0,82.0,4.0,20.0,669.0,90.15,71.54
2016,2,9,14,45,926.5,81.5,3.95,20.0,634.5,81.63,64.48
2016,2,9,15,0,912.0,81.0,3.9,20.0,600.0,80.63,63.78
2016,2,9,15,15,896.0,78.5,3.45,19.5,559.0,78.24,62.02
2016,2,9,15,30,880.0,76.0,3.0,19.0,518.0,75.74,60.16
2016,2,9,15,45,859.0,72.5,2.65,19.0,471.5,65.87,51.8
2016,2,9,16,0,838.0,69.0,2.3,19.0,425.0,62.97,49.45
2016,2,9,16,15,805.5,65.5,2.0,18.0,374.0,59.82,47.04
2016,2,9,16,30,773.0,62.0,1.7,17.0,323.0,56.66,44.56
2016,2,9,16,45,727.0,56.5,1.45,16.0,270.0,51.73,40.42
2016,2,9,17,0,681.0,51.0,1.2,15.0,217.0,46.78,36.1
2016,2,9,17,15,601.5,44.0,1.2,14.5,164.0,40.27,30.1
2016,2,9,17,30,522.0,37.0,1.2,14.0,111.0,33.84,23.94
2016,2,9,17,45,376.5,25.5,1.3,13.5,67.0,21.26,11.52
2016,2,9,18,0,231.0,14.0,1.4,13.0,23.0,11.02,0.0
2016,2,9,18,15,115.5,7.0,1.35,12.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,117.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,234.0,15.0,1.7,5.0,24.0,199.64,0.0
2016,2,10,7,45,382.5,26.0,1.9,6.0,69.0,402.68,313.7
2016,2,10,8,0,531.0,37.0,2.1,7.0,114.0,533.29,440.99
2016,2,10,8,15,610.0,44.0,2.0,7.5,167.0,615.33,510.99
2016,2,10,8,30,689.0,51.0,1.9,8.0,220.0,695.84,574.6
2016,2,10,8,45,737.0,56.0,1.85,9.0,274.0,744.86,609.63
2016,2,10,9,0,785.0,61.0,1.8,10.0,328.0,790.82,640.17
2016,2,10,9,15,817.0,64.5,2.1,11.0,379.5,817.44,658.35
2016,2,10,9,30,849.0,68.0,2.4,12.0,431.0,840.25,673.13
2016,2,10,9,45,870.5,71.0,2.75,13.5,478.0,840.32,670.08
2016,2,10,10,0,892.0,74.0,3.1,15.0,525.0,845.57,670.69
2016,2,10,10,15,908.0,76.0,3.1,15.5,566.0,840.92,664.33
2016,2,10,10,30,924.0,78.0,3.1,16.0,607.0,832.15,655.28
2016,2,10,10,45,934.5,80.0,3.1,16.5,640.5,814.92,640.37
2016,2,10,11,0,945.0,82.0,3.1,17.0,674.0,793.69,622.87
2016,2,10,11,15,952.5,83.0,3.05,17.5,700.5,765.3,599.84
2016,2,10,11,30,960.0,84.0,3.0,18.0,727.0,733.23,572.52
2016,2,10,11,45,964.5,85.0,3.0,18.5,744.5,695.64,541.08
2016,2,10,12,0,969.0,86.0,3.0,19.0,762.0,654.79,506.69
2016,2,10,12,15,971.0,86.5,3.0,19.0,771.0,609.0,468.85
2016,2,10,12,30,973.0,87.0,3.0,19.0,780.0,560.52,427.94
2016,2,10,12,45,972.0,87.5,3.0,19.5,779.5,508.2,382.24
2016,2,10,13,0,971.0,88.0,3.0,20.0,779.0,453.87,333.94
2016,2,10,13,15,969.0,87.5,3.0,20.0,770.0,396.67,283.08
2016,2,10,13,30,967.0,87.0,3.0,20.0,761.0,338.08,230.59
2016,2,10,13,45,961.0,86.5,3.0,20.5,743.5,277.47,177.1
2016,2,10,14,0,955.0,86.0,3.0,21.0,726.0,216.41,126.97
2016,2,10,14,15,947.5,85.0,3.0,21.0,700.0,154.67,85.42
2016,2,10,14,30,940.0,84.0,3.0,21.0,674.0,93.16,62.78
2016,2,10,14,45,928.5,82.5,3.0,21.0,640.0,82.34,64.78
2016,2,10,15,0,917.0,81.0,3.0,21.0,606.0,80.8,63.63
2016,2,10,15,15,901.5,78.5,2.75,20.5,565.0,78.42,61.89
2016,2,10,15,30,886.0,76.0,2.5,20.0,524.0,75.93,60.05
2016,2,10,15,45,863.5,73.0,2.3,20.0,477.5,66.31,51.95
2016,2,10,16,0,841.0,70.0,2.1,20.0,431.0,63.75,49.91
2016,2,10,16,15,809.0,66.5,1.95,19.0,380.0,60.63,47.54
2016,2,10,16,30,777.0,63.0,1.8,18.0,329.0,57.49,45.1
2016,2,10,16,45,729.0,58.0,1.7,17.0,275.0,52.96,41.32
2016,2,10,17,0,681.0,53.0,1.6,16.0,221.0,48.43,37.4
2016,2,10,17,15,602.0,45.5,1.7,15.0,167.5,41.54,31.18
2016,2,10,17,30,523.0,38.0,1.8,14.0,114.0,31.95,22.32
2016,2,10,17,45,376.5,26.5,1.9,13.5,69.5,22.07,12.39
2016,2,10,18,0,230.0,15.0,2.0,13.0,25.0,12.35,0.0
2016,2,10,18,15,115.0,7.5,2.1,13.0,12.5,5.9,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,125.5,8.0,3.4,8.5,13.5,6.29,0.0
2016,2,11,7,30,251.0,16.0,3.5,9.0,27.0,254.38,0.0
2016,2,11,7,45,399.0,27.0,3.65,10.0,73.0,418.59,327.11
2016,2,11,8,0,547.0,38.0,3.8,11.0,119.0,549.48,452.49
2016,2,11,8,15,624.5,45.0,3.75,12.0,173.0,630.82,521.69
2016,2,11,8,30,702.0,52.0,3.7,13.0,227.0,710.46,584.49
2016,2,11,8,45,750.5,57.0,3.7,14.0,282.0,760.16,620.8
2016,2,11,9,0,799.0,62.0,3.7,15.0,337.0,806.72,652.61
2016,2,11,9,15,830.5,65.5,3.9,16.0,388.5,832.96,668.89
2016,2,11,9,30,862.0,69.0,4.1,17.0,440.0,855.33,681.79
2016,2,11,9,45,884.0,71.5,4.35,18.0,487.5,855.02,678.18
2016,2,11,10,0,906.0,74.0,4.6,19.0,535.0,859.92,678.99
2016,2,11,10,15,921.5,76.0,4.65,19.5,576.5,854.63,672.41
2016,2,11,10,30,937.0,78.0,4.7,20.0,618.0,845.18,663.06
2016,2,11,10,45,948.0,79.5,4.8,20.5,652.0,827.45,648.24
2016,2,11,11,0,959.0,81.0,4.9,21.0,686.0,805.66,630.68
2016,2,11,11,15,966.5,82.0,4.9,21.5,712.5,776.82,607.54
2016,2,11,11,30,974.0,83.0,4.9,22.0,739.0,744.24,579.8
2016,2,11,11,45,970.5,87.5,4.95,22.5,755.0,704.38,546.49
2016,2,11,12,0,967.0,92.0,5.0,23.0,771.0,661.63,510.51
2016,2,11,12,15,969.0,92.5,4.95,23.0,779.5,615.68,472.18
2016,2,11,12,30,971.0,93.0,4.9,23.0,788.0,567.04,430.87
2016,2,11,12,45,969.5,93.5,4.85,23.5,787.5,514.33,384.69
2016,2,11,13,0,968.0,94.0,4.8,24.0,787.0,459.68,336.09
2016,2,11,13,15,965.0,93.5,4.7,24.0,778.0,402.06,284.98
2016,2,11,13,30,962.0,93.0,4.6,24.0,769.0,343.17,232.48
2016,2,11,13,45,955.0,93.0,4.55,24.5,750.0,282.71,179.46
2016,2,11,14,0,948.0,93.0,4.5,25.0,731.0,221.91,129.84
2016,2,11,14,15,939.5,91.5,4.35,24.5,704.5,159.89,88.32
2016,2,11,14,30,931.0,90.0,4.2,24.0,678.0,98.25,65.01
2016,2,11,14,45,918.5,88.5,4.05,24.0,644.0,85.81,66.9
2016,2,11,15,0,906.0,87.0,3.9,24.0,610.0,84.31,65.8
2016,2,11,15,15,889.5,84.5,3.45,23.5,568.5,82.0,64.14
2016,2,11,15,30,873.0,82.0,3.0,23.0,527.0,72.67,56.54
2016,2,11,15,45,848.0,79.5,2.6,23.0,479.5,70.61,54.96
2016,2,11,16,0,823.0,77.0,2.2,23.0,432.0,68.55,53.36
2016,2,11,16,15,789.5,72.5,2.05,21.5,381.0,64.83,50.65
2016,2,11,16,30,756.0,68.0,1.9,20.0,330.0,61.07,47.82
2016,2,11,16,45,705.0,63.0,1.75,19.0,275.5,56.66,44.21
2016,2,11,17,0,654.0,58.0,1.6,18.0,221.0,48.23,36.92
2016,2,11,17,15,574.5,49.5,1.65,17.0,168.0,41.19,30.62
2016,2,11,17,30,495.0,41.0,1.7,16.0,115.0,34.18,24.1
2016,2,11,17,45,351.5,29.0,1.8,15.5,70.0,24.02,14.05
2016,2,11,18,0,208.0,17.0,1.9,15.0,25.0,13.98,0.0
2016,2,11,18,15,104.0,8.5,1.95,15.0,12.5,6.69,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
