Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,0,399.0,81.0,3.2,20.0,172.0,511.31,416.69
2016,3,3,8,15,209.5,102.0,3.4,20.5,151.0,341.25,279.99
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,130.99,103.69
2016,3,3,8,45,357.5,112.0,3.8,21.5,264.5,505.78,412.29
2016,3,3,9,0,695.0,101.0,4.0,22.0,399.0,815.81,642.21
2016,3,3,9,15,727.0,106.0,4.2,22.5,451.5,845.03,658.69
2016,3,3,9,30,759.0,111.0,4.4,23.0,504.0,870.46,674.12
2016,3,3,9,45,809.0,104.5,4.6,23.5,557.0,889.09,685.01
2016,3,3,10,0,859.0,98.0,4.8,24.0,610.0,909.55,697.4
2016,3,3,10,15,875.0,100.0,5.1,24.0,652.0,904.4,693.92
2016,3,3,10,30,891.0,102.0,5.4,24.0,694.0,885.07,680.58
2016,3,3,10,45,915.0,98.0,5.75,24.5,731.5,872.27,670.81
2016,3,3,11,0,939.0,94.0,6.1,25.0,769.0,854.96,657.75
2016,3,3,11,15,947.0,95.5,6.25,25.0,796.0,826.23,636.93
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,793.65,613.23
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,755.49,582.18
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,713.71,547.9
2016,3,3,12,15,977.5,93.5,6.7,26.0,871.0,666.13,509.19
2016,3,3,12,30,980.0,94.0,6.7,26.0,880.0,615.77,467.47
2016,3,3,12,45,983.0,92.0,6.7,26.0,880.5,561.08,421.42
2016,3,3,13,0,986.0,90.0,6.7,26.0,881.0,504.11,372.35
2016,3,3,13,15,984.5,90.0,6.6,26.0,871.0,444.85,320.23
2016,3,3,13,30,983.0,90.0,6.5,26.0,861.0,384.13,266.12
2016,3,3,13,45,982.0,87.5,6.4,26.0,843.5,320.62,209.87
2016,3,3,14,0,981.0,85.0,6.3,26.0,826.0,256.2,154.84
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.5,191.32,105.57
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,126.62,69.8
2016,3,3,14,45,956.0,83.0,6.0,26.0,735.5,84.0,64.48
2016,3,3,15,0,944.0,83.0,5.9,26.0,700.0,83.5,64.23
2016,3,3,15,15,930.5,81.0,5.7,25.5,657.5,81.66,62.99
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,79.7,61.65
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,76.58,59.22
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,73.29,56.64
2016,3,3,16,15,860.0,69.0,4.75,24.0,465.0,69.98,54.26
2016,3,3,16,30,835.0,66.0,4.4,23.0,412.0,60.72,46.73
2016,3,3,16,45,799.0,61.5,4.05,22.5,355.0,56.69,43.5
2016,3,3,17,0,763.0,57.0,3.7,22.0,298.0,52.61,40.15
2016,3,3,17,15,705.0,51.5,3.4,20.5,240.5,47.44,35.87
2016,3,3,17,30,647.0,46.0,3.1,19.0,183.0,42.31,31.42
2016,3,3,17,45,545.5,37.5,2.85,18.0,129.0,34.34,24.15
2016,3,3,18,0,444.0,29.0,2.6,17.0,75.0,26.49,16.44
2016,3,3,18,15,222.0,14.5,2.6,16.5,37.5,11.85,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,239.0,17.5,1.8,9.5,47.0,274.27,179.22
2016,3,4,7,30,478.0,35.0,1.8,10.0,94.0,518.4,420.14
2016,3,4,7,45,574.0,43.5,1.8,11.0,150.5,612.34,499.68
2016,3,4,8,0,670.0,52.0,1.8,12.0,207.0,719.02,582.38
2016,3,4,8,15,725.0,57.5,1.8,13.0,266.0,783.6,628.49
2016,3,4,8,30,780.0,63.0,1.8,14.0,325.0,845.78,669.96
2016,3,4,8,45,815.5,67.0,1.85,15.0,382.5,884.8,693.41
2016,3,4,9,0,851.0,71.0,1.9,16.0,440.0,920.32,713.61
2016,3,4,9,15,875.0,74.5,2.05,16.5,493.5,940.52,725.22
2016,3,4,9,30,899.0,78.0,2.2,17.0,547.0,945.92,726.71
2016,3,4,9,45,915.5,81.0,2.35,18.0,595.0,950.37,726.34
2016,3,4,10,0,932.0,84.0,2.5,19.0,643.0,950.57,723.17
2016,3,4,10,15,944.0,86.0,2.3,19.0,684.5,941.26,713.11
2016,3,4,10,30,956.0,88.0,2.1,19.0,726.0,927.69,700.41
2016,3,4,10,45,962.5,90.0,1.95,19.5,759.5,905.23,681.16
2016,3,4,11,0,969.0,92.0,1.8,20.0,793.0,878.76,659.56
2016,3,4,11,15,975.0,93.0,1.7,20.5,818.5,846.98,635.19
2016,3,4,11,30,981.0,94.0,1.6,21.0,844.0,811.43,608.52
2016,3,4,11,45,980.0,97.0,1.5,21.5,860.5,769.27,575.33
2016,3,4,12,0,979.0,100.0,1.4,22.0,877.0,724.05,539.55
2016,3,4,12,15,980.5,100.5,1.35,22.0,884.5,675.39,502.25
2016,3,4,12,30,982.0,101.0,1.3,22.0,892.0,624.04,462.04
2016,3,4,12,45,979.0,102.0,1.3,22.5,890.0,568.39,417.12
2016,3,4,13,0,976.0,103.0,1.3,23.0,888.0,510.95,369.6
2016,3,4,13,15,973.0,102.5,1.3,23.0,877.5,450.88,319.49
2016,3,4,13,30,970.0,102.0,1.3,23.0,867.0,389.6,267.22
2016,3,4,13,45,963.5,101.5,1.3,23.0,847.0,326.44,213.21
2016,3,4,14,0,957.0,101.0,1.3,23.0,827.0,262.97,160.41
2016,3,4,14,15,949.5,100.0,1.3,23.0,799.5,199.0,112.49
2016,3,4,14,30,942.0,99.0,1.3,23.0,772.0,135.35,77.32
2016,3,4,14,45,930.5,97.5,1.35,23.0,735.5,91.72,71.49
2016,3,4,15,0,919.0,96.0,1.4,23.0,699.0,90.54,70.74
2016,3,4,15,15,904.0,93.5,1.4,22.5,656.5,88.56,69.41
2016,3,4,15,30,889.0,91.0,1.4,22.0,614.0,86.46,67.99
2016,3,4,15,45,868.5,88.0,1.45,22.0,564.5,76.33,59.64
2016,3,4,16,0,848.0,85.0,1.5,22.0,515.0,74.21,58.05
2016,3,4,16,15,820.0,81.0,1.35,21.5,461.5,71.17,55.78
2016,3,4,16,30,792.0,77.0,1.2,21.0,408.0,68.06,53.42
2016,3,4,16,45,751.5,72.0,1.05,20.5,351.0,63.94,50.14
2016,3,4,17,0,711.0,67.0,0.9,20.0,294.0,59.79,46.74
2016,3,4,17,15,649.0,60.0,0.95,19.0,236.5,49.57,37.99
2016,3,4,17,30,587.0,53.0,1.0,18.0,179.0,43.92,33.0
2016,3,4,17,45,482.5,43.0,1.1,17.0,126.0,35.59,25.41
2016,3,4,18,0,378.0,33.0,1.2,16.0,73.0,27.35,17.37
2016,3,4,18,15,189.0,16.5,1.2,15.5,36.5,13.42,0.0
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,185.5,20.5,0.75,11.5,44.0,237.4,163.27
2016,3,5,7,30,371.0,41.0,0.8,12.0,88.0,432.43,348.69
2016,3,5,7,45,469.0,51.5,0.9,13.0,142.0,539.58,436.52
2016,3,5,8,0,567.0,62.0,1.0,14.0,196.0,648.2,519.94
2016,3,5,8,15,369.5,100.0,1.05,15.0,196.5,509.88,414.59
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,329.19,269.46
2016,3,5,8,45,116.0,159.5,1.15,17.0,202.0,296.25,240.94
2016,3,5,9,0,60.0,181.0,1.2,18.0,207.0,241.19,193.88
2016,3,5,9,15,167.5,203.5,1.25,18.5,288.5,382.16,306.55
2016,3,5,9,30,275.0,226.0,1.3,19.0,370.0,521.56,411.11
2016,3,5,9,45,230.5,254.0,1.4,19.5,382.0,479.54,376.01
2016,3,5,10,0,186.0,282.0,1.5,20.0,394.0,458.44,357.58
2016,3,5,10,15,122.0,289.5,1.6,20.5,365.0,397.59,309.13
2016,3,5,10,30,58.0,297.0,1.7,21.0,336.0,320.41,248.26
2016,3,5,10,45,57.5,311.5,1.8,21.5,352.5,326.32,252.09
2016,3,5,11,0,57.0,326.0,1.9,22.0,369.0,331.71,255.16
2016,3,5,11,15,488.0,219.5,1.95,22.0,594.5,600.98,461.94
2016,3,5,11,30,919.0,113.0,2.0,22.0,820.0,785.66,593.95
2016,3,5,11,45,922.0,114.5,2.15,22.5,837.0,746.7,562.64
2016,3,5,12,0,925.0,116.0,2.3,23.0,854.0,704.64,530.45
2016,3,5,12,15,927.0,116.5,2.35,23.0,862.0,658.26,494.76
2016,3,5,12,30,929.0,117.0,2.4,23.0,870.0,609.29,456.13
2016,3,5,12,45,926.5,118.0,2.45,23.5,868.0,556.09,412.41
2016,3,5,13,0,924.0,119.0,2.5,24.0,866.0,501.17,366.22
2016,3,5,13,15,921.0,118.5,2.55,24.0,856.0,443.56,317.47
2016,3,5,13,30,918.0,118.0,2.6,24.0,846.0,384.84,266.76
2016,3,5,13,45,909.5,118.5,2.65,24.5,826.0,324.43,214.21
2016,3,5,14,0,901.0,119.0,2.7,25.0,806.0,263.98,163.32
2016,3,5,14,15,893.0,117.5,2.7,24.5,779.0,202.65,117.4
2016,3,5,14,30,885.0,116.0,2.7,24.0,752.0,141.77,83.41
2016,3,5,14,45,857.5,121.0,2.75,24.0,713.0,94.06,73.22
2016,3,5,15,0,830.0,126.0,2.8,24.0,674.0,97.51,76.31
2016,3,5,15,15,764.0,132.5,2.75,23.5,613.0,93.21,73.06
2016,3,5,15,30,698.0,139.0,2.7,23.0,552.0,97.0,76.59
2016,3,5,15,45,695.0,126.0,2.7,23.0,509.0,90.37,71.25
2016,3,5,16,0,692.0,113.0,2.7,23.0,466.0,83.33,65.54
2016,3,5,16,15,686.5,107.5,2.4,22.5,427.0,80.82,63.77
2016,3,5,16,30,681.0,102.0,2.1,22.0,388.0,78.14,61.82
2016,3,5,16,45,632.5,95.5,1.85,21.5,332.5,73.9,58.49
2016,3,5,17,0,584.0,89.0,1.6,21.0,277.0,69.65,55.06
2016,3,5,17,15,519.5,79.0,1.6,20.0,222.0,62.51,49.07
2016,3,5,17,30,455.0,69.0,1.6,19.0,167.0,55.3,42.76
2016,3,5,17,45,353.0,54.0,1.6,18.0,117.0,40.96,29.95
2016,3,5,18,0,251.0,39.0,1.6,17.0,67.0,29.56,19.22
2016,3,5,18,15,125.5,19.5,1.65,16.5,33.5,14.84,0.0
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,5.0,2.4,12.0,5.0,0.0,0.0
2016,3,6,7,0,0.0,10.0,2.8,13.0,10.0,7.87,0.0
2016,3,6,7,15,131.0,30.0,2.95,13.5,47.5,206.4,147.08
2016,3,6,7,30,262.0,50.0,3.1,14.0,85.0,348.56,286.22
2016,3,6,7,45,339.5,66.5,3.3,14.5,134.5,439.7,365.77
2016,3,6,8,0,417.0,83.0,3.5,15.0,184.0,532.89,442.73
2016,3,6,8,15,238.5,110.5,3.7,15.5,171.5,380.78,318.29
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,203.52,167.47
2016,3,6,8,45,65.5,161.5,4.15,17.0,188.0,230.29,188.86
2016,3,6,9,0,71.0,185.0,4.4,18.0,217.0,256.2,208.66
2016,3,6,9,15,227.5,196.0,4.5,18.5,314.0,451.45,367.4
2016,3,6,9,30,384.0,207.0,4.6,19.0,411.0,601.25,483.87
2016,3,6,9,45,277.0,246.0,4.7,19.5,400.0,535.02,427.28
2016,3,6,10,0,170.0,285.0,4.8,20.0,389.0,447.25,355.24
2016,3,6,10,15,131.0,300.5,4.9,20.5,384.0,417.23,329.58
2016,3,6,10,30,92.0,316.0,5.0,21.0,379.0,369.05,290.05
2016,3,6,10,45,49.0,259.0,5.1,21.5,293.0,268.07,209.75
2016,3,6,11,0,6.0,202.0,5.2,22.0,207.0,165.55,127.36
2016,3,6,11,15,23.5,267.5,5.3,22.5,286.0,232.4,179.94
2016,3,6,11,30,41.0,333.0,5.4,23.0,365.0,310.04,239.5
2016,3,6,11,45,26.0,288.0,5.55,23.5,309.0,254.34,195.54
2016,3,6,12,0,11.0,243.0,5.7,24.0,253.0,196.56,150.06
2016,3,6,12,15,6.5,201.0,5.75,24.0,207.0,159.52,121.05
2016,3,6,12,30,2.0,159.0,5.8,24.0,161.0,123.83,92.97
2016,3,6,12,45,19.0,251.0,5.9,24.5,266.5,200.98,153.04
2016,3,6,13,0,36.0,343.0,6.0,25.0,372.0,270.89,206.14
2016,3,6,13,15,39.0,344.5,6.0,25.0,376.0,265.35,201.5
2016,3,6,13,30,42.0,346.0,6.0,25.0,380.0,259.16,196.42
2016,3,6,13,45,199.0,347.5,6.05,25.0,501.0,286.79,211.95
2016,3,6,14,0,356.0,349.0,6.1,25.0,622.0,290.39,207.19
2016,3,6,14,15,296.5,348.5,6.05,25.0,571.0,249.58,178.49
2016,3,6,14,30,237.0,348.0,6.0,25.0,520.0,226.31,166.57
2016,3,6,14,45,300.5,317.0,5.95,25.0,524.0,185.7,148.35
2016,3,6,15,0,364.0,286.0,5.9,25.0,528.0,173.93,139.07
2016,3,6,15,15,563.5,205.5,5.8,24.5,553.0,130.97,104.21
2016,3,6,15,30,763.0,125.0,5.7,24.0,578.0,89.9,70.4
2016,3,6,15,45,738.5,121.0,5.65,24.0,531.0,88.13,69.15
2016,3,6,16,0,714.0,117.0,5.6,24.0,484.0,86.33,67.86
2016,3,6,16,15,627.0,120.0,5.45,23.5,417.5,88.01,69.66
2016,3,6,16,30,540.0,123.0,5.3,23.0,351.0,87.96,70.0
2016,3,6,16,45,492.5,115.0,5.15,22.5,301.5,82.65,65.79
2016,3,6,17,0,445.0,107.0,5.0,22.0,252.0,77.25,61.41
2016,3,6,17,15,394.5,92.0,4.85,21.5,202.5,67.12,52.77
2016,3,6,17,30,344.0,77.0,4.7,21.0,153.0,56.73,43.65
2016,3,6,17,45,265.5,59.0,4.55,20.5,107.5,43.81,32.07
2016,3,6,18,0,187.0,41.0,4.4,20.0,62.0,30.68,19.93
2016,3,6,18,15,93.5,20.5,4.35,19.5,31.0,15.5,0.21
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,3.93,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,20.34,9.46
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,40.79,28.06
2016,3,7,7,45,10.5,67.5,4.85,17.5,70.5,74.27,57.13
2016,3,7,8,0,21.0,91.0,5.1,18.0,97.0,120.23,96.37
2016,3,7,8,15,33.0,114.0,5.45,18.5,125.0,154.07,124.98
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,187.14,152.36
2016,3,7,8,45,22.5,83.0,6.2,19.5,91.0,94.55,74.45
2016,3,7,9,0,0.0,29.0,6.6,20.0,29.0,22.14,12.86
2016,3,7,9,15,0.0,45.0,6.8,20.5,45.0,34.45,22.99
2016,3,7,9,30,0.0,61.0,7.0,21.0,61.0,46.81,33.04
2016,3,7,9,45,0.0,66.5,7.25,21.5,66.5,51.1,36.36
2016,3,7,10,0,0.0,72.0,7.5,22.0,72.0,55.39,39.67
2016,3,7,10,15,22.0,181.0,7.45,22.0,196.0,178.49,139.64
2016,3,7,10,30,44.0,290.0,7.4,22.0,320.0,300.69,236.25
2016,3,7,10,45,39.0,296.5,7.35,22.5,324.0,295.74,231.02
2016,3,7,11,0,34.0,303.0,7.3,23.0,328.0,291.11,226.3
2016,3,7,11,15,35.0,312.5,7.2,23.0,339.0,294.08,228.16
2016,3,7,11,30,36.0,322.0,7.1,23.0,350.0,296.6,229.69
2016,3,7,11,45,50.0,349.0,7.0,23.0,388.5,322.44,249.47
2016,3,7,12,0,64.0,376.0,6.9,23.0,427.0,345.47,266.83
2016,3,7,12,15,103.5,395.5,6.85,23.0,479.5,374.76,289.1
2016,3,7,12,30,143.0,415.0,6.8,23.0,532.0,402.43,309.52
2016,3,7,12,45,159.5,415.0,6.75,23.0,545.5,392.93,301.22
2016,3,7,13,0,176.0,415.0,6.7,23.0,559.0,381.24,290.99
2016,3,7,13,15,159.0,409.0,6.65,23.0,538.0,350.71,266.59
2016,3,7,13,30,142.0,403.0,6.6,23.0,517.0,322.14,243.88
2016,3,7,13,45,121.0,389.0,6.6,23.0,485.0,290.1,218.94
2016,3,7,14,0,100.0,375.0,6.6,23.0,453.0,269.44,203.34
2016,3,7,14,15,81.5,352.5,6.6,22.5,414.5,240.98,182.64
2016,3,7,14,30,63.0,330.0,6.6,22.0,376.0,215.66,165.09
2016,3,7,14,45,108.0,325.5,6.6,22.0,400.0,206.24,167.13
2016,3,7,15,0,153.0,321.0,6.6,22.0,424.0,194.01,157.4
2016,3,7,15,15,76.5,193.5,6.6,22.0,245.0,128.47,103.18
2016,3,7,15,30,0.0,66.0,6.6,22.0,66.0,50.73,37.73
2016,3,7,15,45,0.0,37.0,6.65,22.0,37.0,28.34,18.7
2016,3,7,16,0,0.0,8.0,6.7,22.0,8.0,6.1,0.0
2016,3,7,16,15,0.0,11.0,6.6,21.5,11.0,8.38,1.62
2016,3,7,16,30,0.0,14.0,6.5,21.0,14.0,10.66,3.64
2016,3,7,16,45,0.0,12.0,6.4,21.0,12.0,9.13,2.32
2016,3,7,17,0,0.0,10.0,6.3,21.0,10.0,7.6,1.0
2016,3,7,17,15,0.0,7.5,6.25,20.5,7.5,5.69,0.0
2016,3,7,17,30,0.0,5.0,6.2,20.0,5.0,3.79,0.0
2016,3,7,17,45,0.0,3.5,6.2,20.0,3.5,2.65,0.0
2016,3,7,18,0,0.0,2.0,6.2,20.0,2.0,1.51,0.0
2016,3,7,18,15,0.0,1.0,6.25,19.5,1.0,0.75,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.13,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.27,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,3.78,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,5.31,0.0
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,6.83,0.1
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,8.36,1.38
2016,3,8,8,45,0.0,11.5,5.75,20.5,11.5,8.75,1.68
2016,3,8,9,0,0.0,12.0,5.9,21.0,12.0,9.14,1.97
2016,3,8,9,15,0.0,81.5,5.95,21.5,81.5,62.65,46.13
2016,3,8,9,30,0.0,151.0,6.0,22.0,151.0,123.62,95.46
2016,3,8,9,45,8.5,188.0,6.1,22.5,193.5,164.17,127.85
2016,3,8,10,0,17.0,225.0,6.2,23.0,236.0,204.03,159.18
2016,3,8,10,15,43.5,268.5,6.1,23.5,298.0,285.14,222.82
2016,3,8,10,30,70.0,312.0,6.0,24.0,360.0,345.41,268.88
2016,3,8,10,45,128.0,339.0,5.95,24.5,431.5,429.92,333.33
2016,3,8,11,0,186.0,366.0,5.9,25.0,503.0,489.91,377.86
2016,3,8,11,15,227.5,373.5,5.7,25.0,547.5,513.15,394.59
2016,3,8,11,30,269.0,381.0,5.5,25.0,592.0,545.11,417.27
2016,3,8,11,45,298.0,383.0,5.3,25.5,621.0,544.39,414.66
2016,3,8,12,0,327.0,385.0,5.1,26.0,650.0,540.1,409.26
2016,3,8,12,15,423.5,352.5,4.85,25.5,698.5,550.99,416.78
2016,3,8,12,30,520.0,320.0,4.6,25.0,747.0,547.04,412.25
2016,3,8,12,45,451.5,347.0,4.45,25.0,718.0,493.0,369.43
2016,3,8,13,0,383.0,374.0,4.3,25.0,689.0,444.53,331.16
2016,3,8,13,15,428.5,348.5,4.1,25.0,696.5,410.63,302.38
2016,3,8,13,30,474.0,323.0,3.9,25.0,704.0,372.94,269.59
2016,3,8,13,45,379.0,348.0,3.75,25.0,648.5,328.36,235.58
2016,3,8,14,0,284.0,373.0,3.6,25.0,593.0,289.45,207.92
2016,3,8,14,15,543.5,258.5,3.45,25.0,661.5,228.39,151.07
2016,3,8,14,30,803.0,144.0,3.3,25.0,730.0,146.84,88.25
2016,3,8,14,45,778.5,147.5,3.2,25.5,693.5,98.84,76.68
2016,3,8,15,0,754.0,151.0,3.1,26.0,657.0,101.75,79.13
2016,3,8,15,15,637.0,177.5,3.0,26.0,586.5,116.51,91.48
2016,3,8,15,30,520.0,204.0,2.9,26.0,516.0,130.37,103.11
2016,3,8,15,45,597.0,168.0,2.85,26.0,499.0,114.82,90.57
2016,3,8,16,0,674.0,132.0,2.8,26.0,482.0,95.08,74.47
2016,3,8,16,15,641.0,125.5,2.6,25.5,430.5,91.83,72.17
2016,3,8,16,30,608.0,119.0,2.4,25.0,379.0,88.5,69.75
2016,3,8,16,45,563.0,110.0,2.2,24.5,325.5,83.07,65.52
2016,3,8,17,0,518.0,101.0,2.0,24.0,272.0,74.36,58.38
2016,3,8,17,15,452.5,89.5,1.95,23.0,219.0,66.13,51.58
2016,3,8,17,30,387.0,78.0,1.9,22.0,166.0,57.81,44.43
2016,3,8,17,45,290.0,62.0,1.9,21.5,117.0,46.06,33.93
2016,3,8,18,0,193.0,46.0,1.9,21.0,68.0,34.25,22.99
2016,3,8,18,15,96.5,23.0,2.2,20.5,34.0,17.41,3.29
2016,3,8,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.13,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.27,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.0,5.5,4.16,0.0
2016,3,9,8,0,0.0,8.0,3.5,19.0,8.0,6.07,0.0
2016,3,9,8,15,0.0,10.0,3.35,19.0,10.0,7.59,0.77
2016,3,9,8,30,0.0,12.0,3.2,19.0,12.0,9.12,2.06
2016,3,9,8,45,0.0,27.0,3.1,19.5,27.0,20.59,11.68
2016,3,9,9,0,0.0,42.0,3.0,20.0,42.0,32.12,21.22
2016,3,9,9,15,0.0,26.5,2.95,20.0,26.5,20.25,11.24
2016,3,9,9,30,0.0,11.0,2.9,20.0,11.0,8.4,1.34
2016,3,9,9,45,0.0,13.0,2.85,20.5,13.0,9.94,2.58
2016,3,9,10,0,0.0,15.0,2.8,21.0,15.0,11.48,3.82
2016,3,9,10,15,0.0,32.0,2.6,21.0,32.0,24.56,14.54
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,37.69,25.22
2016,3,9,10,45,0.0,61.5,2.2,21.5,61.5,47.39,32.97
2016,3,9,11,0,0.0,74.0,2.0,22.0,74.0,57.11,40.68
2016,3,9,11,15,0.0,73.0,1.8,21.5,73.0,56.37,40.1
2016,3,9,11,30,0.0,72.0,1.6,21.0,72.0,55.63,39.53
2016,3,9,11,45,0.0,68.0,1.45,21.0,68.0,52.55,37.01
2016,3,9,12,0,0.0,64.0,1.3,21.0,64.0,49.47,34.5
2016,3,9,12,15,13.0,194.5,1.8,21.0,205.5,158.41,121.27
2016,3,9,12,30,26.0,325.0,2.3,21.0,347.0,266.57,204.74
2016,3,9,12,45,18.5,282.0,2.85,21.0,297.5,223.9,171.77
2016,3,9,13,0,11.0,239.0,3.4,21.0,248.0,186.29,142.77
2016,3,9,13,15,5.5,161.0,3.6,21.0,165.5,125.18,94.82
2016,3,9,13,30,0.0,83.0,3.8,21.0,83.0,64.22,46.35
2016,3,9,13,45,0.0,89.5,4.05,21.5,89.5,69.25,50.38
2016,3,9,14,0,0.0,96.0,4.3,22.0,96.0,74.14,54.25
2016,3,9,14,15,8.5,177.5,4.25,22.0,184.0,133.8,101.55
2016,3,9,14,30,17.0,259.0,4.2,22.0,272.0,185.87,142.57
2016,3,9,14,45,8.5,180.5,4.2,22.0,187.0,133.14,106.32
2016,3,9,15,0,0.0,102.0,4.2,22.0,102.0,78.36,60.8
2016,3,9,15,15,0.0,78.5,4.05,21.5,78.5,60.46,45.96
2016,3,9,15,30,0.0,55.0,3.9,21.0,55.0,42.24,30.64
2016,3,9,15,45,0.0,32.5,3.75,21.0,32.5,24.88,15.83
2016,3,9,16,0,0.0,10.0,3.6,21.0,10.0,7.63,0.96
2016,3,9,16,15,0.0,75.5,3.4,20.5,75.5,57.99,44.68
2016,3,9,16,30,0.0,141.0,3.2,20.0,141.0,102.44,83.22
2016,3,9,16,45,0.0,121.5,3.05,20.0,121.5,88.84,71.72
2016,3,9,17,0,0.0,102.0,2.9,20.0,102.0,75.1,60.0
2016,3,9,17,15,0.0,82.0,2.8,19.5,82.0,60.9,47.8
2016,3,9,17,30,0.0,62.0,2.7,19.0,62.0,46.55,35.2
2016,3,9,17,45,0.0,44.0,2.65,19.0,44.0,33.41,23.39
2016,3,9,18,0,0.0,26.0,2.6,19.0,26.0,19.84,11.13
2016,3,9,18,15,0.0,13.0,2.75,19.0,13.0,9.89,0.0
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.39,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.75,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,2.64,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,4.54,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,7.2,0.52
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,9.87,2.84
2016,3,10,8,15,0.0,16.5,4.3,14.0,16.5,12.55,5.16
2016,3,10,8,30,0.0,20.0,4.4,14.0,20.0,15.23,7.45
2016,3,10,8,45,0.0,40.0,4.5,14.5,40.0,30.57,20.5
2016,3,10,9,0,0.0,60.0,4.6,15.0,60.0,45.99,33.44
2016,3,10,9,15,11.0,133.5,4.75,15.5,139.5,119.22,95.03
2016,3,10,9,30,22.0,207.0,4.9,16.0,219.0,198.67,160.1
2016,3,10,9,45,16.0,208.0,5.1,16.5,217.5,189.92,151.84
2016,3,10,10,0,10.0,209.0,5.3,17.0,216.0,182.2,144.65
2016,3,10,10,15,12.0,221.5,5.45,17.0,230.0,192.86,152.98
2016,3,10,10,30,14.0,234.0,5.6,17.0,244.0,203.32,161.12
2016,3,10,10,45,17.5,256.5,5.8,17.5,269.5,223.55,176.78
2016,3,10,11,0,21.0,279.0,6.0,18.0,295.0,243.05,191.72
2016,3,10,11,15,12.0,221.5,6.0,18.0,231.0,184.96,144.89
2016,3,10,11,30,3.0,164.0,6.0,18.0,167.0,130.41,100.72
2016,3,10,11,45,1.5,148.0,6.05,18.5,149.5,116.2,88.99
2016,3,10,12,0,0.0,132.0,6.1,19.0,132.0,102.4,77.6
2016,3,10,12,15,0.0,100.5,6.0,19.0,100.5,77.83,57.74
2016,3,10,12,30,0.0,69.0,5.9,19.0,69.0,53.38,37.91
2016,3,10,12,45,1.0,111.0,5.85,19.0,111.5,86.29,64.58
2016,3,10,13,0,2.0,153.0,5.8,19.0,154.0,118.36,90.39
2016,3,10,13,15,3.0,163.0,5.7,19.0,165.5,125.71,96.26
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,132.72,101.86
2016,3,10,13,45,7.5,204.5,5.6,19.0,211.0,155.29,119.83
2016,3,10,14,0,11.0,236.0,5.6,19.0,245.0,176.07,136.31
2016,3,10,14,15,5.5,158.5,5.35,19.0,163.0,120.13,91.88
2016,3,10,14,30,0.0,81.0,5.1,19.0,81.0,62.53,45.61
2016,3,10,14,45,11.5,170.0,4.95,19.0,178.0,126.27,101.99
2016,3,10,15,0,23.0,259.0,4.8,19.0,275.0,182.06,148.91
2016,3,10,15,15,16.5,231.0,4.75,19.0,242.0,164.16,134.2
2016,3,10,15,30,10.0,203.0,4.7,19.0,209.0,145.88,119.19
2016,3,10,15,45,5.0,119.5,4.7,19.0,122.5,90.37,72.34
2016,3,10,16,0,0.0,36.0,4.7,19.0,36.0,27.55,18.35
2016,3,10,16,15,0.0,51.5,4.45,18.5,51.5,39.45,28.88
2016,3,10,16,30,0.0,67.0,4.2,18.0,67.0,51.39,39.51
2016,3,10,16,45,0.0,57.5,3.95,18.0,57.5,44.04,33.19
2016,3,10,17,0,0.0,48.0,3.7,18.0,48.0,36.7,26.82
2016,3,10,17,15,0.0,39.0,3.7,17.5,39.0,29.77,20.76
2016,3,10,17,30,0.0,30.0,3.7,17.0,30.0,22.86,14.61
2016,3,10,17,45,0.0,21.0,3.75,17.0,21.0,15.97,8.36
2016,3,10,18,0,0.0,12.0,3.8,17.0,12.0,9.1,2.12
2016,3,10,18,15,0.0,6.0,3.8,16.5,6.0,4.54,0.0
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.15,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,6.07,0.0
2016,3,11,7,15,0.0,25.5,0.9,15.0,25.5,19.48,9.99
2016,3,11,7,30,0.0,43.0,1.1,15.0,43.0,36.07,24.7
2016,3,11,7,45,0.0,65.0,1.35,15.5,65.0,57.8,43.44
2016,3,11,8,0,0.0,87.0,1.6,16.0,87.0,78.27,60.86
2016,3,11,8,15,4.0,108.0,1.8,16.5,109.5,100.48,79.57
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,122.3,97.56
2016,3,11,8,45,4.5,140.0,2.2,17.5,142.0,125.59,99.59
2016,3,11,9,0,1.0,151.0,2.4,18.0,152.0,129.47,102.07
2016,3,11,9,15,0.5,130.5,2.6,18.5,131.0,106.26,82.53
2016,3,11,9,30,0.0,110.0,2.8,19.0,110.0,86.35,65.82
2016,3,11,9,45,130.5,199.0,3.0,19.5,281.5,325.04,261.07
2016,3,11,10,0,261.0,288.0,3.2,20.0,453.0,555.06,436.41
2016,3,11,10,15,263.5,306.5,3.2,20.0,482.0,562.47,439.15
2016,3,11,10,30,266.0,325.0,3.2,20.0,511.0,567.79,441.61
2016,3,11,10,45,158.5,327.5,3.25,20.0,440.0,444.15,346.19
2016,3,11,11,0,51.0,330.0,3.3,20.0,369.0,329.59,256.13
2016,3,11,11,15,50.0,342.0,3.25,20.0,381.0,331.94,257.7
2016,3,11,11,30,49.0,354.0,3.2,20.0,393.0,333.8,258.55
2016,3,11,11,45,186.5,372.5,3.15,20.5,525.5,448.02,346.13
2016,3,11,12,0,324.0,391.0,3.1,21.0,658.0,543.79,415.86
2016,3,11,12,15,334.5,392.0,3.0,21.0,669.5,523.8,399.05
2016,3,11,12,30,345.0,393.0,2.9,21.0,681.0,501.82,381.07
2016,3,11,12,45,218.0,400.5,2.85,21.5,582.5,412.43,312.72
2016,3,11,13,0,91.0,408.0,2.8,22.0,484.0,340.23,258.06
2016,3,11,13,15,325.0,354.5,2.85,22.0,620.0,377.52,281.91
2016,3,11,13,30,559.0,301.0,2.9,22.0,756.0,388.18,281.17
2016,3,11,13,45,285.0,270.5,2.95,22.0,502.5,257.43,187.09
2016,3,11,14,0,11.0,240.0,3.0,22.0,249.0,178.82,136.19
2016,3,11,14,15,5.5,178.0,3.0,22.0,182.5,133.79,101.37
2016,3,11,14,30,0.0,116.0,3.0,22.0,116.0,88.69,65.98
2016,3,11,14,45,0.0,77.5,3.0,22.0,77.5,59.78,45.03
2016,3,11,15,0,0.0,39.0,3.0,22.0,39.0,29.96,19.9
2016,3,11,15,15,166.5,150.5,2.95,21.5,252.0,97.35,77.12
2016,3,11,15,30,333.0,262.0,2.9,21.0,465.0,162.71,132.12
2016,3,11,15,45,166.5,195.0,2.85,21.0,296.5,131.58,106.38
2016,3,11,16,0,0.0,128.0,2.8,21.0,128.0,95.67,76.43
2016,3,11,16,15,0.0,67.0,2.5,20.5,67.0,51.41,38.93
2016,3,11,16,30,0.0,6.0,2.2,20.0,6.0,4.57,0.0
2016,3,11,16,45,0.0,5.0,1.9,19.5,5.0,3.8,0.0
2016,3,11,17,0,0.0,4.0,1.6,19.0,4.0,3.04,0.0
2016,3,11,17,15,0.0,3.5,1.4,18.5,3.5,2.65,0.0
2016,3,11,17,30,0.0,3.0,1.2,18.0,3.0,2.27,0.0
2016,3,11,17,45,0.0,2.0,1.05,17.5,2.0,1.51,0.0
2016,3,11,18,0,0.0,1.0,0.9,17.0,1.0,0.75,0.0
2016,3,11,18,15,0.0,0.5,0.9,16.5,0.5,0.38,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,50.0,9.5,1.15,13.5,12.0,48.5,0.0
2016,3,12,7,0,100.0,19.0,1.3,14.0,24.0,144.42,11.78
2016,3,12,7,15,224.5,36.5,1.35,14.5,67.0,297.47,235.76
2016,3,12,7,30,349.0,54.0,1.4,15.0,110.0,432.94,352.68
2016,3,12,7,45,447.5,63.0,1.5,15.5,164.5,542.66,441.39
2016,3,12,8,0,546.0,72.0,1.6,16.0,219.0,651.66,524.76
2016,3,12,8,15,600.0,80.0,1.75,16.5,275.0,717.0,572.29
2016,3,12,8,30,654.0,88.0,1.9,17.0,331.0,780.43,616.7
2016,3,12,8,45,707.0,88.5,2.1,17.5,388.0,830.63,650.64
2016,3,12,9,0,760.0,89.0,2.3,18.0,445.0,871.8,677.51
2016,3,12,9,15,506.5,167.5,2.4,18.0,416.0,710.06,559.73
2016,3,12,9,30,253.0,246.0,2.5,18.0,387.0,525.83,416.68
2016,3,12,9,45,557.0,172.0,2.6,18.5,515.5,739.99,581.26
2016,3,12,10,0,861.0,98.0,2.7,19.0,644.0,927.77,709.63
2016,3,12,10,15,874.0,100.0,2.65,19.5,684.5,908.82,691.43
2016,3,12,10,30,887.0,102.0,2.6,20.0,725.0,896.95,680.31
2016,3,12,10,45,899.0,102.5,2.6,20.5,758.5,878.57,665.31
2016,3,12,11,0,911.0,103.0,2.6,21.0,792.0,856.17,647.82
2016,3,12,11,15,917.5,104.0,2.6,21.0,817.0,825.93,626.34
2016,3,12,11,30,924.0,105.0,2.6,21.0,842.0,792.09,602.44
2016,3,12,11,45,928.0,106.0,2.6,21.5,859.0,752.99,571.85
2016,3,12,12,0,932.0,107.0,2.6,22.0,876.0,710.72,538.36
2016,3,12,12,15,696.0,226.0,2.65,22.0,803.5,622.27,470.02
2016,3,12,12,30,460.0,345.0,2.7,22.0,731.0,533.8,402.39
2016,3,12,12,45,693.0,228.5,2.8,22.0,808.5,531.39,398.75
2016,3,12,13,0,926.0,112.0,2.9,22.0,886.0,504.46,373.08
2016,3,12,13,15,671.0,233.5,2.95,22.0,790.5,429.7,314.79
2016,3,12,13,30,416.0,355.0,3.0,22.0,695.0,374.45,274.36
2016,3,12,13,45,334.0,370.5,3.1,22.0,640.0,330.36,240.83
2016,3,12,14,0,252.0,386.0,3.2,22.0,585.0,290.46,212.08
2016,3,12,14,15,571.5,247.5,3.15,22.0,677.5,227.86,150.9
2016,3,12,14,30,891.0,109.0,3.1,22.0,770.0,144.18,83.43
2016,3,12,14,45,872.5,111.0,3.05,22.0,733.5,97.27,76.4
2016,3,12,15,0,854.0,113.0,3.0,22.0,697.0,89.34,69.97
2016,3,12,15,15,433.0,161.5,2.95,21.5,457.5,102.51,81.36
2016,3,12,15,30,12.0,210.0,2.9,21.0,218.0,150.4,121.84
2016,3,12,15,45,125.5,222.0,2.85,21.0,289.5,144.95,117.56
2016,3,12,16,0,239.0,234.0,2.8,21.0,361.0,152.88,124.58
2016,3,12,16,15,485.5,162.5,2.6,20.5,387.0,109.71,88.73
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,71.14,56.19
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,66.46,52.36
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,61.63,48.31
2016,3,12,17,15,608.5,69.5,1.85,19.0,248.0,55.99,43.63
2016,3,12,17,30,551.0,62.0,1.7,18.0,192.0,50.33,38.72
2016,3,12,17,45,464.5,50.5,1.6,17.5,139.5,41.24,30.46
2016,3,12,18,0,378.0,39.0,1.5,17.0,87.0,32.07,21.84
2016,3,12,18,15,189.0,19.5,1.55,16.5,43.5,15.74,5.1
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.5,10.0,2.7,14.0,13.5,61.77,0.0
2016,3,13,7,0,131.0,20.0,3.0,15.0,27.0,174.71,49.81
2016,3,13,7,15,266.0,36.0,3.25,15.5,72.5,332.17,265.88
2016,3,13,7,30,401.0,52.0,3.5,16.0,118.0,480.54,393.93
2016,3,13,7,45,495.0,61.0,3.75,16.5,174.0,585.56,480.62
2016,3,13,8,0,589.0,70.0,4.0,17.0,230.0,690.99,563.31
2016,3,13,8,15,324.5,111.0,4.1,17.5,202.0,486.99,402.01
2016,3,13,8,30,60.0,152.0,4.2,18.0,174.0,217.9,177.56
2016,3,13,8,45,433.0,119.0,4.35,19.0,320.5,594.37,485.62
2016,3,13,9,0,806.0,86.0,4.5,20.0,467.0,914.22,718.1
2016,3,13,9,15,832.0,89.5,4.4,20.5,520.5,936.31,726.92
2016,3,13,9,30,858.0,93.0,4.3,21.0,574.0,954.3,735.2
2016,3,13,9,45,886.0,92.5,4.2,22.0,625.0,953.67,729.11
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,960.3,728.37
2016,3,13,10,15,927.0,94.0,4.1,23.5,718.0,951.58,719.22
2016,3,13,10,30,940.0,96.0,4.1,24.0,760.0,938.58,707.49
2016,3,13,10,45,953.0,95.5,4.15,24.5,795.5,918.66,691.57
2016,3,13,11,0,966.0,95.0,4.2,25.0,831.0,894.53,672.99
2016,3,13,11,15,972.0,96.0,4.3,25.0,856.5,862.17,650.41
2016,3,13,11,30,978.0,97.0,4.4,25.0,882.0,826.04,625.22
2016,3,13,11,45,982.5,97.5,4.5,25.5,899.0,784.78,593.7
2016,3,13,12,0,987.0,98.0,4.6,26.0,916.0,740.18,558.7
2016,3,13,12,15,988.0,98.0,4.7,26.0,923.0,689.88,519.88
2016,3,13,12,30,989.0,98.0,4.8,26.0,930.0,636.98,478.01
2016,3,13,12,45,988.5,98.0,4.9,26.5,928.0,580.95,431.64
2016,3,13,13,0,988.0,98.0,5.0,27.0,926.0,522.94,382.51
2016,3,13,13,15,984.5,97.5,5.0,27.0,914.5,461.65,330.24
2016,3,13,13,30,981.0,97.0,5.0,27.0,903.0,399.24,276.0
2016,3,13,13,45,974.5,96.5,5.05,27.0,882.0,335.14,220.26
2016,3,13,14,0,968.0,96.0,5.1,27.0,861.0,270.77,165.71
2016,3,13,14,15,960.5,95.0,4.95,27.0,832.0,205.93,115.72
2016,3,13,14,30,953.0,94.0,4.8,27.0,803.0,141.46,77.71
2016,3,13,14,45,940.0,93.0,4.65,27.0,766.0,89.36,68.42
2016,3,13,15,0,927.0,92.0,4.5,27.0,729.0,88.45,67.85
2016,3,13,15,15,913.0,90.0,4.1,26.5,685.0,86.83,66.81
2016,3,13,15,30,899.0,88.0,3.7,26.0,641.0,85.09,65.68
