Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,45,383.0,67.0,2.8,22.5,152.0,50.29,37.76
2016,3,23,18,0,296.0,54.0,2.6,22.0,100.0,40.53,28.89
2016,3,23,18,15,148.0,36.0,2.85,21.5,59.0,26.92,16.07
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,13.44,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.08,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,204.04,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,400.02,325.25
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,519.54,438.53
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,643.53,546.3
2016,3,24,7,45,637.0,58.5,6.7,10.5,232.5,728.62,616.87
2016,3,24,8,0,711.0,64.0,6.9,11.0,292.0,806.97,678.64
2016,3,24,8,15,752.5,68.5,6.9,11.5,351.5,858.77,716.36
2016,3,24,8,30,794.0,73.0,6.9,12.0,411.0,907.82,750.57
2016,3,24,8,45,824.0,76.5,6.95,12.5,468.0,941.03,771.99
2016,3,24,9,0,854.0,80.0,7.0,13.0,525.0,970.61,790.33
2016,3,24,9,15,874.5,83.0,6.95,13.5,578.0,974.37,788.68
2016,3,24,9,30,895.0,86.0,6.9,14.0,631.0,986.04,793.19
2016,3,24,9,45,913.0,87.5,6.85,14.5,679.5,989.33,791.59
2016,3,24,10,0,931.0,89.0,6.8,15.0,728.0,988.33,787.09
2016,3,24,10,15,942.5,91.0,6.75,15.5,769.0,977.46,775.62
2016,3,24,10,30,954.0,93.0,6.7,16.0,810.0,962.3,761.34
2016,3,24,10,45,965.0,93.0,6.65,16.5,844.0,940.32,742.36
2016,3,24,11,0,976.0,93.0,6.6,17.0,878.0,914.17,720.63
2016,3,24,11,15,981.5,94.0,6.5,17.0,903.0,880.45,694.7
2016,3,24,11,30,987.0,95.0,6.4,17.0,928.0,843.0,666.16
2016,3,24,11,45,989.5,96.0,6.35,17.5,944.0,799.8,631.53
2016,3,24,12,0,992.0,97.0,6.3,18.0,960.0,753.43,592.7
2016,3,24,12,15,993.5,97.5,6.2,18.0,967.0,703.06,551.17
2016,3,24,12,30,995.0,98.0,6.1,18.0,974.0,650.06,506.72
2016,3,24,12,45,994.5,97.5,6.1,18.5,971.5,592.88,457.32
2016,3,24,13,0,994.0,97.0,6.1,19.0,969.0,533.82,405.29
2016,3,24,13,15,992.0,96.5,6.0,19.0,957.5,472.5,350.88
2016,3,24,13,30,990.0,96.0,5.9,19.0,946.0,409.96,294.4
2016,3,24,13,45,985.5,95.5,5.85,19.0,925.0,345.71,236.29
2016,3,24,14,0,981.0,95.0,5.8,19.0,904.0,281.01,179.06
2016,3,24,14,15,975.0,94.0,5.7,19.0,875.0,215.57,125.91
2016,3,24,14,30,969.0,93.0,5.6,19.0,846.0,150.37,84.06
2016,3,24,14,45,957.5,92.5,5.55,19.0,808.5,89.48,70.67
2016,3,24,15,0,946.0,92.0,5.5,19.0,771.0,88.98,70.42
2016,3,24,15,15,934.0,90.0,5.35,19.0,727.0,87.49,69.33
2016,3,24,15,30,922.0,88.0,5.2,19.0,683.0,85.86,68.13
2016,3,24,15,45,907.0,84.5,5.1,19.0,633.0,83.08,65.96
2016,3,24,16,0,892.0,81.0,5.0,19.0,583.0,80.1,63.62
2016,3,24,16,15,868.5,78.0,4.65,18.5,528.0,77.06,61.35
2016,3,24,16,30,845.0,75.0,4.3,18.0,473.0,67.34,53.27
2016,3,24,16,45,814.0,70.5,3.95,18.0,414.5,63.64,50.24
2016,3,24,17,0,783.0,66.0,3.6,18.0,356.0,59.85,47.09
2016,3,24,17,15,733.5,60.5,3.15,17.0,296.0,54.96,43.07
2016,3,24,17,30,684.0,55.0,2.7,16.0,236.0,50.05,38.88
2016,3,24,17,45,603.5,47.5,2.3,15.0,178.5,43.19,32.73
2016,3,24,18,0,523.0,40.0,1.9,14.0,121.0,33.5,23.83
2016,3,24,18,15,372.0,28.0,1.85,13.5,73.0,23.24,13.79
2016,3,24,18,30,221.0,16.0,1.8,13.0,25.0,13.14,0.0
2016,3,24,18,45,110.5,8.0,1.75,12.5,12.5,6.29,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,195.5,16.0,0.95,7.5,37.0,227.09,53.22
2016,3,25,7,0,391.0,32.0,1.0,8.0,74.0,443.03,355.3
2016,3,25,7,15,495.0,42.0,0.9,8.5,128.5,557.86,454.86
2016,3,25,7,30,599.0,52.0,0.8,9.0,183.0,676.73,547.08
2016,3,25,7,45,658.0,59.5,0.75,10.0,242.0,751.21,599.62
2016,3,25,8,0,717.0,67.0,0.7,11.0,301.0,817.9,642.94
2016,3,25,8,15,756.0,72.0,1.05,12.0,359.5,868.08,679.13
2016,3,25,8,30,795.0,77.0,1.4,13.0,418.0,915.38,711.95
2016,3,25,8,45,820.0,81.5,1.8,14.0,474.0,944.91,732.07
2016,3,25,9,0,845.0,86.0,2.2,15.0,530.0,970.76,749.01
2016,3,25,9,15,864.0,89.5,2.15,15.5,582.0,985.46,754.31
2016,3,25,9,30,883.0,93.0,2.1,16.0,634.0,983.92,748.82
2016,3,25,9,45,894.5,96.5,2.05,17.0,679.5,983.13,742.84
2016,3,25,10,0,906.0,100.0,2.0,18.0,725.0,978.19,734.33
2016,3,25,10,15,916.5,102.0,1.95,18.0,765.0,966.49,724.38
2016,3,25,10,30,927.0,104.0,1.9,18.0,805.0,950.63,711.96
2016,3,25,10,45,931.5,107.5,1.85,18.5,836.5,926.88,693.21
2016,3,25,11,0,936.0,111.0,1.8,19.0,868.0,899.23,672.16
2016,3,25,11,15,941.0,112.0,1.75,19.0,891.5,865.87,648.74
2016,3,25,11,30,946.0,113.0,1.7,19.0,915.0,828.96,623.0
2016,3,25,11,45,945.0,116.5,1.7,19.5,929.5,786.45,591.35
2016,3,25,12,0,944.0,120.0,1.7,20.0,944.0,741.03,556.51
2016,3,25,12,15,944.5,120.0,1.7,20.0,949.5,691.19,518.93
2016,3,25,12,30,945.0,120.0,1.7,20.0,955.0,639.01,478.61
2016,3,25,12,45,939.0,123.0,1.75,20.5,950.5,583.5,434.03
2016,3,25,13,0,933.0,126.0,1.8,21.0,946.0,526.65,387.14
2016,3,25,13,15,749.0,225.0,1.9,21.0,878.5,459.39,334.46
2016,3,25,13,30,565.0,324.0,2.0,21.0,811.0,407.78,294.93
2016,3,25,13,45,736.5,225.0,2.1,21.5,844.0,348.81,240.96
2016,3,25,14,0,908.0,126.0,2.2,22.0,877.0,284.12,180.36
2016,3,25,14,15,899.5,124.5,2.25,22.0,847.5,221.93,131.53
2016,3,25,14,30,891.0,123.0,2.3,22.0,818.0,160.37,92.86
2016,3,25,14,45,880.5,120.5,2.4,22.0,781.0,101.91,79.99
2016,3,25,15,0,870.0,118.0,2.5,22.0,744.0,91.61,71.66
2016,3,25,15,15,855.5,115.0,2.55,21.5,700.5,90.55,71.11
2016,3,25,15,30,841.0,112.0,2.6,21.0,657.0,89.41,70.49
2016,3,25,15,45,821.0,108.5,2.65,21.0,607.5,87.72,69.28
2016,3,25,16,0,801.0,105.0,2.7,21.0,558.0,85.95,68.01
2016,3,25,16,15,775.0,100.5,2.45,20.5,504.0,83.26,66.1
2016,3,25,16,30,749.0,96.0,2.2,20.0,450.0,74.28,58.77
2016,3,25,16,45,713.5,89.5,2.0,20.0,393.5,70.04,55.34
2016,3,25,17,0,678.0,83.0,1.8,20.0,337.0,65.67,51.74
2016,3,25,17,15,624.5,75.5,1.65,18.5,279.0,60.22,47.41
2016,3,25,17,30,571.0,68.0,1.5,17.0,221.0,54.72,42.84
2016,3,25,17,45,487.5,58.0,1.4,16.0,166.0,46.94,35.92
2016,3,25,18,0,404.0,48.0,1.3,15.0,111.0,39.16,28.69
2016,3,25,18,15,269.0,32.5,1.3,14.5,67.0,26.5,16.56
2016,3,25,18,30,134.0,17.0,1.3,14.0,23.0,13.0,0.0
2016,3,25,18,45,67.0,8.5,1.35,14.0,11.5,6.69,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,101.5,21.5,0.75,10.5,33.0,154.43,58.89
2016,3,26,7,0,203.0,43.0,0.8,11.0,66.0,291.28,234.97
2016,3,26,7,15,299.5,60.0,0.95,11.5,116.0,401.15,331.44
2016,3,26,7,30,396.0,77.0,1.1,12.0,166.0,515.64,424.75
2016,3,26,7,45,198.0,93.5,1.25,13.0,138.0,326.7,272.58
2016,3,26,8,0,0.0,110.0,1.4,14.0,110.0,97.49,77.11
2016,3,26,8,15,24.5,142.0,1.55,14.5,153.0,152.37,124.19
2016,3,26,8,30,49.0,174.0,1.7,15.0,196.0,227.48,185.88
2016,3,26,8,45,384.0,148.5,1.85,16.0,350.0,591.17,478.01
2016,3,26,9,0,719.0,123.0,2.0,17.0,504.0,899.35,695.97
2016,3,26,9,15,743.0,127.5,1.95,17.5,554.5,919.84,702.5
2016,3,26,9,30,767.0,132.0,1.9,18.0,605.0,936.43,709.48
2016,3,26,9,45,447.5,232.5,1.9,18.5,513.5,711.78,547.43
2016,3,26,10,0,128.0,333.0,1.9,19.0,422.0,456.88,353.37
2016,3,26,10,15,129.0,352.0,1.9,19.5,446.0,465.82,359.81
2016,3,26,10,30,130.0,371.0,1.9,20.0,470.0,473.46,363.68
2016,3,26,10,45,238.0,373.0,1.9,20.5,563.0,556.14,424.96
2016,3,26,11,0,346.0,375.0,1.9,21.0,656.0,647.86,489.62
2016,3,26,11,15,375.5,374.0,1.9,21.0,687.0,647.19,487.79
2016,3,26,11,30,405.0,373.0,1.9,21.0,718.0,643.01,484.1
2016,3,26,11,45,482.0,355.0,1.95,21.5,772.0,664.01,497.81
2016,3,26,12,0,559.0,337.0,2.0,22.0,826.0,667.32,498.45
2016,3,26,12,15,559.5,340.0,2.05,22.0,833.0,630.58,470.79
2016,3,26,12,30,560.0,343.0,2.1,22.0,840.0,592.1,441.56
2016,3,26,12,45,716.0,248.5,2.15,22.5,881.5,562.85,417.76
2016,3,26,13,0,872.0,154.0,2.2,23.0,923.0,519.53,381.03
2016,3,26,13,15,869.0,153.0,2.2,23.0,911.5,461.36,332.68
2016,3,26,13,30,866.0,152.0,2.2,23.0,900.0,402.41,282.59
2016,3,26,13,45,698.0,234.0,2.25,23.0,828.0,343.75,237.28
2016,3,26,14,0,530.0,316.0,2.3,23.0,756.0,305.51,210.6
2016,3,26,14,15,529.5,301.5,2.25,23.0,728.5,254.65,171.32
2016,3,26,14,30,529.0,287.0,2.2,23.0,701.0,204.46,138.19
2016,3,26,14,45,505.5,279.0,2.15,23.0,660.5,159.1,126.45
2016,3,26,15,0,482.0,271.0,2.1,23.0,620.0,157.18,125.23
2016,3,26,15,15,429.0,271.5,2.05,23.0,568.5,158.71,126.76
2016,3,26,15,30,376.0,272.0,2.0,23.0,517.0,167.83,134.55
2016,3,26,15,45,380.5,248.0,1.95,23.0,480.0,156.85,125.89
2016,3,26,16,0,385.0,224.0,1.9,23.0,443.0,145.2,116.7
2016,3,26,16,15,293.5,214.5,1.7,22.5,372.0,138.55,111.78
2016,3,26,16,30,202.0,205.0,1.5,22.0,301.0,135.94,110.19
2016,3,26,16,45,187.5,182.0,1.35,21.5,262.5,122.29,99.28
2016,3,26,17,0,173.0,159.0,1.2,21.0,224.0,108.2,87.84
2016,3,26,17,15,158.0,133.5,1.1,20.0,185.5,92.34,74.79
2016,3,26,17,30,143.0,108.0,1.0,19.0,147.0,76.02,60.96
2016,3,26,17,45,115.0,83.5,0.95,18.5,110.0,59.7,46.64
2016,3,26,18,0,87.0,59.0,0.9,18.0,73.0,43.03,31.69
2016,3,26,18,15,43.5,37.0,0.9,17.5,44.0,27.48,17.24
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,11.44,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,5.9,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,94.5,22.5,2.15,15.5,33.5,134.04,64.91
2016,3,27,7,0,189.0,45.0,2.6,16.0,67.0,281.7,226.23
2016,3,27,7,15,283.0,62.5,2.85,16.5,116.5,389.92,321.22
2016,3,27,7,30,377.0,80.0,3.1,17.0,166.0,502.51,414.28
2016,3,27,7,45,437.0,94.0,3.4,17.5,220.5,580.15,475.91
2016,3,27,8,0,497.0,108.0,3.7,18.0,275.0,658.14,535.24
2016,3,27,8,15,544.0,118.0,3.9,18.5,331.0,717.45,577.97
2016,3,27,8,30,591.0,128.0,4.1,19.0,387.0,784.84,625.43
2016,3,27,8,45,376.5,183.5,4.35,19.5,356.0,601.48,483.23
2016,3,27,9,0,162.0,239.0,4.6,20.0,325.0,425.16,340.46
2016,3,27,9,15,81.5,203.5,4.8,20.0,247.0,272.52,218.24
2016,3,27,9,30,1.0,168.0,5.0,20.0,169.0,137.71,106.8
2016,3,27,9,45,49.0,247.0,5.2,20.0,281.5,275.71,218.54
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,397.85,314.27
2016,3,27,10,15,444.0,246.0,5.45,20.0,582.0,690.61,544.44
2016,3,27,10,30,791.0,166.0,5.5,20.0,770.0,904.18,702.48
2016,3,27,10,45,807.0,165.5,5.6,20.5,803.5,888.32,688.0
2016,3,27,11,0,823.0,165.0,5.7,21.0,837.0,868.22,671.91
2016,3,27,11,15,830.5,166.5,5.65,21.0,860.5,838.88,649.71
2016,3,27,11,30,838.0,168.0,5.6,21.0,884.0,805.93,623.82
2016,3,27,11,45,865.0,155.0,5.6,21.0,905.5,771.2,596.97
2016,3,27,12,0,892.0,142.0,5.6,21.0,927.0,724.53,560.95
2016,3,27,12,15,894.0,142.5,5.5,21.0,933.5,677.77,523.12
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,628.65,482.68
2016,3,27,12,45,901.5,139.0,5.35,21.5,939.0,576.19,438.04
2016,3,27,13,0,907.0,135.0,5.3,22.0,938.0,521.63,390.74
2016,3,27,13,15,904.5,134.0,5.2,22.0,926.5,463.81,340.55
2016,3,27,13,30,902.0,133.0,5.1,22.0,915.0,405.06,288.63
2016,3,27,13,45,902.5,129.0,5.1,22.0,896.0,344.68,235.05
2016,3,27,14,0,903.0,125.0,5.1,22.0,877.0,283.51,181.77
2016,3,27,14,15,896.0,123.5,5.05,22.0,848.5,221.94,132.45
2016,3,27,14,30,889.0,122.0,5.0,22.0,820.0,160.82,93.27
2016,3,27,14,45,883.0,117.5,4.95,22.0,784.5,100.35,78.83
2016,3,27,15,0,877.0,113.0,4.9,22.0,749.0,98.34,77.36
2016,3,27,15,15,863.5,110.0,4.85,22.0,706.0,87.6,68.53
2016,3,27,15,30,850.0,107.0,4.8,22.0,663.0,86.39,67.71
2016,3,27,15,45,835.5,102.5,4.75,22.0,614.5,84.08,65.96
2016,3,27,16,0,821.0,98.0,4.7,22.0,566.0,81.61,64.09
2016,3,27,16,15,796.0,94.0,4.45,21.5,512.0,79.1,62.31
2016,3,27,16,30,771.0,90.0,4.2,21.0,458.0,76.49,60.44
2016,3,27,16,45,739.0,84.0,4.0,20.5,401.5,72.2,57.09
2016,3,27,17,0,707.0,78.0,3.8,20.0,345.0,62.57,49.04
2016,3,27,17,15,656.0,71.0,3.35,19.0,287.0,57.33,44.78
2016,3,27,17,30,605.0,64.0,2.9,18.0,229.0,52.03,40.31
2016,3,27,17,45,527.5,54.5,2.5,17.0,173.5,44.51,33.65
2016,3,27,18,0,450.0,45.0,2.1,16.0,118.0,36.96,26.7
2016,3,27,18,15,225.0,36.0,2.05,15.5,72.5,27.29,17.32
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,19.37,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,10.62,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.5,18.5,2.9,8.5,40.5,229.1,136.97
2016,3,28,7,0,367.0,37.0,3.1,9.0,81.0,429.74,354.4
2016,3,28,7,15,465.0,47.5,3.15,10.0,135.0,540.48,451.07
2016,3,28,7,30,563.0,58.0,3.2,11.0,189.0,654.46,543.44
2016,3,28,7,45,621.5,66.0,3.3,12.0,247.0,728.87,600.13
2016,3,28,8,0,680.0,74.0,3.4,13.0,305.0,802.54,653.08
2016,3,28,8,15,720.0,79.5,3.45,13.5,363.0,852.97,687.35
2016,3,28,8,30,760.0,85.0,3.5,14.0,421.0,894.56,714.09
2016,3,28,8,45,786.0,90.0,3.55,15.0,476.5,925.51,731.17
2016,3,28,9,0,812.0,95.0,3.6,16.0,532.0,952.81,745.36
2016,3,28,9,15,832.5,98.5,3.45,16.5,583.0,968.93,751.56
2016,3,28,9,30,853.0,102.0,3.3,17.0,634.0,980.97,754.99
2016,3,28,9,45,866.0,105.5,3.2,17.5,680.0,981.48,750.97
2016,3,28,10,0,879.0,109.0,3.1,18.0,726.0,965.44,735.96
2016,3,28,10,15,890.0,111.0,3.0,18.5,765.0,954.33,724.75
2016,3,28,10,30,901.0,113.0,2.9,19.0,804.0,939.13,710.96
2016,3,28,10,45,906.5,116.0,2.85,19.5,835.0,916.0,692.45
2016,3,28,11,0,912.0,119.0,2.8,20.0,866.0,889.04,671.61
2016,3,28,11,15,917.0,120.0,2.7,20.0,889.5,856.13,647.78
2016,3,28,11,30,922.0,121.0,2.6,20.0,913.0,819.76,621.68
2016,3,28,11,45,922.5,123.5,2.55,20.5,927.0,778.06,589.52
2016,3,28,12,0,923.0,126.0,2.5,21.0,941.0,733.48,554.47
2016,3,28,12,15,923.5,126.5,2.45,21.0,946.5,684.75,516.9
2016,3,28,12,30,924.0,127.0,2.4,21.0,952.0,633.73,476.73
2016,3,28,12,45,919.0,129.0,2.35,21.5,947.5,578.86,431.81
2016,3,28,13,0,914.0,131.0,2.3,22.0,943.0,522.67,384.83
2016,3,28,13,15,910.5,130.0,2.2,22.0,930.5,464.16,335.51
2016,3,28,13,30,907.0,129.0,2.1,22.0,918.0,404.81,284.43
2016,3,28,13,45,897.0,130.5,2.05,22.5,895.5,344.48,231.86
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,284.42,180.6
2016,3,28,14,15,879.0,130.0,1.95,23.0,844.0,223.31,132.64
2016,3,28,14,30,871.0,128.0,1.9,23.0,815.0,162.81,94.36
2016,3,28,14,45,858.0,126.5,1.9,23.0,777.5,94.54,73.49
2016,3,28,15,0,845.0,125.0,1.9,23.0,740.0,94.66,73.85
2016,3,28,15,15,830.0,122.0,1.9,23.0,696.5,93.81,73.32
2016,3,28,15,30,815.0,119.0,1.9,23.0,653.0,92.88,72.75
2016,3,28,15,45,794.0,115.5,1.95,23.0,604.0,91.4,71.73
2016,3,28,16,0,773.0,112.0,2.0,23.0,555.0,89.84,70.66
2016,3,28,16,15,746.0,107.0,1.9,22.5,501.5,80.24,62.95
2016,3,28,16,30,719.0,102.0,1.8,22.0,448.0,77.49,60.99
2016,3,28,16,45,681.5,96.0,1.75,21.5,391.5,73.77,58.16
2016,3,28,17,0,644.0,90.0,1.7,21.0,335.0,69.98,55.21
2016,3,28,17,15,591.5,82.0,1.55,20.0,278.5,64.43,50.76
2016,3,28,17,30,539.0,74.0,1.4,19.0,222.0,58.81,46.07
2016,3,28,17,45,459.0,63.0,1.25,18.0,168.0,50.51,38.78
2016,3,28,18,0,379.0,52.0,1.1,17.0,114.0,42.13,31.12
2016,3,28,18,15,255.5,35.5,1.1,16.5,70.0,27.09,17.17
2016,3,28,18,30,132.0,19.0,1.1,16.0,26.0,14.49,0.0
2016,3,28,18,45,66.0,9.5,1.15,15.5,13.0,7.47,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,124.0,23.0,1.6,14.0,38.5,182.08,115.93
2016,3,29,7,0,248.0,46.0,1.9,15.0,77.0,334.67,271.32
2016,3,29,7,15,339.5,61.0,2.05,15.5,127.5,439.17,360.98
2016,3,29,7,30,431.0,76.0,2.2,16.0,178.0,547.9,448.88
2016,3,29,7,45,495.5,86.5,2.4,17.0,233.5,633.92,514.33
2016,3,29,8,0,560.0,97.0,2.6,18.0,289.0,715.38,573.21
2016,3,29,8,15,280.0,96.0,2.65,18.5,192.0,428.15,350.16
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,74.88,56.6
2016,3,29,8,45,0.0,95.5,2.75,19.5,95.5,74.49,56.26
2016,3,29,9,0,0.0,96.0,2.8,20.0,96.0,74.46,55.91
2016,3,29,9,15,0.0,90.0,2.8,20.5,90.0,69.32,51.4
2016,3,29,9,30,0.0,84.0,2.8,21.0,84.0,64.71,47.38
2016,3,29,9,45,0.0,103.5,2.85,21.5,103.5,80.3,59.74
2016,3,29,10,0,0.0,123.0,2.9,22.0,123.0,96.3,72.28
2016,3,29,10,15,2.5,156.0,2.9,22.0,158.5,125.81,95.69
2016,3,29,10,30,5.0,189.0,2.9,22.0,194.0,155.11,118.66
2016,3,29,10,45,3.0,168.0,2.95,22.5,171.0,135.15,102.42
2016,3,29,11,0,1.0,147.0,3.0,23.0,148.0,115.97,86.95
2016,3,29,11,15,0.5,138.5,3.0,23.0,139.0,108.53,80.98
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,101.25,75.14
2016,3,29,11,45,1.0,141.0,3.05,23.5,142.0,110.45,82.2
2016,3,29,12,0,2.0,152.0,3.1,24.0,154.0,119.42,89.01
2016,3,29,12,15,2.5,155.5,3.1,24.0,158.0,122.04,91.01
2016,3,29,12,30,3.0,159.0,3.1,24.0,162.0,124.53,92.93
2016,3,29,12,45,3.0,158.5,3.15,24.5,161.5,123.62,92.01
2016,3,29,13,0,3.0,158.0,3.2,25.0,161.0,122.69,91.11
2016,3,29,13,15,3.0,158.0,3.2,25.0,161.0,122.13,90.68
2016,3,29,13,30,3.0,158.0,3.2,25.0,161.0,121.56,90.27
2016,3,29,13,45,2.0,152.0,3.25,25.5,154.0,116.31,86.08
2016,3,29,14,0,1.0,146.0,3.3,26.0,147.0,111.24,82.09
2016,3,29,14,15,0.5,132.5,3.35,26.0,133.0,101.02,74.24
2016,3,29,14,30,0.0,119.0,3.4,26.0,119.0,90.95,66.49
2016,3,29,14,45,0.0,105.5,3.45,26.0,105.5,81.03,61.65
2016,3,29,15,0,0.0,92.0,3.5,26.0,92.0,71.07,53.57
2016,3,29,15,15,0.0,76.0,3.55,26.0,76.0,58.59,43.35
2016,3,29,15,30,0.0,60.0,3.6,26.0,60.0,46.15,33.1
2016,3,29,15,45,5.0,126.5,3.65,26.0,129.0,95.62,74.45
2016,3,29,16,0,10.0,193.0,3.7,26.0,198.0,138.85,110.41
2016,3,29,16,15,5.0,163.5,3.65,25.5,166.0,119.12,94.6
2016,3,29,16,30,0.0,134.0,3.6,25.0,134.0,98.99,78.31
2016,3,29,16,45,0.0,117.0,3.55,24.5,117.0,86.91,68.57
2016,3,29,17,0,0.0,100.0,3.5,24.0,100.0,74.72,58.58
2016,3,29,17,15,0.0,83.0,3.35,23.5,83.0,62.43,48.3
2016,3,29,17,30,0.0,66.0,3.2,23.0,66.0,50.02,37.73
2016,3,29,17,45,0.0,49.5,3.1,22.5,49.5,37.86,27.14
2016,3,29,18,0,0.0,33.0,3.0,22.0,33.0,25.19,15.97
2016,3,29,18,15,0.0,20.5,3.1,21.5,20.5,15.61,7.29
2016,3,29,18,30,0.0,8.0,3.2,21.0,8.0,6.07,0.0
2016,3,29,18,45,0.0,4.0,3.3,21.0,4.0,3.15,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,2.5,3.7,20.0,2.5,1.89,0.0
2016,3,30,7,0,0.0,5.0,3.7,20.0,5.0,3.78,0.0
2016,3,30,7,15,0.0,9.0,3.75,20.0,9.0,6.82,0.03
2016,3,30,7,30,0.0,13.0,3.8,20.0,13.0,9.87,2.65
2016,3,30,7,45,0.0,17.0,3.85,20.5,17.0,12.92,5.23
2016,3,30,8,0,0.0,21.0,3.9,21.0,21.0,15.99,7.77
2016,3,30,8,15,0.0,45.5,3.95,21.0,45.5,34.79,23.43
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,53.72,39.01
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,58.0,42.38
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,62.3,45.73
2016,3,30,9,15,0.0,96.0,4.35,21.0,96.0,74.23,55.3
2016,3,30,9,30,0.0,111.0,4.6,21.0,111.0,86.66,65.2
2016,3,30,9,45,0.0,99.0,4.9,21.5,99.0,76.61,56.76
2016,3,30,10,0,0.0,87.0,5.2,22.0,87.0,67.15,48.87
2016,3,30,10,15,0.0,104.0,5.35,22.0,104.0,80.71,59.67
2016,3,30,10,30,0.0,121.0,5.5,22.0,121.0,94.43,70.53
2016,3,30,10,45,3.5,159.5,5.65,22.5,163.0,128.61,97.56
2016,3,30,11,0,7.0,198.0,5.8,23.0,205.0,162.43,123.95
2016,3,30,11,15,7.5,199.5,5.8,23.0,207.0,163.1,124.29
2016,3,30,11,30,8.0,201.0,5.8,23.0,209.0,163.71,124.63
2016,3,30,11,45,7.5,195.5,5.8,23.5,203.5,157.99,119.77
2016,3,30,12,0,7.0,190.0,5.8,24.0,198.0,152.4,115.06
2016,3,30,12,15,8.5,207.0,5.7,24.0,216.0,165.51,125.22
2016,3,30,12,30,10.0,224.0,5.6,24.0,234.0,178.11,134.91
2016,3,30,12,45,15.5,275.0,5.6,24.5,289.5,217.49,164.96
2016,3,30,13,0,21.0,326.0,5.6,25.0,345.0,254.44,192.7
2016,3,30,13,15,42.0,368.5,5.5,25.0,406.0,282.39,213.43
2016,3,30,13,30,63.0,411.0,5.4,25.0,467.0,307.54,231.57
2016,3,30,13,45,81.5,412.5,5.3,25.0,483.0,302.27,226.49
2016,3,30,14,0,100.0,414.0,5.2,25.0,499.0,294.15,219.19
2016,3,30,14,15,74.5,382.0,5.1,25.0,444.0,258.96,193.49
2016,3,30,14,30,49.0,350.0,5.0,25.0,389.0,228.19,171.74
2016,3,30,14,45,113.5,353.5,4.95,25.5,438.5,207.16,164.47
2016,3,30,15,0,178.0,357.0,4.9,26.0,488.0,210.73,167.36
2016,3,30,15,15,261.0,321.0,4.7,25.5,500.0,186.28,148.25
2016,3,30,15,30,344.0,285.0,4.5,25.0,512.0,173.03,138.12
2016,3,30,15,45,225.0,273.0,4.3,25.0,417.0,173.37,138.78
2016,3,30,16,0,106.0,261.0,4.1,25.0,322.0,170.67,136.97
2016,3,30,16,15,122.5,236.5,3.8,24.5,301.0,151.45,121.79
2016,3,30,16,30,139.0,212.0,3.5,24.0,280.0,138.44,111.64
2016,3,30,16,45,133.5,187.0,3.25,24.0,246.0,124.16,100.06
2016,3,30,17,0,128.0,162.0,3.0,24.0,212.0,109.36,87.91
2016,3,30,17,15,345.0,116.0,2.65,23.5,219.0,81.57,64.65
2016,3,30,17,30,562.0,70.0,2.3,23.0,226.0,55.96,42.84
2016,3,30,17,45,491.0,59.5,2.0,22.5,173.0,47.98,35.88
2016,3,30,18,0,420.0,49.0,1.7,22.0,120.0,39.89,28.57
2016,3,30,18,15,292.0,35.0,1.7,21.5,75.0,28.51,18.05
2016,3,30,18,30,164.0,21.0,1.7,21.0,30.0,16.05,0.54
2016,3,30,18,45,82.0,10.5,1.7,20.5,15.0,8.26,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,8.5,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,17.0,8.0,1.7,17.0,9.0,20.46,0.0
2016,3,31,6,45,125.0,29.0,2.0,17.5,45.0,200.78,140.97
2016,3,31,7,0,233.0,50.0,2.3,18.0,81.0,327.16,264.03
2016,3,31,7,15,323.0,66.0,2.4,18.5,132.0,431.82,352.8
2016,3,31,7,30,413.0,82.0,2.5,19.0,183.0,540.37,439.5
2016,3,31,7,45,498.0,88.0,2.65,19.5,241.5,639.99,515.24
2016,3,31,8,0,583.0,94.0,2.8,20.0,300.0,736.45,585.17
2016,3,31,8,15,627.5,101.0,2.95,20.5,357.0,792.7,623.36
2016,3,31,8,30,672.0,108.0,3.1,21.0,414.0,846.49,658.9
2016,3,31,8,45,722.0,107.0,3.3,22.0,472.5,892.85,687.4
2016,3,31,9,0,772.0,106.0,3.5,23.0,531.0,929.07,708.35
2016,3,31,9,15,795.5,110.0,3.55,23.5,583.0,948.77,718.22
2016,3,31,9,30,819.0,114.0,3.6,24.0,635.0,964.4,725.48
2016,3,31,9,45,851.0,110.0,3.65,24.5,685.0,974.91,729.42
2016,3,31,10,0,883.0,106.0,3.7,25.0,735.0,968.56,722.22
2016,3,31,10,15,895.5,108.0,3.7,25.5,775.5,958.71,712.72
2016,3,31,10,30,908.0,110.0,3.7,26.0,816.0,944.7,700.68
2016,3,31,10,45,924.5,107.5,3.7,26.5,851.0,925.56,685.46
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,902.2,667.63
2016,3,31,11,15,947.0,106.0,3.7,27.0,910.5,869.39,644.89
2016,3,31,11,30,953.0,107.0,3.7,27.0,935.0,832.94,619.74
2016,3,31,11,45,958.0,107.0,3.7,27.5,951.0,791.41,588.96
2016,3,31,12,0,963.0,107.0,3.7,28.0,967.0,746.7,554.42
2016,3,31,12,15,964.5,107.5,3.7,28.0,973.5,697.18,516.87
2016,3,31,12,30,966.0,108.0,3.7,28.0,980.0,645.17,476.55
2016,3,31,12,45,967.5,107.0,3.7,28.0,977.5,589.82,432.65
2016,3,31,13,0,969.0,106.0,3.7,28.0,975.0,532.53,385.96
2016,3,31,13,15,966.5,105.5,3.7,28.0,963.0,472.23,335.68
2016,3,31,13,30,964.0,105.0,3.7,28.0,951.0,410.86,283.34
2016,3,31,13,45,961.5,103.0,3.7,28.0,930.5,347.71,229.05
2016,3,31,14,0,959.0,101.0,3.7,28.0,910.0,284.01,175.14
2016,3,31,14,15,953.0,99.5,3.65,28.0,880.5,219.7,124.73
2016,3,31,14,30,947.0,98.0,3.6,28.0,851.0,155.71,84.24
2016,3,31,14,45,935.5,97.5,3.6,28.0,813.5,92.6,70.5
2016,3,31,15,0,924.0,97.0,3.6,28.0,776.0,91.02,69.41
2016,3,31,15,15,912.0,95.0,3.5,27.5,732.5,89.71,68.65
2016,3,31,15,30,900.0,93.0,3.4,27.0,689.0,88.25,67.78
2016,3,31,15,45,884.5,89.5,3.3,27.0,639.5,85.64,65.82
2016,3,31,16,0,869.0,86.0,3.2,27.0,590.0,82.82,63.71
2016,3,31,16,15,846.0,82.5,2.95,26.5,535.0,72.23,55.22
2016,3,31,16,30,823.0,79.0,2.7,26.0,480.0,69.64,53.38
2016,3,31,16,45,791.5,75.0,2.45,25.5,422.0,66.45,51.0
2016,3,31,17,0,760.0,71.0,2.2,25.0,364.0,63.21,48.54
2016,3,31,17,15,711.5,65.0,2.1,23.5,305.0,58.12,44.61
2016,3,31,17,30,663.0,59.0,2.0,22.0,246.0,53.0,40.48
2016,3,31,17,45,572.0,52.5,1.9,21.0,187.5,43.31,32.09
2016,3,31,18,0,481.0,46.0,1.8,20.0,129.0,37.89,27.13
2016,3,31,18,15,344.5,33.5,1.9,19.5,81.0,27.5,17.44
2016,3,31,18,30,208.0,21.0,2.0,19.0,33.0,17.19,2.17
2016,3,31,18,45,104.0,10.5,2.15,18.5,16.5,8.26,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,5.51,0.0
2016,4,1,6,45,27.0,28.5,4.3,12.5,32.5,58.9,39.96
2016,4,1,7,0,54.0,50.0,4.4,13.0,58.0,126.07,101.84
2016,4,1,7,15,80.0,75.0,4.75,13.5,92.5,181.49,151.14
2016,4,1,7,30,106.0,100.0,5.1,14.0,127.0,235.13,197.85
2016,4,1,7,45,127.5,122.5,5.45,15.0,163.0,279.53,235.04
2016,4,1,8,0,149.0,145.0,5.8,16.0,199.0,323.6,270.76
2016,4,1,8,15,143.0,171.5,6.0,16.0,230.0,345.41,287.28
2016,4,1,8,30,137.0,198.0,6.2,16.0,261.0,365.48,302.11
2016,4,1,8,45,395.0,177.0,6.45,16.5,389.5,638.36,524.51
2016,4,1,9,0,653.0,156.0,6.7,17.0,518.0,876.26,706.13
2016,4,1,9,15,502.5,213.0,6.6,17.0,507.0,771.43,621.54
2016,4,1,9,30,352.0,270.0,6.5,17.0,496.0,650.93,523.89
2016,4,1,9,45,347.0,297.0,6.4,17.5,533.0,662.56,529.65
2016,4,1,10,0,342.0,324.0,6.3,18.0,570.0,671.48,532.95
2016,4,1,10,15,171.5,237.5,6.2,18.0,360.5,407.27,325.95
2016,4,1,10,30,1.0,151.0,6.1,18.0,151.0,119.81,92.04
2016,4,1,10,45,0.5,89.0,6.05,18.0,89.0,69.33,51.14
2016,4,1,11,0,0.0,27.0,6.0,18.0,27.0,20.83,11.45
2016,4,1,11,15,0.0,48.5,6.05,18.0,48.5,37.5,25.08
2016,4,1,11,30,0.0,70.0,6.1,18.0,70.0,54.24,38.69
2016,4,1,11,45,0.0,71.0,6.15,18.0,71.0,55.06,39.31
2016,4,1,12,0,0.0,72.0,6.2,18.0,72.0,55.86,39.94
2016,4,1,12,15,12.0,209.0,6.25,18.0,220.5,169.25,131.34
2016,4,1,12,30,24.0,346.0,6.3,18.0,369.0,278.11,217.08
2016,4,1,12,45,87.0,404.0,6.35,18.5,483.0,347.48,270.33
2016,4,1,13,0,150.0,462.0,6.4,19.0,597.0,400.27,309.16
2016,4,1,13,15,90.0,409.0,6.4,19.0,490.0,328.27,253.46
2016,4,1,13,30,30.0,356.0,6.4,19.0,383.0,261.82,202.65
2016,4,1,13,45,23.0,320.0,6.4,19.5,340.5,239.65,185.15
2016,4,1,14,0,16.0,284.0,6.4,20.0,298.0,210.35,162.14
2016,4,1,14,15,9.5,224.0,6.35,19.5,232.5,166.52,128.22
2016,4,1,14,30,3.0,164.0,6.3,19.0,167.0,123.26,94.36
2016,4,1,14,45,7.0,197.0,6.25,19.0,203.0,144.7,117.08
2016,4,1,15,0,11.0,230.0,6.2,19.0,239.0,165.55,134.76
2016,4,1,15,15,164.5,261.0,6.15,18.5,371.5,166.24,135.89
2016,4,1,15,30,318.0,292.0,6.1,18.0,504.0,175.54,144.33
2016,4,1,15,45,236.0,278.5,6.05,18.0,429.5,176.34,145.4
2016,4,1,16,0,154.0,265.0,6.0,18.0,355.0,167.01,137.97
2016,4,1,16,15,121.0,237.5,5.85,17.5,304.0,152.0,125.9
2016,4,1,16,30,88.0,210.0,5.7,17.0,253.0,140.89,117.06
2016,4,1,16,45,78.0,187.0,5.6,16.5,222.0,126.61,105.35
2016,4,1,17,0,68.0,164.0,5.5,16.0,191.0,112.02,93.18
2016,4,1,17,15,59.0,138.5,5.2,15.5,159.0,95.8,79.35
2016,4,1,17,30,50.0,113.0,4.9,15.0,127.0,79.25,64.92
2016,4,1,17,45,175.5,89.0,4.6,14.5,122.0,63.29,50.69
2016,4,1,18,0,301.0,65.0,4.3,14.0,117.0,48.21,36.93
2016,4,1,18,15,196.5,44.0,4.05,13.5,73.0,32.86,22.58
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,17.39,3.44
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,9.05,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.0,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,126.0,13.0,3.2,7.0,17.0,115.73,0.0
2016,4,2,6,45,285.5,27.0,3.35,7.5,60.5,341.61,266.01
2016,4,2,7,0,445.0,41.0,3.5,8.0,104.0,508.08,424.1
2016,4,2,7,15,534.0,50.0,3.45,9.0,160.5,611.49,511.93
2016,4,2,7,30,623.0,59.0,3.4,10.0,217.0,717.15,595.45
2016,4,2,7,45,678.5,65.0,3.4,11.0,276.5,787.12,646.77
2016,4,2,8,0,734.0,71.0,3.4,12.0,336.0,849.45,689.48
2016,4,2,8,15,770.5,76.0,3.4,13.0,395.5,897.21,719.46
2016,4,2,8,30,807.0,81.0,3.4,14.0,455.0,942.0,746.17
2016,4,2,8,45,833.0,84.5,3.45,15.0,511.0,970.98,761.27
2016,4,2,9,0,859.0,88.0,3.5,16.0,567.0,996.22,773.6
2016,4,2,9,15,877.5,91.0,3.35,16.5,619.0,996.86,768.76
2016,4,2,9,30,896.0,94.0,3.2,17.0,671.0,1005.94,770.08
2016,4,2,9,45,910.0,96.0,3.1,18.0,717.5,1005.29,763.78
2016,4,2,10,0,924.0,98.0,3.0,19.0,764.0,1000.44,754.97
2016,4,2,10,15,934.0,100.0,3.0,19.0,803.5,987.57,744.76
2016,4,2,10,30,944.0,102.0,3.0,19.0,843.0,970.49,731.98
2016,4,2,10,45,951.5,103.5,3.0,19.5,875.0,946.53,713.39
2016,4,2,11,0,959.0,105.0,3.0,20.0,907.0,918.57,692.31
2016,4,2,11,15,964.0,106.0,3.05,20.0,930.5,884.21,668.65
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,846.24,642.47
2016,4,2,11,45,971.5,107.5,3.15,20.5,968.5,802.58,610.15
2016,4,2,12,0,974.0,108.0,3.2,21.0,983.0,755.9,573.9
2016,4,2,12,15,974.5,108.5,3.2,21.0,988.5,705.13,534.78
2016,4,2,12,30,975.0,109.0,3.2,21.0,994.0,651.98,492.87
2016,4,2,12,45,974.0,109.0,3.25,21.5,990.5,595.53,446.58
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,537.37,397.71
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,476.78,346.29
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,415.15,292.76
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,351.66,237.19
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,287.89,182.19
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,223.76,130.81
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,160.04,89.41
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,97.74,76.49
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,95.55,74.9
2016,4,2,15,15,899.5,103.5,3.25,22.0,736.5,94.09,73.86
2016,4,2,15,30,886.0,101.0,3.2,22.0,692.0,92.47,72.7
2016,4,2,15,45,869.0,98.0,3.2,22.0,642.0,81.82,63.95
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,80.16,62.77
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,77.56,60.91
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,74.85,58.95
2016,4,2,16,45,770.0,82.5,2.35,20.5,423.5,71.5,56.42
2016,4,2,17,0,736.0,78.0,2.1,20.0,365.0,68.09,53.78
2016,4,2,17,15,687.5,71.5,1.85,19.0,306.0,58.02,45.37
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,53.07,41.24
2016,4,2,17,45,561.5,56.5,1.35,17.0,190.0,46.26,35.27
2016,4,2,18,0,484.0,48.0,1.1,16.0,133.0,39.47,29.06
2016,4,2,18,15,353.0,35.0,1.1,15.5,84.5,28.73,18.97
2016,4,2,18,30,222.0,22.0,1.1,15.0,36.0,18.03,4.58
2016,4,2,18,45,111.0,11.0,1.15,14.5,18.0,8.65,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
