Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,129.0,14.0,1.3,10.0,18.0,119.26,0.0
2016,4,3,6,45,280.5,28.5,1.5,11.0,62.0,339.26,263.51
2016,4,3,7,0,432.0,43.0,1.7,12.0,106.0,499.48,407.33
2016,4,3,7,15,519.0,52.5,1.65,12.5,162.0,601.74,490.91
2016,4,3,7,30,606.0,62.0,1.6,13.0,218.0,706.05,570.36
2016,4,3,7,45,662.0,68.5,1.6,14.0,277.5,777.06,619.72
2016,4,3,8,0,718.0,75.0,1.6,15.0,337.0,847.02,665.49
2016,4,3,8,15,755.0,80.0,1.8,16.0,396.0,887.84,691.09
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,933.03,719.12
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,963.07,734.7
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,989.38,747.53
2016,4,3,9,15,864.0,96.0,2.35,20.5,620.0,1002.97,751.97
2016,4,3,9,30,883.0,99.0,2.3,21.0,672.0,999.74,745.52
2016,4,3,9,45,897.5,101.5,2.25,21.5,718.0,1000.1,741.84
2016,4,3,10,0,912.0,104.0,2.2,22.0,764.0,996.27,735.6
2016,4,3,10,15,922.5,106.5,2.1,22.0,803.5,984.39,725.2
2016,4,3,10,30,933.0,109.0,2.0,22.0,843.0,968.29,712.35
2016,4,3,10,45,940.0,110.5,1.95,22.5,875.0,943.93,693.56
2016,4,3,11,0,947.0,112.0,1.9,23.0,907.0,915.64,672.5
2016,4,3,11,15,952.5,113.0,1.85,23.0,931.0,881.83,649.27
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,844.42,623.72
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,801.38,592.65
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,755.32,558.05
2016,4,3,12,15,964.0,116.0,1.8,24.0,989.5,704.75,520.64
2016,4,3,12,30,965.0,116.0,1.8,24.0,995.0,651.81,480.5
2016,4,3,12,45,964.0,116.5,1.85,24.5,991.5,596.04,436.47
2016,4,3,13,0,963.0,117.0,1.9,25.0,988.0,538.58,389.83
2016,4,3,13,15,960.5,116.5,1.9,25.0,975.5,478.39,340.32
2016,4,3,13,30,958.0,116.0,1.9,25.0,963.0,417.18,288.68
2016,4,3,13,45,953.0,115.0,1.95,25.0,942.0,354.15,235.04
2016,4,3,14,0,948.0,114.0,2.0,25.0,921.0,290.88,181.77
2016,4,3,14,15,941.5,112.5,2.0,25.0,891.0,227.05,131.62
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,163.61,90.98
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,100.19,77.46
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,95.69,74.02
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,94.25,73.17
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,92.64,72.18
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,81.93,63.47
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,80.25,62.29
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,78.0,60.75
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,75.66,59.13
2016,4,3,16,45,778.0,83.0,1.8,23.0,429.0,72.0,56.24
2016,4,3,17,0,746.0,78.0,1.7,23.0,371.0,68.24,53.23
2016,4,3,17,15,698.0,71.5,1.55,21.5,311.5,58.16,45.0
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,53.18,41.0
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,46.38,35.09
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,39.59,28.92
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,29.21,19.29
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,18.9,5.79
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,9.05,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.0,7.5,2.6,9.5,10.0,5.9,0.0
2016,4,4,6,30,114.0,15.0,2.8,10.0,20.0,143.78,0.0
2016,4,4,6,45,257.5,31.0,3.0,11.0,63.5,322.19,255.46
2016,4,4,7,0,401.0,47.0,3.2,12.0,107.0,476.57,394.22
2016,4,4,7,15,487.5,57.5,3.2,13.0,162.5,579.55,479.84
2016,4,4,7,30,574.0,68.0,3.2,14.0,218.0,684.35,561.46
2016,4,4,7,45,632.5,74.5,3.25,15.0,277.5,757.55,614.64
2016,4,4,8,0,691.0,81.0,3.3,16.0,337.0,829.65,664.25
2016,4,4,8,15,728.5,87.0,3.45,17.0,395.0,878.44,695.42
2016,4,4,8,30,766.0,93.0,3.6,18.0,453.0,917.61,718.86
2016,4,4,8,45,793.5,97.0,3.75,19.0,509.0,948.62,736.06
2016,4,4,9,0,821.0,101.0,3.9,20.0,565.0,975.89,750.42
2016,4,4,9,15,840.5,104.5,3.85,20.5,616.5,990.58,756.2
2016,4,4,9,30,860.0,108.0,3.8,21.0,668.0,1001.15,759.32
2016,4,4,9,45,875.5,110.0,3.75,21.5,714.0,1001.79,755.88
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,985.45,741.27
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,973.7,729.84
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,957.82,715.84
2016,4,4,10,45,920.0,118.5,3.45,24.0,869.5,934.64,696.17
2016,4,4,11,0,928.0,120.0,3.4,25.0,901.0,907.54,674.19
2016,4,4,11,15,933.0,121.0,3.3,25.0,924.5,873.72,650.21
2016,4,4,11,30,938.0,122.0,3.2,25.0,948.0,836.4,623.94
2016,4,4,11,45,941.5,122.5,3.1,25.5,962.5,794.23,591.94
2016,4,4,12,0,945.0,123.0,3.0,26.0,977.0,749.05,556.78
2016,4,4,12,15,946.0,123.0,2.9,26.0,983.0,699.12,518.75
2016,4,4,12,30,947.0,123.0,2.8,26.0,989.0,646.88,478.19
2016,4,4,12,45,947.0,122.5,2.7,26.5,985.5,591.72,433.58
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,534.85,386.65
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,475.48,337.46
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,415.13,286.36
2016,4,4,13,45,938.0,119.5,2.3,27.0,935.5,353.0,233.35
2016,4,4,14,0,934.0,118.0,2.2,27.0,914.0,290.54,180.82
2016,4,4,14,15,927.0,116.5,2.05,27.0,884.5,227.47,131.48
2016,4,4,14,30,920.0,115.0,1.9,27.0,855.0,164.88,91.51
2016,4,4,14,45,910.5,112.5,1.8,27.0,818.0,102.35,78.54
2016,4,4,15,0,901.0,110.0,1.7,27.0,781.0,97.25,74.64
2016,4,4,15,15,888.0,107.5,1.6,27.0,736.5,95.91,73.72
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,94.4,72.68
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,83.68,64.07
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,81.81,62.75
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,79.31,61.03
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,76.71,59.22
2016,4,4,16,45,762.5,84.5,1.05,25.5,425.5,72.78,56.26
2016,4,4,17,0,731.0,79.0,1.0,25.0,368.0,68.72,53.16
2016,4,4,17,15,683.0,73.0,1.0,24.0,309.0,58.99,45.23
2016,4,4,17,30,635.0,67.0,1.0,23.0,250.0,54.47,41.58
2016,4,4,17,45,562.0,58.0,1.0,22.0,193.5,47.37,35.5
2016,4,4,18,0,489.0,49.0,1.0,21.0,137.0,40.26,29.14
2016,4,4,18,15,361.5,36.0,1.05,20.0,88.0,29.54,19.34
2016,4,4,18,30,234.0,23.0,1.1,19.0,39.0,18.85,6.27
2016,4,4,18,45,117.0,11.5,1.2,18.5,19.5,9.05,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,69.98,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,189.52,0.0
2016,4,5,6,45,300.0,31.0,2.6,13.0,68.5,359.81,284.98
2016,4,5,7,0,444.0,45.0,3.0,14.0,114.0,514.18,420.92
2016,4,5,7,15,528.0,54.5,3.0,15.0,170.5,614.27,502.62
2016,4,5,7,30,612.0,64.0,3.0,16.0,227.0,716.15,580.31
2016,4,5,7,45,664.5,71.0,3.05,17.0,286.0,784.68,628.82
2016,4,5,8,0,717.0,78.0,3.1,18.0,345.0,851.99,673.89
2016,4,5,8,15,752.5,83.0,3.15,19.0,403.5,890.96,696.83
2016,4,5,8,30,788.0,88.0,3.2,20.0,462.0,934.6,722.36
2016,4,5,8,45,813.0,92.0,3.3,21.0,518.0,963.05,737.05
2016,4,5,9,0,838.0,96.0,3.4,22.0,574.0,987.75,749.07
2016,4,5,9,15,856.5,99.5,3.4,22.5,625.0,1001.36,754.25
2016,4,5,9,30,875.0,103.0,3.4,23.0,676.0,1010.82,756.84
2016,4,5,9,45,888.5,105.5,3.45,23.5,721.5,997.18,744.58
2016,4,5,10,0,902.0,108.0,3.5,24.0,767.0,992.33,738.65
2016,4,5,10,15,912.0,110.0,3.5,24.0,806.0,979.46,728.57
2016,4,5,10,30,922.0,112.0,3.5,24.0,845.0,962.48,716.0
2016,4,5,10,45,929.0,113.5,3.55,24.5,876.0,938.25,697.72
2016,4,5,11,0,936.0,115.0,3.6,25.0,907.0,910.15,677.01
2016,4,5,11,15,941.0,116.0,3.65,25.5,930.0,876.17,652.45
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,838.67,625.56
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,795.94,594.18
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,750.23,559.27
2016,4,5,12,15,953.0,118.0,3.95,27.0,987.0,700.1,521.36
2016,4,5,12,30,954.0,118.0,4.0,27.0,992.0,647.65,480.75
2016,4,5,12,45,952.5,118.0,4.05,27.0,988.0,591.82,436.48
2016,4,5,13,0,951.0,118.0,4.1,27.0,984.0,534.42,389.67
2016,4,5,13,15,948.0,117.5,4.1,27.0,971.5,474.74,339.73
2016,4,5,13,30,945.0,117.0,4.1,27.0,959.0,414.14,287.87
2016,4,5,13,45,939.0,117.0,4.2,27.5,937.0,352.27,234.11
2016,4,5,14,0,933.0,117.0,4.3,28.0,915.0,290.26,181.18
2016,4,5,14,15,926.0,115.5,4.3,27.5,885.0,227.32,131.87
2016,4,5,14,30,919.0,114.0,4.3,27.0,855.0,164.86,91.75
2016,4,5,14,45,908.0,112.5,4.3,27.0,817.5,102.93,79.19
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,97.62,75.07
2016,4,5,15,15,684.5,179.5,4.2,27.0,673.0,113.47,88.23
2016,4,5,15,30,472.0,248.0,4.1,27.0,566.0,148.83,117.3
2016,4,5,15,45,652.5,174.0,4.05,27.0,578.5,115.16,90.05
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,82.87,63.69
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,80.44,62.05
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,77.91,60.29
2016,4,5,16,45,749.5,87.5,3.25,25.5,424.5,74.71,57.94
2016,4,5,17,0,714.0,83.0,3.0,25.0,367.0,65.95,50.84
2016,4,5,17,15,666.0,76.5,2.75,23.5,308.5,61.23,47.26
2016,4,5,17,30,618.0,70.0,2.5,22.0,250.0,56.47,43.49
2016,4,5,17,45,540.0,61.0,2.3,21.0,193.0,49.44,37.45
2016,4,5,18,0,462.0,52.0,2.1,20.0,136.0,42.43,31.14
2016,4,5,18,15,338.5,38.5,2.25,19.5,87.5,31.45,21.02
2016,4,5,18,30,215.0,25.0,2.4,19.0,39.0,20.47,7.86
2016,4,5,18,45,107.5,12.5,2.6,18.5,19.5,9.83,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.5,9.0,1.45,13.5,10.0,29.43,0.0
2016,4,6,6,30,55.0,18.0,2.0,14.0,20.0,87.53,3.92
2016,4,6,6,45,130.5,41.5,2.6,15.0,59.0,205.99,162.99
2016,4,6,7,0,206.0,65.0,3.2,16.0,98.0,306.09,252.59
2016,4,6,7,15,281.0,84.0,3.25,16.5,148.5,399.13,332.07
2016,4,6,7,30,356.0,103.0,3.3,17.0,199.0,516.53,426.64
2016,4,6,7,45,178.0,95.0,3.4,18.0,143.0,306.32,254.18
2016,4,6,8,0,0.0,87.0,3.5,19.0,87.0,69.35,52.43
2016,4,6,8,15,0.0,75.0,3.55,19.5,75.0,57.58,42.53
2016,4,6,8,30,0.0,63.0,3.6,20.0,63.0,48.32,34.61
2016,4,6,8,45,4.0,125.0,3.7,20.5,127.5,104.59,80.74
2016,4,6,9,0,8.0,187.0,3.8,21.0,192.0,165.62,129.56
2016,4,6,9,15,113.0,246.5,3.9,21.5,320.5,372.48,294.86
2016,4,6,9,30,218.0,306.0,4.0,22.0,449.0,534.91,418.08
2016,4,6,9,45,509.5,225.5,4.15,22.5,591.0,768.23,593.17
2016,4,6,10,0,801.0,145.0,4.3,23.0,733.0,948.64,718.34
2016,4,6,10,15,653.0,221.5,4.4,23.5,717.5,871.7,660.79
2016,4,6,10,30,505.0,298.0,4.5,24.0,702.0,778.95,590.27
2016,4,6,10,45,696.0,216.0,4.65,24.5,794.5,852.12,644.73
2016,4,6,11,0,887.0,134.0,4.8,25.0,887.0,886.41,667.87
2016,4,6,11,15,695.5,245.5,4.9,25.0,845.5,810.99,611.74
2016,4,6,11,30,504.0,357.0,5.0,25.0,804.0,716.62,540.21
2016,4,6,11,45,458.0,377.5,5.15,25.5,788.5,665.08,501.14
2016,4,6,12,0,412.0,398.0,5.3,26.0,773.0,614.69,462.45
2016,4,6,12,15,677.0,262.5,5.35,26.0,883.0,646.5,487.27
2016,4,6,12,30,942.0,127.0,5.4,26.0,993.0,647.5,486.94
2016,4,6,12,45,953.5,121.5,5.45,26.0,995.0,595.11,444.14
2016,4,6,13,0,965.0,116.0,5.5,26.0,997.0,539.99,398.09
2016,4,6,13,15,964.5,115.5,5.45,26.0,986.0,480.61,347.34
2016,4,6,13,30,964.0,115.0,5.4,26.0,975.0,419.99,294.5
2016,4,6,13,45,969.0,110.0,5.35,26.5,957.5,357.23,238.82
2016,4,6,14,0,974.0,105.0,5.3,27.0,940.0,293.13,183.07
2016,4,6,14,15,967.5,103.5,5.2,26.5,910.0,228.0,131.43
2016,4,6,14,30,961.0,102.0,5.1,26.0,880.0,163.26,89.36
2016,4,6,14,45,935.0,109.5,5.0,26.0,838.5,103.12,79.71
2016,4,6,15,0,909.0,117.0,4.9,26.0,797.0,101.1,78.26
2016,4,6,15,15,895.5,114.0,4.7,26.0,752.0,99.6,77.2
2016,4,6,15,30,882.0,111.0,4.5,26.0,707.0,89.19,68.8
2016,4,6,15,45,721.0,144.5,4.35,26.0,608.5,98.92,77.07
2016,4,6,16,0,560.0,178.0,4.2,26.0,510.0,117.23,92.47
2016,4,6,16,15,687.5,134.0,3.8,25.5,503.5,95.59,74.93
2016,4,6,16,30,815.0,90.0,3.4,25.0,497.0,77.11,59.84
2016,4,6,16,45,791.0,83.0,3.05,24.5,439.5,72.18,56.03
2016,4,6,17,0,767.0,76.0,2.7,24.0,382.0,67.02,51.96
2016,4,6,17,15,720.0,70.0,2.35,22.5,322.0,62.08,48.18
2016,4,6,17,30,673.0,64.0,2.0,21.0,262.0,52.69,40.39
2016,4,6,17,45,607.0,55.5,1.7,20.0,204.0,45.88,34.53
2016,4,6,18,0,541.0,47.0,1.4,19.0,146.0,39.04,28.37
2016,4,6,18,15,414.0,35.5,1.35,18.0,95.5,29.38,19.47
2016,4,6,18,30,287.0,24.0,1.3,17.0,45.0,19.82,8.05
2016,4,6,18,45,143.5,12.0,1.3,16.5,22.5,9.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,9.05,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,24.94,1.74
2016,4,7,6,45,118.0,40.5,2.1,14.0,60.0,190.62,152.23
2016,4,7,7,0,236.0,58.0,2.4,15.0,97.0,340.07,281.25
2016,4,7,7,15,278.5,78.0,2.45,15.5,141.5,408.0,338.93
2016,4,7,7,30,321.0,98.0,2.5,16.0,186.0,476.39,394.28
2016,4,7,7,45,355.5,113.5,2.6,17.0,232.0,530.91,435.58
2016,4,7,8,0,390.0,129.0,2.7,18.0,278.0,584.87,474.63
2016,4,7,8,15,600.0,109.0,2.7,19.0,379.0,780.41,616.7
2016,4,7,8,30,810.0,89.0,2.7,20.0,480.0,959.69,736.4
2016,4,7,8,45,609.0,154.5,2.75,21.0,468.0,839.26,646.52
2016,4,7,9,0,408.0,220.0,2.8,22.0,456.0,695.07,537.54
2016,4,7,9,15,649.5,162.5,2.9,22.5,575.5,875.52,666.98
2016,4,7,9,30,891.0,105.0,3.0,23.0,695.0,1017.31,758.71
2016,4,7,9,45,908.0,105.0,3.2,24.0,741.5,1016.89,753.91
2016,4,7,10,0,925.0,105.0,3.4,25.0,788.0,1012.31,747.79
2016,4,7,10,15,934.5,107.0,3.4,25.5,826.5,998.48,735.73
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,980.48,721.23
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,955.63,702.78
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,926.83,681.89
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,891.27,657.61
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,852.21,630.98
2016,4,7,11,45,940.0,132.0,3.55,27.5,979.0,801.8,594.15
2016,4,7,12,0,914.0,150.0,3.6,28.0,985.0,749.33,554.4
2016,4,7,12,15,914.5,150.5,3.55,28.0,989.5,700.07,517.27
2016,4,7,12,30,915.0,151.0,3.5,28.0,994.0,648.67,477.66
2016,4,7,12,45,787.5,226.0,3.5,28.5,950.0,586.17,427.98
2016,4,7,13,0,660.0,301.0,3.5,29.0,906.0,522.48,378.06
2016,4,7,13,15,610.0,322.5,3.4,29.0,875.5,470.89,337.2
2016,4,7,13,30,560.0,344.0,3.3,29.0,845.0,419.17,296.22
2016,4,7,13,45,585.5,320.5,3.2,29.0,834.0,368.4,254.18
2016,4,7,14,0,611.0,297.0,3.1,29.0,823.0,315.3,210.39
2016,4,7,14,15,749.5,217.0,2.95,29.0,840.0,243.01,149.54
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,166.76,92.9
2016,4,7,14,45,683.5,210.0,2.7,29.0,749.5,129.02,99.39
2016,4,7,15,0,479.0,283.0,2.6,29.0,642.0,160.66,124.97
2016,4,7,15,15,587.0,225.5,2.45,28.5,640.5,137.77,107.06
2016,4,7,15,30,695.0,168.0,2.3,28.0,639.0,109.62,84.75
2016,4,7,15,45,746.5,143.0,2.2,28.0,615.5,98.62,76.05
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,93.86,72.4
2016,4,7,16,15,755.0,108.5,1.9,27.5,524.0,80.89,62.08
2016,4,7,16,30,712.0,99.0,1.7,27.0,456.0,74.94,57.49
2016,4,7,16,45,646.0,106.0,1.55,26.5,401.0,79.43,61.6
2016,4,7,17,0,580.0,113.0,1.4,26.0,346.0,84.8,66.45
2016,4,7,17,15,576.0,96.5,1.3,25.0,297.5,74.41,58.11
2016,4,7,17,30,572.0,80.0,1.2,24.0,249.0,63.35,48.98
2016,4,7,17,45,496.0,69.5,1.15,23.0,193.0,55.55,42.38
2016,4,7,18,0,420.0,59.0,1.1,22.0,137.0,47.69,35.42
2016,4,7,18,15,304.5,43.0,1.1,21.0,89.0,32.78,22.1
2016,4,7,18,30,189.0,27.0,1.1,20.0,41.0,20.56,8.84
2016,4,7,18,45,94.5,13.5,1.15,19.5,20.5,10.62,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,46.0,10.0,1.95,13.5,12.5,45.39,0.0
2016,4,8,6,30,92.0,20.0,2.3,14.0,25.0,142.12,56.85
2016,4,8,6,45,191.5,41.0,2.7,14.5,67.5,276.29,222.44
2016,4,8,7,0,291.0,62.0,3.1,15.0,110.0,396.28,328.2
2016,4,8,7,15,367.0,77.5,3.25,15.5,163.0,490.16,406.89
2016,4,8,7,30,443.0,93.0,3.4,16.0,216.0,586.62,483.67
2016,4,8,7,45,501.0,103.5,3.55,17.0,272.5,659.89,538.11
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,741.83,596.66
2016,4,8,8,15,598.0,122.5,4.1,18.5,385.0,794.52,633.67
2016,4,8,8,30,637.0,131.0,4.5,19.0,441.0,844.5,668.45
2016,4,8,8,45,490.0,184.0,4.9,20.0,439.0,744.21,591.03
2016,4,8,9,0,343.0,237.0,5.3,21.0,437.0,625.43,496.43
2016,4,8,9,15,391.0,247.0,5.3,21.5,493.5,675.25,532.4
2016,4,8,9,30,439.0,257.0,5.3,22.0,550.0,746.0,581.71
2016,4,8,9,45,381.0,295.5,5.35,22.5,561.5,693.92,539.19
2016,4,8,10,0,323.0,334.0,5.4,23.0,573.0,663.4,512.69
2016,4,8,10,15,347.0,346.0,5.35,23.5,615.0,681.54,523.93
2016,4,8,10,30,371.0,358.0,5.3,24.0,657.0,696.53,532.57
2016,4,8,10,45,441.5,345.0,5.25,24.5,713.0,741.29,563.4
2016,4,8,11,0,512.0,332.0,5.2,25.0,769.0,764.19,578.23
2016,4,8,11,15,393.0,386.5,5.1,25.0,727.5,672.53,508.67
2016,4,8,11,30,274.0,441.0,5.0,25.0,686.0,600.27,452.93
2016,4,8,11,45,349.5,417.5,4.95,25.5,735.0,611.16,460.44
2016,4,8,12,0,425.0,394.0,4.9,26.0,784.0,620.42,465.7
2016,4,8,12,15,457.0,390.5,4.75,26.0,811.5,603.44,451.62
2016,4,8,12,30,489.0,387.0,4.6,26.0,839.0,582.24,434.07
2016,4,8,12,45,467.5,388.0,4.5,26.5,819.0,531.74,394.19
2016,4,8,13,0,446.0,389.0,4.4,27.0,799.0,482.86,355.33
2016,4,8,13,15,633.0,285.0,4.25,27.0,857.5,452.59,327.87
2016,4,8,13,30,820.0,181.0,4.1,27.0,916.0,409.43,287.2
2016,4,8,13,45,557.0,299.0,3.95,27.0,793.5,347.93,242.76
2016,4,8,14,0,294.0,417.0,3.8,27.0,671.0,317.12,225.93
2016,4,8,14,15,252.0,409.5,3.7,26.5,622.0,276.9,197.44
2016,4,8,14,30,210.0,402.0,3.6,26.0,573.0,256.59,186.12
2016,4,8,14,45,145.0,376.0,3.55,26.0,491.5,219.5,173.31
2016,4,8,15,0,80.0,350.0,3.5,26.0,410.0,218.29,172.75
2016,4,8,15,15,357.0,270.5,3.5,26.0,516.0,164.16,129.62
2016,4,8,15,30,634.0,191.0,3.5,26.0,622.0,121.34,95.13
2016,4,8,15,45,661.0,170.5,3.5,26.0,591.0,112.81,88.44
2016,4,8,16,0,688.0,150.0,3.5,26.0,560.0,103.43,80.98
2016,4,8,16,15,660.0,143.0,3.35,25.5,507.0,100.6,79.08
2016,4,8,16,30,632.0,136.0,3.2,25.0,454.0,97.61,77.03
2016,4,8,16,45,596.5,127.0,3.05,24.5,399.5,92.91,73.52
2016,4,8,17,0,561.0,118.0,2.9,24.0,345.0,88.01,69.78
2016,4,8,17,15,510.0,107.0,2.6,23.0,289.0,78.02,61.72
2016,4,8,17,30,459.0,96.0,2.3,22.0,233.0,70.44,55.53
2016,4,8,17,45,382.5,82.0,2.0,21.0,179.5,60.43,46.97
2016,4,8,18,0,306.0,68.0,1.7,20.0,126.0,50.31,38.0
2016,4,8,18,15,211.0,48.0,1.7,19.0,81.0,35.77,24.87
2016,4,8,18,30,116.0,28.0,1.7,18.0,36.0,21.1,9.72
2016,4,8,18,45,58.0,14.0,1.7,17.5,18.0,11.02,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.2,14.5,1.5,1.18,0.0
2016,4,9,6,30,0.0,3.0,2.4,15.0,3.0,2.27,0.0
2016,4,9,6,45,0.0,9.0,2.65,15.5,9.0,6.82,0.0
2016,4,9,7,0,0.0,15.0,2.9,16.0,15.0,11.39,3.95
2016,4,9,7,15,0.0,22.0,2.85,16.5,22.0,16.73,8.59
2016,4,9,7,30,0.0,29.0,2.8,17.0,29.0,22.09,13.18
2016,4,9,7,45,95.0,93.5,2.8,17.5,130.5,201.34,167.2
2016,4,9,8,0,190.0,158.0,2.8,18.0,232.0,378.1,310.86
2016,4,9,8,15,365.0,160.5,3.05,18.5,330.0,573.04,464.29
2016,4,9,8,30,540.0,163.0,3.3,19.0,428.0,774.65,613.26
2016,4,9,8,45,498.0,187.5,3.55,19.5,453.0,756.61,595.58
2016,4,9,9,0,456.0,212.0,3.8,20.0,478.0,735.11,576.49
2016,4,9,9,15,234.0,218.0,3.9,20.5,355.5,484.41,383.45
2016,4,9,9,30,12.0,224.0,4.0,21.0,233.0,198.63,154.32
2016,4,9,9,45,56.0,288.0,4.15,21.5,330.0,322.07,251.87
2016,4,9,10,0,100.0,352.0,4.3,22.0,427.0,423.71,328.96
2016,4,9,10,15,86.0,364.0,4.3,22.0,431.0,412.92,319.15
2016,4,9,10,30,72.0,376.0,4.3,22.0,435.0,402.43,310.07
2016,4,9,10,45,74.0,390.0,4.35,22.5,452.0,408.27,313.33
2016,4,9,11,0,76.0,404.0,4.4,23.0,469.0,413.27,315.94
2016,4,9,11,15,38.0,264.0,4.4,23.5,296.5,250.56,191.61
2016,4,9,11,30,0.0,124.0,4.4,24.0,124.0,96.59,70.99
2016,4,9,11,45,2.5,148.0,4.4,24.5,150.5,117.08,87.02
2016,4,9,12,0,5.0,172.0,4.4,25.0,177.0,137.07,102.38
2016,4,9,12,15,13.0,253.5,4.4,25.0,266.0,204.1,154.08
2016,4,9,12,30,21.0,335.0,4.4,25.0,355.0,268.1,202.55
2016,4,9,12,45,81.0,403.5,4.45,25.5,478.5,343.58,258.52
2016,4,9,13,0,141.0,472.0,4.5,26.0,602.0,401.71,299.76
2016,4,9,13,15,141.0,465.0,4.5,26.0,594.0,377.95,281.09
2016,4,9,13,30,141.0,458.0,4.5,26.0,586.0,354.43,262.69
2016,4,9,13,45,460.5,326.0,4.55,26.0,727.0,335.34,237.9
2016,4,9,14,0,780.0,194.0,4.6,26.0,868.0,291.21,189.46
2016,4,9,14,15,499.5,298.0,4.6,26.0,724.5,250.51,168.05
2016,4,9,14,30,219.0,402.0,4.6,26.0,581.0,257.75,187.09
2016,4,9,14,45,321.5,355.0,4.65,26.0,604.5,202.44,160.0
2016,4,9,15,0,424.0,308.0,4.7,26.0,628.0,170.78,134.9
2016,4,9,15,15,569.0,238.0,4.7,25.5,641.5,143.38,113.2
2016,4,9,15,30,714.0,168.0,4.7,25.0,655.0,109.9,86.18
2016,4,9,15,45,698.0,160.5,4.7,25.0,607.5,107.6,84.56
2016,4,9,16,0,682.0,153.0,4.7,25.0,560.0,105.06,82.72
2016,4,9,16,15,653.5,146.0,4.65,24.5,507.5,102.3,80.87
2016,4,9,16,30,625.0,139.0,4.6,24.0,455.0,99.39,78.89
2016,4,9,16,45,596.5,128.0,4.6,24.0,401.5,93.53,74.23
2016,4,9,17,0,568.0,117.0,4.6,24.0,348.0,87.33,69.24
2016,4,9,17,15,516.0,107.0,4.45,23.5,292.0,78.09,61.69
2016,4,9,17,30,464.0,97.0,4.3,23.0,236.0,71.15,55.93
2016,4,9,17,45,399.0,82.0,4.2,22.5,183.5,60.6,46.84
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,49.85,37.29
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,36.22,24.99
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,22.51,10.89
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,11.8,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.0,14.5,36.44,0.0
2016,4,10,6,30,65.0,25.0,3.3,16.0,29.0,114.87,64.3
2016,4,10,6,45,163.0,47.0,3.45,16.5,72.0,240.67,194.31
2016,4,10,7,0,261.0,69.0,3.6,17.0,115.0,379.04,312.67
2016,4,10,7,15,130.5,67.5,3.85,17.5,90.5,227.47,188.98
2016,4,10,7,30,0.0,66.0,4.1,18.0,66.0,52.11,38.37
2016,4,10,7,45,0.0,61.5,4.4,19.0,61.5,47.13,34.08
2016,4,10,8,0,0.0,57.0,4.7,20.0,57.0,43.65,30.94
2016,4,10,8,15,0.0,77.0,4.85,20.5,77.0,59.14,43.6
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,75.87,57.09
2016,4,10,8,45,0.0,105.0,5.2,22.0,105.0,82.31,61.88
2016,4,10,9,0,0.0,113.0,5.4,23.0,113.0,88.76,66.62
2016,4,10,9,15,16.0,190.5,5.4,23.5,201.5,173.61,134.71
2016,4,10,9,30,32.0,268.0,5.4,24.0,290.0,283.56,220.35
2016,4,10,9,45,47.5,302.0,5.45,24.5,336.5,328.27,253.97
2016,4,10,10,0,63.0,336.0,5.5,25.0,383.0,371.07,285.7
2016,4,10,10,15,35.0,267.0,5.5,25.5,293.5,268.96,206.1
2016,4,10,10,30,7.0,198.0,5.5,26.0,204.0,164.13,123.78
2016,4,10,10,45,5.0,178.0,5.5,26.5,183.0,144.98,108.52
2016,4,10,11,0,3.0,158.0,5.5,27.0,162.0,126.52,93.78
2016,4,10,11,15,1.5,133.5,5.5,27.0,135.5,105.43,77.25
2016,4,10,11,30,0.0,109.0,5.5,27.0,109.0,84.81,61.07
2016,4,10,11,45,0.0,110.0,5.55,27.0,110.0,85.54,61.61
2016,4,10,12,0,0.0,111.0,5.6,27.0,111.0,86.24,62.12
2016,4,10,12,15,145.5,285.5,5.45,27.0,421.0,320.75,243.41
2016,4,10,12,30,291.0,460.0,5.3,27.0,731.0,518.61,387.75
2016,4,10,12,45,396.5,422.5,5.2,27.0,790.0,519.48,386.1
2016,4,10,13,0,502.0,385.0,5.1,27.0,849.0,506.5,373.41
2016,4,10,13,15,279.5,400.5,4.9,26.5,658.5,388.43,286.8
2016,4,10,13,30,57.0,416.0,4.7,26.0,468.0,308.52,230.55
2016,4,10,13,45,32.0,305.0,4.55,26.0,334.5,223.38,166.96
2016,4,10,14,0,7.0,194.0,4.4,26.0,201.0,147.05,109.46
2016,4,10,14,15,6.0,187.5,4.6,26.0,193.5,141.12,105.14
2016,4,10,14,30,5.0,181.0,4.8,26.0,186.0,135.38,100.94
2016,4,10,14,45,2.5,153.5,5.05,26.0,156.0,115.32,89.68
2016,4,10,15,0,0.0,126.0,5.3,26.0,126.0,95.77,73.84
2016,4,10,15,15,0.0,109.0,5.4,26.0,109.0,83.52,63.92
2016,4,10,15,30,0.0,92.0,5.5,26.0,92.0,70.99,53.71
2016,4,10,15,45,0.0,126.5,5.65,26.0,126.5,95.66,74.38
2016,4,10,16,0,0.0,161.0,5.8,26.0,161.0,118.64,93.69
2016,4,10,16,15,0.0,152.5,5.7,25.5,152.5,112.35,88.95
2016,4,10,16,30,0.0,144.0,5.6,25.0,144.0,105.98,84.12
2016,4,10,16,45,0.0,126.0,5.6,24.5,126.0,93.29,73.9
2016,4,10,17,0,0.0,108.0,5.6,24.0,108.0,80.48,63.42
2016,4,10,17,15,172.0,112.5,5.35,23.5,164.0,78.61,62.15
2016,4,10,17,30,344.0,117.0,5.1,23.0,220.0,82.62,65.8
2016,4,10,17,45,267.5,99.0,4.95,23.0,168.5,70.67,55.39
2016,4,10,18,0,191.0,81.0,4.8,23.0,117.0,57.84,43.97
2016,4,10,18,15,120.0,55.0,4.65,22.5,75.0,39.92,28.02
2016,4,10,18,30,49.0,29.0,4.5,22.0,33.0,21.79,10.59
2016,4,10,18,45,24.5,14.5,4.4,21.5,16.5,11.41,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,9.0,3.65,20.0,9.0,7.08,0.0
2016,4,11,6,30,0.0,18.0,3.7,20.0,18.0,13.73,3.12
2016,4,11,6,45,18.0,43.5,3.8,20.5,46.5,68.69,50.62
2016,4,11,7,0,36.0,69.0,3.9,21.0,75.0,116.61,91.88
2016,4,11,7,15,73.5,91.0,4.1,21.5,110.5,192.46,156.02
2016,4,11,7,30,111.0,113.0,4.3,22.0,146.0,251.86,205.52
2016,4,11,7,45,96.0,137.5,4.5,22.5,170.0,263.87,213.79
2016,4,11,8,0,81.0,162.0,4.7,23.0,194.0,252.38,203.1
2016,4,11,8,15,40.5,150.0,4.8,23.5,166.0,187.77,148.9
2016,4,11,8,30,0.0,138.0,4.9,24.0,138.0,114.11,87.2
2016,4,11,8,45,0.0,149.0,5.0,24.5,149.0,122.47,93.45
2016,4,11,9,0,0.0,160.0,5.1,25.0,160.0,130.91,99.65
2016,4,11,9,15,0.0,149.5,5.05,25.5,149.5,120.04,90.51
2016,4,11,9,30,0.0,139.0,5.0,26.0,139.0,110.17,82.27
2016,4,11,9,45,0.0,130.0,4.95,26.5,130.0,102.2,75.61
2016,4,11,10,0,0.0,121.0,4.9,27.0,121.0,94.59,69.31
2016,4,11,10,15,10.5,210.0,4.75,27.5,219.0,178.65,134.66
2016,4,11,10,30,21.0,299.0,4.6,28.0,317.0,263.49,198.76
2016,4,11,10,45,155.0,359.0,4.5,28.5,493.0,468.17,352.83
2016,4,11,11,0,289.0,419.0,4.4,29.0,669.0,639.1,474.55
2016,4,11,11,15,521.0,316.0,4.2,29.0,780.0,728.07,539.49
2016,4,11,11,30,753.0,213.0,4.0,29.0,891.0,790.43,584.12
2016,4,11,11,45,567.5,316.0,3.85,29.5,831.5,696.08,512.01
2016,4,11,12,0,382.0,419.0,3.7,30.0,772.0,605.6,443.65
2016,4,11,12,15,582.0,312.0,3.55,30.0,853.0,625.05,458.22
2016,4,11,12,30,782.0,205.0,3.4,30.0,934.0,617.19,451.28
2016,4,11,12,45,789.0,199.5,3.25,30.5,932.0,567.38,411.29
2016,4,11,13,0,796.0,194.0,3.1,31.0,930.0,515.78,369.32
2016,4,11,13,15,793.0,193.0,2.95,31.0,918.0,461.36,325.14
2016,4,11,13,30,790.0,192.0,2.8,31.0,906.0,406.52,279.73
2016,4,11,13,45,791.0,186.0,2.65,31.0,887.0,349.56,232.19
2016,4,11,14,0,792.0,180.0,2.5,31.0,868.0,292.21,184.84
2016,4,11,14,15,784.0,177.5,2.4,31.0,839.5,235.15,140.83
2016,4,11,14,30,776.0,175.0,2.3,31.0,811.0,179.09,104.54
2016,4,11,14,45,777.5,164.5,2.2,31.0,778.0,120.01,80.86
2016,4,11,15,0,779.0,154.0,2.1,31.0,745.0,107.95,81.9
2016,4,11,15,15,764.5,150.5,1.95,31.0,703.0,98.93,74.86
2016,4,11,15,30,750.0,147.0,1.8,31.0,661.0,98.63,74.82
2016,4,11,15,45,736.5,139.5,1.7,31.0,614.0,95.91,72.83
2016,4,11,16,0,723.0,132.0,1.6,31.0,567.0,92.92,70.64
2016,4,11,16,15,697.0,126.5,1.45,30.5,515.0,90.62,69.16
2016,4,11,16,30,671.0,121.0,1.3,30.0,463.0,88.2,67.57
2016,4,11,16,45,646.5,111.0,1.15,30.0,409.5,82.62,63.23
2016,4,11,17,0,622.0,101.0,1.0,30.0,356.0,76.71,58.57
2016,4,11,17,15,572.5,92.5,0.9,29.0,299.5,71.19,54.4
2016,4,11,17,30,523.0,84.0,0.8,28.0,243.0,65.56,49.99
2016,4,11,17,45,460.0,72.0,0.75,27.5,190.0,56.94,42.75
2016,4,11,18,0,397.0,60.0,0.7,27.0,137.0,45.58,32.94
2016,4,11,18,15,286.5,44.5,0.8,26.0,90.5,33.77,22.55
2016,4,11,18,30,176.0,29.0,0.9,25.0,44.0,21.99,10.84
2016,4,11,18,45,88.0,14.5,1.0,24.5,22.0,11.41,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,8.5,3.6,14.0,8.5,6.69,0.0
2016,4,12,6,30,0.0,17.0,3.6,14.0,17.0,12.95,3.33
2016,4,12,6,45,0.0,37.0,3.65,14.5,37.0,31.6,20.59
2016,4,12,7,0,0.0,57.0,3.7,15.0,57.0,51.13,37.64
2016,4,12,7,15,5.5,80.0,3.65,15.5,82.0,78.51,61.38
2016,4,12,7,30,11.0,103.0,3.6,16.0,107.0,104.99,83.97
2016,4,12,7,45,16.5,126.5,3.6,17.0,133.0,131.52,105.9
2016,4,12,8,0,22.0,150.0,3.6,18.0,159.0,157.62,126.9
2016,4,12,8,15,11.0,93.5,3.7,18.5,98.0,84.52,65.54
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,28.3,18.02
2016,4,12,8,45,0.0,84.5,3.95,19.5,84.5,65.02,48.27
2016,4,12,9,0,0.0,132.0,4.1,20.0,132.0,105.35,80.88
2016,4,12,9,15,0.0,144.0,4.05,20.5,144.0,115.12,88.3
2016,4,12,9,30,0.0,156.0,4.0,21.0,156.0,124.83,95.63
2016,4,12,9,45,1.5,164.5,3.95,21.5,166.0,132.91,101.68
2016,4,12,10,0,3.0,173.0,3.9,22.0,176.0,140.9,107.62
2016,4,12,10,15,3.0,167.0,3.75,22.0,170.0,135.21,102.87
2016,4,12,10,30,3.0,161.0,3.6,22.0,164.0,129.76,98.37
2016,4,12,10,45,4.0,165.5,3.5,22.5,169.5,133.88,101.29
2016,4,12,11,0,5.0,170.0,3.4,23.0,175.0,137.88,104.1
2016,4,12,11,15,5.5,174.0,3.35,23.0,179.5,140.94,106.36
2016,4,12,11,30,6.0,178.0,3.3,23.0,184.0,143.87,108.54
2016,4,12,11,45,26.0,296.0,3.25,23.5,320.5,258.25,196.56
2016,4,12,12,0,46.0,414.0,3.2,24.0,457.0,360.26,272.15
2016,4,12,12,15,23.0,240.5,3.3,24.0,262.0,203.23,153.46
2016,4,12,12,30,0.0,67.0,3.4,24.0,67.0,52.07,35.77
2016,4,12,12,45,0.0,97.5,3.5,24.5,97.5,75.55,54.3
2016,4,12,13,0,0.0,128.0,3.6,25.0,128.0,98.68,72.31
2016,4,12,13,15,10.5,228.5,3.7,25.0,238.5,177.13,133.01
2016,4,12,13,30,21.0,329.0,3.8,25.0,349.0,249.43,187.77
2016,4,12,13,45,13.5,254.5,3.9,25.0,267.5,192.78,144.72
2016,4,12,14,0,6.0,180.0,4.0,25.0,186.0,136.92,102.04
2016,4,12,14,15,3.0,155.0,4.0,25.0,158.0,117.7,87.36
2016,4,12,14,30,0.0,130.0,4.0,25.0,130.0,98.95,72.93
2016,4,12,14,45,0.0,137.5,4.0,25.0,137.5,104.03,77.08
2016,4,12,15,0,0.0,145.0,4.0,25.0,145.0,109.15,85.1
2016,4,12,15,15,1.0,156.0,3.95,24.5,157.0,116.6,91.6
2016,4,12,15,30,2.0,167.0,3.9,24.0,169.0,123.76,97.94
2016,4,12,15,45,3.0,172.5,3.9,24.0,175.0,126.95,100.85
2016,4,12,16,0,4.0,178.0,3.9,24.0,181.0,129.86,103.59
2016,4,12,16,15,2.0,164.5,3.8,23.5,166.0,120.27,96.14
2016,4,12,16,30,0.0,151.0,3.7,23.0,151.0,110.59,88.56
2016,4,12,16,45,0.0,132.5,3.65,23.0,132.5,97.62,77.93
2016,4,12,17,0,0.0,114.0,3.6,23.0,114.0,84.53,67.08
2016,4,12,17,15,0.0,95.5,3.55,22.5,95.5,71.32,56.09
2016,4,12,17,30,0.0,77.0,3.5,22.0,77.0,57.98,44.79
2016,4,12,17,45,0.0,59.5,3.45,21.5,59.5,45.2,33.73
2016,4,12,18,0,0.0,42.0,3.4,21.0,42.0,32.12,22.22
2016,4,12,18,15,0.0,27.0,3.75,20.5,27.0,20.59,11.93
2016,4,12,18,30,0.0,12.0,4.1,20.0,12.0,9.11,1.4
2016,4,12,18,45,0.0,6.0,4.45,19.5,6.0,4.72,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
