Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.5,3.05,15.0,6.5,5.11,0.0
2016,4,13,6,30,0.0,13.0,3.1,15.0,13.0,9.88,1.47
2016,4,13,6,45,0.0,28.5,3.15,15.5,28.5,21.75,12.41
2016,4,13,7,0,0.0,44.0,3.2,16.0,44.0,33.97,23.07
2016,4,13,7,15,0.0,63.0,3.15,16.0,63.0,51.6,38.27
2016,4,13,7,30,0.0,82.0,3.1,16.0,82.0,68.66,52.81
2016,4,13,7,45,0.0,101.5,3.1,16.5,101.5,85.85,67.09
2016,4,13,8,0,0.0,121.0,3.1,17.0,121.0,102.71,80.8
2016,4,13,8,15,8.5,151.0,2.95,17.5,155.5,138.96,110.64
2016,4,13,8,30,17.0,181.0,2.8,18.0,190.0,174.78,139.46
2016,4,13,8,45,8.5,124.5,2.7,18.5,129.0,108.15,84.17
2016,4,13,9,0,0.0,68.0,2.6,19.0,68.0,52.28,37.64
2016,4,13,9,15,0.0,95.0,2.55,19.0,95.0,73.33,54.8
2016,4,13,9,30,0.0,122.0,2.5,19.0,122.0,95.7,72.79
2016,4,13,9,45,0.0,124.0,2.5,19.5,124.0,97.18,73.61
2016,4,13,10,0,0.0,126.0,2.5,20.0,126.0,98.69,74.5
2016,4,13,10,15,42.0,258.0,2.55,20.0,292.5,266.51,208.02
2016,4,13,10,30,84.0,390.0,2.6,20.0,459.0,426.02,328.72
2016,4,13,10,45,45.5,288.0,2.65,20.5,325.5,287.7,222.06
2016,4,13,11,0,7.0,186.0,2.7,21.0,192.0,152.52,116.14
2016,4,13,11,15,7.5,189.0,2.7,21.0,195.5,154.57,117.85
2016,4,13,11,30,8.0,192.0,2.7,21.0,199.0,156.52,119.25
2016,4,13,11,45,8.5,199.5,2.7,21.5,207.5,161.88,123.09
2016,4,13,12,0,9.0,207.0,2.7,22.0,216.0,167.03,126.74
2016,4,13,12,15,11.5,242.5,2.7,22.0,254.0,194.71,148.09
2016,4,13,12,30,14.0,278.0,2.7,22.0,292.0,221.27,168.35
2016,4,13,12,45,32.0,350.0,2.7,22.5,380.0,279.54,212.13
2016,4,13,13,0,50.0,422.0,2.7,23.0,468.0,330.07,248.98
2016,4,13,13,15,38.5,390.0,2.65,23.0,426.0,294.55,222.1
2016,4,13,13,30,27.0,358.0,2.6,23.0,384.0,261.78,197.56
2016,4,13,13,45,149.5,393.0,2.6,23.5,525.0,301.98,223.6
2016,4,13,14,0,272.0,428.0,2.6,24.0,666.0,317.96,229.26
2016,4,13,14,15,244.5,417.5,2.45,24.0,626.0,293.89,211.59
2016,4,13,14,30,217.0,407.0,2.3,24.0,586.0,260.67,189.37
2016,4,13,14,45,109.5,284.5,2.2,24.0,374.5,177.12,132.79
2016,4,13,15,0,2.0,162.0,2.1,24.0,163.0,120.96,94.87
2016,4,13,15,15,23.0,225.5,2.0,23.5,241.5,152.82,121.46
2016,4,13,15,30,44.0,289.0,1.9,23.0,320.0,186.62,149.45
2016,4,13,15,45,157.5,277.0,1.85,23.0,375.0,173.8,139.33
2016,4,13,16,0,271.0,265.0,1.8,23.0,430.0,162.74,130.72
2016,4,13,16,15,230.0,244.5,1.8,22.5,375.5,158.54,127.99
2016,4,13,16,30,189.0,224.0,1.8,22.0,321.0,146.28,118.53
2016,4,13,16,45,424.5,157.5,1.8,22.0,342.5,106.11,85.25
2016,4,13,17,0,660.0,91.0,1.8,22.0,364.0,70.31,55.11
2016,4,13,17,15,613.5,84.0,1.7,21.5,307.5,65.58,51.37
2016,4,13,17,30,567.0,77.0,1.6,21.0,251.0,60.78,47.41
2016,4,13,17,45,495.0,67.5,1.5,20.5,196.5,53.73,41.31
2016,4,13,18,0,423.0,58.0,1.4,20.0,142.0,46.63,34.93
2016,4,13,18,15,316.0,44.0,1.4,19.5,95.0,33.62,23.18
2016,4,13,18,30,209.0,30.0,1.4,19.0,48.0,22.85,12.33
2016,4,13,18,45,104.5,15.0,1.4,18.5,24.0,11.8,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,97.5,14.5,2.8,13.5,22.5,91.76,0.0
2016,4,14,6,30,195.0,29.0,3.0,14.0,45.0,260.46,191.45
2016,4,14,6,45,307.5,44.0,3.25,14.5,92.5,380.67,312.3
2016,4,14,7,0,420.0,59.0,3.5,15.0,140.0,513.77,424.64
2016,4,14,7,15,492.5,69.5,3.55,15.5,195.0,605.27,498.59
2016,4,14,7,30,565.0,80.0,3.6,16.0,250.0,697.53,569.2
2016,4,14,7,45,366.5,124.5,3.7,16.5,243.5,556.73,457.73
2016,4,14,8,0,168.0,169.0,3.8,17.0,237.0,368.92,303.23
2016,4,14,8,15,267.5,181.0,3.75,17.5,308.5,501.04,408.59
2016,4,14,8,30,367.0,193.0,3.7,18.0,380.0,610.95,491.92
2016,4,14,8,45,298.0,231.0,3.7,19.0,393.5,580.6,462.26
2016,4,14,9,0,229.0,269.0,3.7,20.0,407.0,522.39,413.17
2016,4,14,9,15,285.5,282.0,3.65,20.5,468.5,608.72,476.41
2016,4,14,9,30,342.0,295.0,3.6,21.0,530.0,668.03,517.91
2016,4,14,9,45,602.0,209.0,3.6,21.5,654.0,852.07,652.37
2016,4,14,10,0,862.0,123.0,3.6,22.0,778.0,987.18,741.55
2016,4,14,10,15,872.5,125.5,3.55,22.0,815.5,961.68,721.44
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,945.85,709.38
2016,4,14,10,45,891.0,129.0,3.5,22.5,883.5,922.4,691.22
2016,4,14,11,0,899.0,130.0,3.5,23.0,914.0,895.2,670.74
2016,4,14,11,15,904.0,131.5,3.45,23.0,936.0,862.28,647.48
2016,4,14,11,30,909.0,133.0,3.4,23.0,958.0,825.96,621.94
2016,4,14,11,45,909.0,135.5,3.4,23.5,970.5,783.52,589.74
2016,4,14,12,0,909.0,138.0,3.4,24.0,983.0,738.41,554.77
2016,4,14,12,15,909.5,138.5,3.35,24.0,987.5,689.79,517.54
2016,4,14,12,30,910.0,139.0,3.3,24.0,992.0,639.11,477.9
2016,4,14,12,45,907.0,140.0,3.3,24.5,987.0,585.08,434.06
2016,4,14,13,0,904.0,141.0,3.3,25.0,982.0,529.82,388.21
2016,4,14,13,15,901.0,140.0,3.25,25.0,969.0,472.36,340.2
2016,4,14,13,30,898.0,139.0,3.2,25.0,956.0,414.19,290.49
2016,4,14,13,45,891.0,138.5,3.2,25.5,934.0,354.58,238.74
2016,4,14,14,0,884.0,138.0,3.2,26.0,912.0,295.07,187.84
2016,4,14,14,15,876.5,136.5,3.15,25.5,882.5,235.27,140.51
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,176.07,101.24
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,107.73,71.25
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,96.53,74.65
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,96.03,74.43
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,95.44,74.13
2016,4,14,15,45,799.5,121.5,3.0,25.0,641.5,94.25,73.37
2016,4,14,16,0,780.0,118.0,3.0,25.0,592.0,92.96,72.54
2016,4,14,16,15,755.5,113.5,2.95,24.5,538.5,83.68,65.17
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,81.51,63.73
2016,4,14,16,45,696.5,103.5,2.85,23.5,428.5,78.38,61.46
2016,4,14,17,0,662.0,98.0,2.8,23.0,372.0,75.17,59.08
2016,4,14,17,15,614.5,90.0,2.5,22.0,315.0,69.88,54.96
2016,4,14,17,30,567.0,82.0,2.2,21.0,258.0,64.48,50.61
2016,4,14,17,45,496.5,72.0,1.95,20.5,202.5,57.19,44.32
2016,4,14,18,0,426.0,62.0,1.7,20.0,147.0,49.83,37.71
2016,4,14,18,15,319.0,47.0,1.65,19.0,99.0,35.75,25.09
2016,4,14,18,30,212.0,32.0,1.6,18.0,51.0,24.31,13.73
2016,4,14,18,45,106.0,16.0,1.55,17.5,25.5,12.59,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,87.31,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,252.41,188.85
2016,4,15,6,45,284.5,47.5,1.6,15.0,93.5,366.0,298.23
2016,4,15,7,0,387.0,64.0,1.8,16.0,140.0,486.14,397.43
2016,4,15,7,15,193.5,81.5,1.7,16.5,119.5,307.28,254.53
2016,4,15,7,30,0.0,99.0,1.6,17.0,99.0,87.74,68.22
2016,4,15,7,45,22.5,130.0,1.5,17.5,139.5,140.12,112.8
2016,4,15,8,0,45.0,161.0,1.4,18.0,180.0,212.28,171.59
2016,4,15,8,15,96.0,192.5,1.3,18.5,239.5,295.96,238.5
2016,4,15,8,30,147.0,224.0,1.2,19.0,299.0,402.3,319.56
2016,4,15,8,45,120.5,247.5,1.2,20.0,313.5,395.45,310.08
2016,4,15,9,0,94.0,271.0,1.2,21.0,328.0,363.39,282.88
2016,4,15,9,15,127.0,298.5,1.2,21.5,382.5,443.25,341.49
2016,4,15,9,30,160.0,326.0,1.2,22.0,437.0,496.84,378.82
2016,4,15,9,45,185.5,347.0,1.25,22.5,483.5,533.38,403.49
2016,4,15,10,0,211.0,368.0,1.3,23.0,530.0,567.58,426.23
2016,4,15,10,15,536.5,251.5,1.4,23.0,688.0,785.99,583.98
2016,4,15,10,30,862.0,135.0,1.5,23.0,846.0,933.47,681.67
2016,4,15,10,45,873.0,135.0,1.65,23.5,876.5,912.15,665.75
2016,4,15,11,0,884.0,135.0,1.8,24.0,907.0,887.01,649.2
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.0,854.04,626.88
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,817.75,602.28
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.0,774.81,571.4
2016,4,15,12,0,886.0,147.0,2.2,26.0,973.0,729.42,537.94
2016,4,15,12,15,887.0,147.5,2.25,26.0,977.5,681.96,503.04
2016,4,15,12,30,888.0,148.0,2.3,26.0,982.0,632.47,465.65
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.0,579.44,423.75
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,525.09,379.68
2016,4,15,13,15,883.5,145.0,2.4,27.0,960.5,468.35,333.23
2016,4,15,13,30,880.0,144.0,2.4,27.0,947.0,410.99,285.11
2016,4,15,13,45,536.5,293.5,2.45,27.0,780.0,339.8,236.16
2016,4,15,14,0,193.0,443.0,2.5,27.0,613.0,320.11,230.87
2016,4,15,14,15,214.5,424.5,2.55,27.0,607.5,292.45,209.29
2016,4,15,14,30,236.0,406.0,2.6,27.0,602.0,262.79,188.14
2016,4,15,14,45,535.5,269.0,2.65,27.0,686.5,160.26,113.83
2016,4,15,15,0,835.0,132.0,2.7,27.0,771.0,96.65,74.05
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.0,96.19,73.92
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,95.62,73.65
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,94.47,72.93
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,93.22,72.14
2016,4,15,16,15,742.0,114.0,2.75,26.5,533.0,83.62,64.56
2016,4,15,16,30,717.0,109.0,2.7,26.0,480.0,81.16,62.89
2016,4,15,16,45,682.5,103.5,2.65,25.5,424.0,78.05,60.66
2016,4,15,17,0,648.0,98.0,2.6,25.0,368.0,74.87,58.32
2016,4,15,17,15,601.0,90.0,2.35,24.0,311.5,69.63,54.28
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,64.27,50.0
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,57.0,43.79
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,49.67,37.27
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,35.71,24.79
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,24.3,13.67
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,12.59,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,15.5,2.6,17.0,18.5,36.99,0.0
2016,4,16,6,30,60.0,31.0,2.7,17.0,37.0,105.66,77.46
2016,4,16,6,45,128.0,58.0,2.85,17.5,80.5,224.71,182.36
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,323.99,266.99
2016,4,16,7,15,119.0,101.0,3.25,18.5,127.0,247.66,204.19
2016,4,16,7,30,42.0,117.0,3.5,19.0,130.0,167.44,135.74
2016,4,16,7,45,21.0,118.0,3.75,19.5,124.5,124.06,98.83
2016,4,16,8,0,0.0,119.0,4.0,20.0,119.0,99.84,77.42
2016,4,16,8,15,0.0,94.5,4.3,20.5,94.5,74.09,55.84
2016,4,16,8,30,0.0,70.0,4.6,21.0,70.0,53.75,38.82
2016,4,16,8,45,0.0,100.5,4.9,22.0,100.5,78.22,58.46
2016,4,16,9,0,0.0,131.0,5.2,23.0,131.0,104.26,78.99
2016,4,16,9,15,0.0,132.0,5.3,23.5,132.0,104.51,78.76
2016,4,16,9,30,0.0,133.0,5.4,24.0,133.0,104.94,78.71
2016,4,16,9,45,1.0,145.0,5.55,24.5,146.0,115.69,86.92
2016,4,16,10,0,2.0,157.0,5.7,25.0,159.0,126.33,94.96
2016,4,16,10,15,5.0,182.0,5.75,25.0,187.0,149.57,113.1
2016,4,16,10,30,8.0,207.0,5.8,25.0,215.0,172.42,130.81
2016,4,16,10,45,6.0,184.5,5.85,25.5,190.5,151.13,113.71
2016,4,16,11,0,4.0,162.0,5.9,26.0,166.0,130.59,97.31
2016,4,16,11,15,3.5,157.5,5.9,26.0,161.0,126.15,93.74
2016,4,16,11,30,3.0,153.0,5.9,26.0,156.0,121.8,90.24
2016,4,16,11,45,21.0,278.5,5.9,26.5,298.5,240.11,181.33
2016,4,16,12,0,39.0,404.0,5.9,27.0,441.0,347.15,261.25
2016,4,16,12,15,19.5,270.5,5.9,27.0,289.0,224.04,168.12
2016,4,16,12,30,0.0,137.0,5.9,27.0,137.0,106.01,77.34
2016,4,16,12,45,2.0,147.5,5.95,27.0,150.0,114.79,84.25
2016,4,16,13,0,4.0,158.0,6.0,27.0,163.0,123.21,90.77
2016,4,16,13,15,18.0,268.0,6.0,27.0,285.5,208.77,156.34
2016,4,16,13,30,32.0,378.0,6.0,27.0,408.0,276.11,206.87
2016,4,16,13,45,33.5,373.0,6.0,27.0,404.0,265.61,198.66
2016,4,16,14,0,35.0,368.0,6.0,27.0,400.0,254.97,190.51
2016,4,16,14,15,21.5,288.5,5.95,26.5,308.5,211.71,158.62
2016,4,16,14,30,8.0,209.0,5.9,26.0,217.0,154.89,115.97
2016,4,16,14,45,14.5,246.0,5.85,26.0,258.5,177.28,133.72
2016,4,16,15,0,21.0,283.0,5.8,26.0,300.0,198.81,157.69
2016,4,16,15,15,17.5,259.0,5.7,25.5,272.5,183.45,145.85
2016,4,16,15,30,14.0,235.0,5.6,25.0,245.0,167.82,133.75
2016,4,16,15,45,11.0,215.5,5.55,25.0,223.5,154.76,123.42
2016,4,16,16,0,8.0,196.0,5.5,25.0,202.0,141.53,112.9
2016,4,16,16,15,4.0,176.0,5.35,24.5,179.0,127.82,102.1
2016,4,16,16,30,0.0,156.0,5.2,24.0,156.0,113.96,91.06
2016,4,16,16,45,0.0,124.0,5.1,24.0,124.0,92.15,73.0
2016,4,16,17,0,0.0,92.0,5.0,24.0,92.0,69.74,54.21
2016,4,16,17,15,0.0,77.5,4.8,23.5,77.5,59.08,45.37
2016,4,16,17,30,0.0,63.0,4.6,23.0,63.0,48.3,36.25
2016,4,16,17,45,0.0,49.0,4.45,23.0,49.0,37.49,26.87
2016,4,16,18,0,0.0,35.0,4.3,23.0,35.0,26.71,17.4
2016,4,16,18,15,0.0,23.0,4.3,22.5,23.0,17.51,9.25
2016,4,16,18,30,0.0,11.0,4.3,22.0,11.0,8.34,1.0
2016,4,16,18,45,0.0,5.5,4.3,21.5,5.5,4.16,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.0,20.0,6.0,4.54,0.0
2016,4,17,6,30,0.0,12.0,3.1,20.0,12.0,9.11,1.37
2016,4,17,6,45,0.0,30.5,3.25,20.5,30.5,23.28,13.47
2016,4,17,7,0,0.0,49.0,3.4,21.0,49.0,38.63,26.5
2016,4,17,7,15,0.0,72.0,3.55,21.0,72.0,60.74,45.12
2016,4,17,7,30,0.0,95.0,3.7,21.0,95.0,82.15,62.92
2016,4,17,7,45,20.5,129.0,3.85,21.5,137.5,135.99,107.86
2016,4,17,8,0,41.0,163.0,4.0,22.0,180.0,209.72,167.67
2016,4,17,8,15,24.5,168.0,4.15,22.0,179.0,172.23,136.16
2016,4,17,8,30,8.0,173.0,4.3,22.0,178.0,156.14,122.0
2016,4,17,8,45,14.5,199.0,4.45,22.5,208.0,185.32,144.91
2016,4,17,9,0,21.0,225.0,4.6,23.0,238.0,214.03,167.03
2016,4,17,9,15,14.0,213.5,4.6,23.5,222.5,192.3,148.78
2016,4,17,9,30,7.0,202.0,4.6,24.0,207.0,172.36,132.15
2016,4,17,9,45,13.0,238.0,4.7,24.5,247.5,208.9,160.28
2016,4,17,10,0,19.0,274.0,4.8,25.0,288.0,244.73,187.39
2016,4,17,10,15,18.0,288.0,4.85,25.0,302.5,253.39,193.51
2016,4,17,10,30,17.0,302.0,4.9,25.0,317.0,261.87,199.56
2016,4,17,10,45,15.0,287.0,4.95,25.5,300.5,244.53,185.59
2016,4,17,11,0,13.0,272.0,5.0,26.0,284.0,228.06,172.4
2016,4,17,11,15,14.0,278.0,5.0,26.0,291.0,231.82,175.1
2016,4,17,11,30,15.0,284.0,5.0,26.0,298.0,235.37,177.62
2016,4,17,11,45,96.5,383.5,5.0,26.0,474.0,390.06,295.17
2016,4,17,12,0,178.0,483.0,5.0,26.0,650.0,509.74,382.73
2016,4,17,12,15,180.5,482.5,4.95,26.0,653.0,490.49,367.48
2016,4,17,12,30,183.0,482.0,4.9,26.0,656.0,470.56,352.05
2016,4,17,12,45,156.5,480.5,4.85,26.0,629.0,434.01,324.27
2016,4,17,13,0,130.0,479.0,4.8,26.0,602.0,400.21,298.63
2016,4,17,13,15,74.5,398.0,4.8,25.5,468.5,314.61,235.69
2016,4,17,13,30,19.0,317.0,4.8,25.0,335.0,240.63,181.2
2016,4,17,13,45,9.5,214.5,4.8,25.0,223.5,163.64,122.57
2016,4,17,14,0,0.0,112.0,4.8,25.0,112.0,86.06,62.57
2016,4,17,14,15,1.0,131.5,4.7,24.5,132.5,100.43,74.11
2016,4,17,14,30,2.0,151.0,4.6,24.0,153.0,114.2,85.18
2016,4,17,14,45,1.0,101.0,4.6,24.0,102.0,77.8,56.59
2016,4,17,15,0,0.0,51.0,4.6,24.0,51.0,39.32,27.39
2016,4,17,15,15,0.0,77.0,4.5,23.5,77.0,59.42,44.41
2016,4,17,15,30,0.0,103.0,4.4,23.0,103.0,79.13,61.16
2016,4,17,15,45,0.0,115.5,4.35,23.0,115.5,87.97,68.75
2016,4,17,16,0,0.0,128.0,4.3,23.0,128.0,96.49,76.11
2016,4,17,16,15,0.0,69.0,4.2,22.5,69.0,53.02,39.7
2016,4,17,16,30,0.0,10.0,4.1,22.0,10.0,7.63,0.93
2016,4,17,16,45,0.0,17.5,4.0,22.0,17.5,13.35,5.92
2016,4,17,17,0,0.0,25.0,3.9,22.0,25.0,19.07,10.93
2016,4,17,17,15,0.0,21.0,3.75,21.5,21.0,15.99,8.32
2016,4,17,17,30,0.0,17.0,3.6,21.0,17.0,12.93,5.69
2016,4,17,17,45,0.0,13.0,3.45,21.0,13.0,9.87,3.0
2016,4,17,18,0,0.0,9.0,3.3,21.0,9.0,6.82,0.29
2016,4,17,18,15,0.0,5.5,3.25,21.0,5.5,4.16,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.51,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.75,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.1,19.0,3.5,2.64,0.0
2016,4,18,6,30,0.0,7.0,1.4,19.0,7.0,5.3,0.0
2016,4,18,6,45,0.0,14.0,1.7,19.5,14.0,10.62,3.14
2016,4,18,7,0,0.0,21.0,2.0,20.0,21.0,15.97,7.73
2016,4,18,7,15,0.0,29.5,2.25,20.0,29.5,22.47,13.29
2016,4,18,7,30,0.0,38.0,2.5,20.0,38.0,29.0,18.79
2016,4,18,7,45,0.0,22.5,2.8,20.5,22.5,17.14,8.75
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,5.33,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,10.67,3.24
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,16.04,7.67
2016,4,18,8,45,1.5,99.0,3.55,21.5,100.0,78.42,58.8
2016,4,18,9,0,3.0,177.0,3.7,22.0,179.0,149.01,115.22
2016,4,18,9,15,6.5,198.0,3.7,22.0,203.0,170.06,131.61
2016,4,18,9,30,10.0,219.0,3.7,22.0,227.0,190.77,147.66
2016,4,18,9,45,35.0,282.5,3.7,22.5,310.0,293.36,227.39
2016,4,18,10,0,60.0,346.0,3.7,23.0,393.0,376.03,289.48
2016,4,18,10,15,31.5,253.5,3.5,23.0,278.0,251.78,193.52
2016,4,18,10,30,3.0,161.0,3.3,23.0,163.0,129.72,97.67
2016,4,18,10,45,4.0,165.5,3.1,23.5,169.0,133.86,100.74
2016,4,18,11,0,5.0,170.0,2.9,24.0,175.0,137.88,103.54
2016,4,18,11,15,30.0,289.5,2.9,24.0,317.5,265.3,201.85
2016,4,18,11,30,55.0,409.0,2.9,24.0,460.0,380.15,287.22
2016,4,18,11,45,53.0,418.5,2.95,24.0,468.0,377.35,284.33
2016,4,18,12,0,51.0,428.0,3.0,24.0,476.0,374.05,281.57
2016,4,18,12,15,48.5,426.0,3.05,23.5,472.0,361.21,272.36
2016,4,18,12,30,46.0,424.0,3.1,23.0,468.0,348.61,263.33
2016,4,18,12,45,79.0,449.5,3.2,23.0,524.0,374.25,282.25
2016,4,18,13,0,112.0,475.0,3.3,23.0,580.0,394.4,296.43
2016,4,18,13,15,68.0,412.0,3.3,23.0,476.0,320.94,241.7
2016,4,18,13,30,24.0,349.0,3.3,23.0,372.0,264.28,199.8
2016,4,18,13,45,38.5,374.0,3.35,23.0,409.0,267.73,202.04
2016,4,18,14,0,53.0,399.0,3.4,23.0,446.0,276.74,208.2
2016,4,18,14,15,30.5,303.5,3.3,23.0,330.5,209.97,158.22
2016,4,18,14,30,8.0,208.0,3.2,23.0,215.0,154.27,116.47
2016,4,18,14,45,13.5,242.0,3.15,23.0,253.0,174.82,132.89
2016,4,18,15,0,19.0,276.0,3.1,23.0,291.0,194.67,155.51
2016,4,18,15,15,14.5,247.5,2.95,22.5,259.0,176.45,141.25
2016,4,18,15,30,10.0,219.0,2.8,22.0,227.0,157.85,126.63
2016,4,18,15,45,91.5,250.0,2.65,22.0,307.0,167.36,134.82
2016,4,18,16,0,173.0,281.0,2.5,22.0,387.0,175.64,142.01
2016,4,18,16,15,86.5,194.0,2.3,22.0,247.0,129.07,103.78
2016,4,18,16,30,0.0,107.0,2.1,22.0,107.0,81.16,63.85
2016,4,18,16,45,0.0,121.5,1.9,22.0,122.0,90.53,72.11
2016,4,18,17,0,0.0,136.0,1.7,22.0,137.0,99.01,79.57
2016,4,18,17,15,0.0,115.0,1.55,21.5,115.5,84.34,67.42
2016,4,18,17,30,0.0,94.0,1.4,21.0,94.0,69.53,54.94
2016,4,18,17,45,0.0,73.5,1.3,21.0,73.5,54.89,42.25
2016,4,18,18,0,0.0,53.0,1.2,21.0,53.0,40.1,29.22
2016,4,18,18,15,0.0,36.0,1.15,20.5,36.0,27.53,18.01
2016,4,18,18,30,0.0,19.0,1.1,20.0,19.0,14.47,6.16
2016,4,18,18,45,0.0,9.5,1.1,20.0,9.5,7.22,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,13.5,1.95,18.0,13.5,10.29,0.0
2016,4,19,6,30,0.0,27.0,2.1,18.0,27.0,21.1,11.08
2016,4,19,6,45,5.0,50.5,2.25,18.0,51.5,51.62,37.43
2016,4,19,7,0,10.0,74.0,2.4,18.0,76.0,79.78,61.78
2016,4,19,7,15,24.0,97.0,2.4,18.0,104.5,129.18,103.89
2016,4,19,7,30,38.0,120.0,2.4,18.0,133.0,165.7,134.61
2016,4,19,7,45,19.0,124.5,2.45,18.5,131.0,128.44,102.54
2016,4,19,8,0,0.0,129.0,2.5,19.0,129.0,109.62,85.65
2016,4,19,8,15,5.0,153.5,2.55,19.5,156.5,136.4,107.29
2016,4,19,8,30,10.0,178.0,2.6,20.0,184.0,162.84,128.19
2016,4,19,8,45,8.0,184.5,2.65,20.5,189.5,163.74,128.05
2016,4,19,9,0,6.0,191.0,2.7,21.0,195.0,165.17,128.4
2016,4,19,9,15,40.0,253.0,2.7,21.5,281.0,278.88,218.12
2016,4,19,9,30,74.0,315.0,2.7,22.0,367.0,373.56,289.86
2016,4,19,9,45,83.0,340.0,2.7,22.5,402.0,400.62,308.55
2016,4,19,10,0,92.0,365.0,2.7,23.0,437.0,426.27,326.23
2016,4,19,10,15,72.5,369.0,2.65,23.0,427.5,402.39,306.97
2016,4,19,10,30,53.0,373.0,2.6,23.0,418.0,379.65,288.86
2016,4,19,10,45,36.0,342.0,2.6,23.5,373.0,327.9,249.02
2016,4,19,11,0,19.0,311.0,2.6,24.0,328.0,265.56,201.15
2016,4,19,11,15,14.0,259.0,2.55,24.0,271.5,216.31,163.65
2016,4,19,11,30,9.0,207.0,2.5,24.0,215.0,169.21,127.4
2016,4,19,11,45,20.5,298.5,2.45,24.5,317.5,255.82,193.18
2016,4,19,12,0,32.0,390.0,2.4,25.0,420.0,331.04,248.32
2016,4,19,12,15,32.0,391.0,2.35,25.0,421.5,324.08,242.63
2016,4,19,12,30,32.0,392.0,2.3,25.0,423.0,316.97,237.15
2016,4,19,12,45,221.0,402.0,2.3,25.0,611.0,411.89,306.9
2016,4,19,13,0,410.0,412.0,2.3,25.0,799.0,479.01,352.12
2016,4,19,13,15,565.0,325.5,2.25,25.0,849.5,454.99,329.74
2016,4,19,13,30,720.0,239.0,2.2,25.0,900.0,409.45,289.25
2016,4,19,13,45,528.5,327.0,2.2,25.0,806.5,357.13,250.71
2016,4,19,14,0,337.0,415.0,2.2,25.0,713.0,327.17,232.09
2016,4,19,14,15,303.5,408.5,2.15,25.0,670.5,286.63,202.45
2016,4,19,14,30,270.0,402.0,2.1,25.0,628.0,250.48,178.54
2016,4,19,14,45,151.5,357.5,2.1,25.0,483.0,214.25,159.54
2016,4,19,15,0,33.0,313.0,2.1,25.0,338.0,199.66,157.81
2016,4,19,15,15,16.5,234.0,2.05,24.5,247.0,168.21,133.19
2016,4,19,15,30,0.0,155.0,2.0,24.0,156.0,115.7,90.95
2016,4,19,15,45,10.5,191.0,1.95,24.0,198.0,139.37,110.78
2016,4,19,16,0,21.0,227.0,1.9,24.0,240.0,161.01,128.8
2016,4,19,16,15,10.5,183.0,1.75,23.5,189.5,132.51,105.92
2016,4,19,16,30,0.0,139.0,1.6,23.0,139.0,102.96,81.87
2016,4,19,16,45,229.0,144.0,1.5,23.0,241.0,98.08,78.11
2016,4,19,17,0,458.0,149.0,1.4,23.0,343.0,102.53,82.16
2016,4,19,17,15,410.5,135.0,1.25,22.5,290.0,94.01,75.34
2016,4,19,17,30,363.0,121.0,1.1,22.0,237.0,85.23,68.14
2016,4,19,17,45,305.0,102.5,1.0,22.0,186.5,73.53,58.08
2016,4,19,18,0,247.0,84.0,0.9,22.0,136.0,60.57,46.66
2016,4,19,18,15,173.0,60.5,0.9,21.5,91.5,44.14,32.08
2016,4,19,18,30,99.0,37.0,0.9,21.0,47.0,27.45,16.75
2016,4,19,18,45,49.5,18.5,0.9,21.0,23.5,13.98,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,8.5,0.6,18.5,8.5,6.45,0.0
2016,4,20,6,30,0.0,17.0,0.6,19.0,17.0,12.93,4.67
2016,4,20,6,45,0.0,31.0,0.65,19.5,31.0,23.66,14.0
2016,4,20,7,0,0.0,45.0,0.7,20.0,45.0,34.42,23.23
2016,4,20,7,15,0.0,62.0,0.8,20.0,62.0,48.82,35.41
2016,4,20,7,30,0.0,79.0,0.9,20.0,79.0,63.75,47.85
2016,4,20,7,45,0.0,78.5,1.05,20.5,78.5,61.23,45.54
2016,4,20,8,0,0.0,78.0,1.2,21.0,78.0,59.91,44.19
2016,4,20,8,15,0.0,46.5,1.3,21.0,46.5,35.6,23.96
2016,4,20,8,30,0.0,15.0,1.4,21.0,15.0,11.45,3.87
2016,4,20,8,45,0.0,45.5,1.5,21.5,45.5,34.89,23.14
2016,4,20,9,0,0.0,76.0,1.6,22.0,76.0,58.49,42.2
2016,4,20,9,15,130.0,199.5,1.65,22.0,291.0,334.4,263.66
2016,4,20,9,30,260.0,323.0,1.7,22.0,506.0,615.76,469.55
2016,4,20,9,45,272.5,342.5,1.75,22.5,545.0,635.97,479.57
2016,4,20,10,0,285.0,362.0,1.8,23.0,584.0,653.7,489.96
2016,4,20,10,15,332.0,366.5,1.8,23.0,636.0,686.28,512.26
2016,4,20,10,30,379.0,371.0,1.8,23.0,688.0,715.05,531.51
2016,4,20,10,45,577.5,281.0,1.8,23.5,783.0,803.37,593.57
2016,4,20,11,0,776.0,191.0,1.8,24.0,878.0,858.47,631.16
2016,4,20,11,15,782.0,192.0,1.8,24.0,898.5,827.86,608.9
2016,4,20,11,30,788.0,193.0,1.8,24.0,919.0,793.98,584.93
2016,4,20,11,45,821.5,173.0,1.8,24.5,939.5,760.35,560.25
2016,4,20,12,0,855.0,153.0,1.8,25.0,960.0,712.89,525.82
2016,4,20,12,15,856.0,153.5,1.75,25.0,964.0,666.84,491.5
2016,4,20,12,30,857.0,154.0,1.7,25.0,968.0,618.89,454.95
2016,4,20,12,45,852.5,156.0,1.7,25.0,962.5,567.3,415.07
2016,4,20,13,0,848.0,158.0,1.7,25.0,957.0,517.74,375.36
2016,4,20,13,15,844.5,157.0,1.65,24.5,944.0,461.39,330.1
2016,4,20,13,30,841.0,156.0,1.6,24.0,931.0,404.58,283.18
2016,4,20,13,45,830.5,158.5,1.6,24.0,908.5,347.54,235.0
2016,4,20,14,0,820.0,161.0,1.6,24.0,886.0,291.16,187.67
2016,4,20,14,15,811.5,158.5,1.6,24.0,857.0,233.12,141.55
2016,4,20,14,30,803.0,156.0,1.6,24.0,828.0,176.08,102.73
2016,4,20,14,45,797.5,150.0,1.6,24.0,793.0,118.43,77.4
2016,4,20,15,0,792.0,144.0,1.6,24.0,758.0,101.57,78.94
2016,4,20,15,15,777.0,141.0,1.55,24.0,715.0,101.47,79.06
2016,4,20,15,30,762.0,138.0,1.5,24.0,672.0,101.27,79.1
2016,4,20,15,45,741.0,134.5,1.45,24.0,624.0,92.42,71.99
2016,4,20,16,0,720.0,131.0,1.4,24.0,576.0,91.59,71.55
2016,4,20,16,15,694.5,126.0,1.35,23.5,524.0,89.65,70.31
2016,4,20,16,30,669.0,121.0,1.3,23.0,472.0,87.58,68.98
2016,4,20,16,45,637.5,113.5,1.3,23.0,418.0,83.61,65.9
2016,4,20,17,0,606.0,106.0,1.3,23.0,364.0,79.44,62.62
2016,4,20,17,15,559.5,97.5,1.2,22.5,309.0,74.15,58.43
2016,4,20,17,30,513.0,89.0,1.1,22.0,254.0,68.72,54.01
2016,4,20,17,45,447.0,78.0,1.0,22.0,201.0,58.43,45.13
2016,4,20,18,0,381.0,67.0,0.9,22.0,148.0,50.28,37.88
2016,4,20,18,15,286.5,51.5,0.9,21.5,102.0,38.73,27.52
2016,4,20,18,30,192.0,36.0,0.9,21.0,56.0,27.13,16.59
2016,4,20,18,45,96.0,18.0,0.9,20.5,28.0,13.66,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,21,6,15,23.0,19.0,0.75,19.0,21.5,49.99,8.75
2016,4,21,6,30,46.0,38.0,1.0,19.0,43.0,102.7,77.73
2016,4,21,6,45,82.5,61.5,1.25,19.5,77.0,166.29,133.45
2016,4,21,7,0,119.0,85.0,1.5,20.0,111.0,228.47,186.29
2016,4,21,7,15,156.5,105.5,1.55,20.0,150.5,286.56,234.61
2016,4,21,7,30,194.0,126.0,1.6,20.0,190.0,367.27,298.69
2016,4,21,7,45,97.0,66.5,1.65,20.5,98.5,184.02,149.86
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,22.16,12.82
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,39.09,26.75
2016,4,21,8,45,0.0,47.5,1.55,21.5,47.5,36.43,24.38
2016,4,21,9,0,0.0,44.0,1.5,22.0,44.0,33.77,22.06
2016,4,21,9,15,0.0,57.5,1.45,22.5,57.5,44.23,30.42
2016,4,21,9,30,0.0,71.0,1.4,23.0,71.0,54.73,38.7
2016,4,21,9,45,0.0,73.5,1.35,23.5,73.5,56.72,40.1
2016,4,21,10,0,0.0,76.0,1.3,24.0,76.0,58.72,41.51
2016,4,21,10,15,3.5,135.5,1.2,24.0,139.0,109.63,81.75
2016,4,21,10,30,7.0,195.0,1.1,24.0,202.0,161.39,121.74
2016,4,21,10,45,32.5,301.5,1.05,24.5,331.0,287.58,216.94
2016,4,21,11,0,58.0,408.0,1.0,25.0,460.0,399.27,296.79
2016,4,21,11,15,255.5,399.0,1.0,25.0,634.0,570.14,419.75
2016,4,21,11,30,453.0,390.0,1.0,25.0,808.0,702.85,509.74
2016,4,21,11,45,656.0,270.5,1.0,25.0,885.5,723.89,524.92
2016,4,21,12,0,859.0,151.0,1.0,25.0,963.0,714.27,519.93
2016,4,21,12,15,860.5,151.5,1.05,25.0,967.5,668.43,486.98
2016,4,21,12,30,862.0,152.0,1.1,25.0,972.0,620.64,451.97
2016,4,21,12,45,862.5,150.5,1.15,25.5,968.0,569.38,412.52
2016,4,21,13,0,863.0,149.0,1.2,26.0,964.0,516.85,370.89
2016,4,21,13,15,860.0,148.5,1.25,25.5,951.5,462.29,327.81
2016,4,21,13,30,857.0,148.0,1.3,25.0,939.0,407.12,282.75
2016,4,21,13,45,850.0,148.0,1.4,25.0,917.5,350.55,235.35
2016,4,21,14,0,843.0,148.0,1.5,25.0,896.0,289.43,184.71
2016,4,21,14,15,835.0,146.0,1.55,25.0,866.5,230.62,138.09
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,172.69,98.69
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,115.88,74.39
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,100.1,77.42
2016,4,21,15,15,787.0,137.5,1.7,25.0,720.0,99.63,77.24
2016,4,21,15,30,772.0,134.0,1.7,25.0,677.0,99.03,76.95
2016,4,21,15,45,753.0,130.0,1.75,25.0,629.0,97.88,76.23
2016,4,21,16,0,734.0,126.0,1.8,25.0,581.0,88.91,69.04
2016,4,21,16,15,709.0,120.5,1.75,24.5,528.5,86.52,67.44
2016,4,21,16,30,684.0,115.0,1.7,24.0,476.0,83.98,65.7
2016,4,21,16,45,649.5,109.0,1.65,24.0,421.0,80.78,63.25
2016,4,21,17,0,615.0,103.0,1.6,24.0,366.0,77.47,60.69
2016,4,21,17,15,569.0,95.0,1.5,23.5,311.0,72.44,56.74
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,67.3,52.58
2016,4,21,17,45,455.5,76.5,1.3,22.5,202.5,59.88,46.29
2016,4,21,18,0,388.0,66.0,1.2,22.0,149.0,49.67,37.36
2016,4,21,18,15,294.0,51.0,1.15,21.5,102.5,38.44,27.29
2016,4,21,18,30,200.0,36.0,1.1,21.0,56.0,27.17,16.72
2016,4,21,18,45,100.0,18.0,1.1,21.0,28.0,13.67,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,154.0,17.5,2.3,14.5,34.5,192.55,74.6
2016,4,22,6,30,308.0,35.0,2.5,15.0,69.0,367.72,294.2
2016,4,22,6,45,408.0,46.5,2.7,15.5,120.0,480.34,392.97
2016,4,22,7,0,508.0,58.0,2.9,16.0,171.0,597.89,488.77
2016,4,22,7,15,571.5,66.0,2.8,16.5,227.5,679.24,550.86
2016,4,22,7,30,635.0,74.0,2.7,17.0,284.0,760.96,609.56
2016,4,22,7,45,677.5,80.5,2.6,18.0,342.0,819.4,647.03
2016,4,22,8,0,720.0,87.0,2.5,19.0,400.0,876.18,681.48
2016,4,22,8,15,750.5,91.5,2.5,20.0,456.5,909.35,698.99
2016,4,22,8,30,781.0,96.0,2.5,21.0,513.0,946.69,719.01
2016,4,22,8,45,803.5,100.5,2.55,22.0,567.0,972.46,731.23
2016,4,22,9,0,826.0,105.0,2.6,23.0,621.0,994.53,740.98
2016,4,22,9,15,842.5,108.0,2.6,23.0,670.0,1004.82,745.38
2016,4,22,9,30,859.0,111.0,2.6,23.0,719.0,1011.09,747.42
2016,4,22,9,45,871.5,114.0,2.65,23.5,762.5,995.69,734.53
2016,4,22,10,0,884.0,117.0,2.7,24.0,806.0,989.95,728.41
2016,4,22,10,15,893.0,119.0,2.75,24.0,843.0,975.78,718.26
2016,4,22,10,30,902.0,121.0,2.8,24.0,880.0,957.65,705.71
2016,4,22,10,45,908.5,122.5,2.85,24.5,909.5,932.9,687.57
2016,4,22,11,0,915.0,124.0,2.9,25.0,939.0,904.43,667.1
2016,4,22,11,15,920.0,125.0,2.95,25.0,960.5,870.66,644.43
2016,4,22,11,30,925.0,126.0,3.0,25.0,982.0,833.5,619.43
2016,4,22,11,45,928.0,126.5,3.05,25.5,995.0,791.28,588.58
2016,4,22,12,0,931.0,127.0,3.1,26.0,1008.0,746.24,554.47
2016,4,22,12,15,931.5,127.0,3.1,26.0,1012.0,696.7,517.31
2016,4,22,12,30,932.0,127.0,3.1,26.0,1016.0,645.13,477.73
2016,4,22,12,45,931.0,126.5,3.15,26.0,1011.0,590.68,435.08
2016,4,22,13,0,930.0,126.0,3.2,26.0,1006.0,534.88,390.07
2016,4,22,13,15,927.0,125.5,3.2,26.0,992.5,477.09,342.11
2016,4,22,13,30,924.0,125.0,3.2,26.0,979.0,418.53,292.34
2016,4,22,13,45,919.0,123.5,3.2,26.0,956.5,358.24,240.58
2016,4,22,14,0,914.0,122.0,3.2,26.0,934.0,297.84,189.13
2016,4,22,14,15,906.5,120.5,3.15,26.0,904.0,237.07,140.26
2016,4,22,14,30,899.0,119.0,3.1,26.0,874.0,176.9,99.11
2016,4,22,14,45,889.5,117.0,3.1,26.0,836.5,117.17,73.73
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,98.57,75.95
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,97.53,75.44
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,86.95,67.04
2016,4,22,15,45,837.0,106.5,2.85,25.0,661.5,85.46,66.01
2016,4,22,16,0,820.0,103.0,2.8,25.0,612.0,83.83,64.86
2016,4,22,16,15,797.0,99.0,2.6,24.5,558.5,81.59,63.35
2016,4,22,16,30,774.0,95.0,2.4,24.0,505.0,79.24,61.73
2016,4,22,16,45,744.0,90.0,2.2,24.0,448.5,75.91,59.16
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,66.92,51.75
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,62.68,48.52
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,58.38,45.13
2016,4,22,17,45,563.0,64.5,1.45,21.5,221.0,51.93,39.63
2016,4,22,18,0,499.0,56.0,1.3,21.0,165.0,45.42,33.87
2016,4,22,18,15,395.5,44.5,1.25,20.0,115.0,36.18,25.57
2016,4,22,18,30,292.0,33.0,1.2,19.0,65.0,26.94,16.78
2016,4,22,18,45,146.0,16.5,1.15,18.5,32.5,13.31,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
