Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,194.8,92.52
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,368.13,291.4
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,482.72,387.0
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,602.25,479.38
2016,4,23,7,15,574.5,67.0,1.0,18.5,231.0,683.71,537.53
2016,4,23,7,30,638.0,75.0,0.9,19.0,288.0,765.51,592.04
2016,4,23,7,45,680.5,81.5,0.8,19.5,346.0,824.0,627.14
2016,4,23,8,0,723.0,88.0,0.7,20.0,404.0,880.79,659.3
2016,4,23,8,15,753.5,93.0,0.8,20.5,461.0,914.47,678.83
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,952.4,701.08
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,975.99,712.46
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,995.89,721.59
2016,4,23,9,15,842.0,109.5,1.15,23.0,674.0,1006.22,726.64
2016,4,23,9,30,858.0,113.0,1.2,23.0,723.0,1012.52,729.45
2016,4,23,9,45,869.0,116.0,1.3,23.5,765.5,995.43,717.24
2016,4,23,10,0,880.0,119.0,1.4,24.0,808.0,988.21,711.63
2016,4,23,10,15,889.0,121.5,1.4,24.0,844.5,974.54,701.76
2016,4,23,10,30,898.0,124.0,1.4,24.0,881.0,956.91,689.62
2016,4,23,10,45,903.0,126.0,1.4,24.5,910.0,931.3,671.26
2016,4,23,11,0,908.0,128.0,1.4,25.0,939.0,902.05,650.78
2016,4,23,11,15,912.5,129.5,1.4,25.0,960.0,868.41,628.82
2016,4,23,11,30,917.0,131.0,1.4,25.0,981.0,831.43,604.66
2016,4,23,11,45,919.5,131.0,1.4,25.5,993.5,788.63,574.27
2016,4,23,12,0,922.0,131.0,1.4,26.0,1006.0,743.15,540.97
2016,4,23,12,15,922.5,131.5,1.4,26.0,1010.0,694.29,505.66
2016,4,23,12,30,923.0,132.0,1.4,26.0,1014.0,643.43,467.94
2016,4,23,12,45,920.0,132.5,1.4,26.0,1008.5,588.96,426.54
2016,4,23,13,0,917.0,133.0,1.4,26.0,1003.0,533.35,382.96
2016,4,23,13,15,914.0,132.5,1.45,26.0,989.0,476.21,337.06
2016,4,23,13,30,911.0,132.0,1.5,26.0,975.0,418.36,289.19
2016,4,23,13,45,904.0,132.5,1.55,26.0,952.5,359.31,239.59
2016,4,23,14,0,897.0,133.0,1.6,26.0,930.0,300.34,190.24
2016,4,23,14,15,889.5,131.0,1.7,26.0,900.5,240.26,142.62
2016,4,23,14,30,882.0,129.0,1.8,26.0,871.0,180.8,102.23
2016,4,23,14,45,872.5,127.0,1.9,26.0,834.0,122.05,77.13
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,102.97,79.45
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,92.45,71.2
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,91.76,70.98
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,90.53,70.18
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,89.18,69.28
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,86.85,67.72
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,84.39,66.04
2016,4,23,16,45,725.5,97.5,2.05,24.0,448.5,74.64,58.07
2016,4,23,17,0,694.0,92.0,2.0,24.0,392.0,71.27,55.44
2016,4,23,17,15,649.5,85.5,1.8,23.0,334.5,66.89,52.11
2016,4,23,17,30,605.0,79.0,1.6,22.0,277.0,62.44,48.62
2016,4,23,17,45,536.5,70.5,1.45,21.5,220.5,56.13,43.27
2016,4,23,18,0,468.0,62.0,1.3,21.0,164.0,49.82,37.68
2016,4,23,18,15,368.0,49.0,1.3,20.0,114.5,39.6,28.53
2016,4,23,18,30,268.0,36.0,1.3,19.0,65.0,27.51,17.32
2016,4,23,18,45,134.0,18.0,1.3,18.5,32.5,13.77,0.0
2016,4,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.0,22.5,1.05,16.0,30.5,105.66,55.07
2016,4,24,6,30,128.0,45.0,1.3,16.0,61.0,203.81,162.86
2016,4,24,6,45,193.5,68.0,1.6,16.5,105.5,294.31,241.8
2016,4,24,7,0,259.0,91.0,1.9,17.0,150.0,386.13,318.73
2016,4,24,7,15,317.0,108.5,1.95,17.5,201.5,463.55,380.82
2016,4,24,7,30,375.0,126.0,2.0,18.0,253.0,565.5,458.2
2016,4,24,7,45,418.0,140.5,2.15,18.5,305.5,628.05,503.62
2016,4,24,8,0,461.0,155.0,2.3,19.0,358.0,689.88,547.32
2016,4,24,8,15,259.0,189.5,2.4,19.0,306.5,500.57,399.81
2016,4,24,8,30,57.0,224.0,2.5,19.0,255.0,282.56,224.71
2016,4,24,8,45,28.5,167.0,2.7,19.5,182.5,182.74,144.43
2016,4,24,9,0,0.0,110.0,2.9,20.0,110.0,85.9,64.73
2016,4,24,9,15,0.0,119.0,3.05,20.0,119.0,93.28,70.59
2016,4,24,9,30,0.0,128.0,3.2,20.0,128.0,100.61,76.3
2016,4,24,9,45,11.5,210.5,3.35,20.5,220.0,182.25,141.41
2016,4,24,10,0,23.0,293.0,3.5,21.0,312.0,265.0,205.51
2016,4,24,10,15,12.5,222.0,3.55,21.0,232.5,190.26,146.57
2016,4,24,10,30,2.0,151.0,3.6,21.0,153.0,120.62,91.24
2016,4,24,10,45,4.5,169.0,3.65,21.5,173.5,137.13,104.13
2016,4,24,11,0,7.0,187.0,3.7,22.0,194.0,153.28,116.52
2016,4,24,11,15,8.5,190.5,3.65,22.0,198.5,156.58,118.97
2016,4,24,11,30,10.0,194.0,3.6,22.0,203.0,159.67,121.29
2016,4,24,11,45,37.5,322.5,3.6,22.5,358.0,287.43,219.62
2016,4,24,12,0,65.0,451.0,3.6,23.0,513.0,401.12,303.7
2016,4,24,12,15,50.0,427.5,3.55,23.0,475.5,362.82,274.38
2016,4,24,12,30,35.0,404.0,3.5,23.0,438.0,327.19,247.52
2016,4,24,12,45,30.5,386.5,3.45,23.0,416.0,304.09,230.1
2016,4,24,13,0,26.0,369.0,3.4,23.0,394.0,282.33,213.62
2016,4,24,13,15,17.5,286.0,3.35,23.0,303.0,221.54,167.54
2016,4,24,13,30,9.0,203.0,3.3,23.0,212.0,156.7,117.87
2016,4,24,13,45,23.0,290.0,3.3,23.0,311.5,211.24,159.63
2016,4,24,14,0,37.0,377.0,3.3,23.0,411.0,260.98,196.88
2016,4,24,14,15,23.5,299.0,3.25,23.0,320.5,206.4,155.71
2016,4,24,14,30,10.0,221.0,3.2,23.0,230.0,163.4,123.43
2016,4,24,14,45,12.0,237.0,3.2,23.0,247.0,171.88,130.5
2016,4,24,15,0,14.0,253.0,3.2,23.0,264.0,180.73,144.15
2016,4,24,15,15,184.5,278.0,3.2,23.0,409.5,174.91,139.72
2016,4,24,15,30,355.0,303.0,3.2,23.0,555.0,180.25,144.44
2016,4,24,15,45,311.0,289.0,3.2,23.0,499.0,173.84,139.58
2016,4,24,16,0,267.0,275.0,3.2,23.0,443.0,167.12,134.51
2016,4,24,16,15,421.5,215.5,3.15,23.0,453.0,135.4,108.68
2016,4,24,16,30,576.0,156.0,3.1,23.0,463.0,106.72,85.1
2016,4,24,16,45,545.5,145.5,3.1,23.0,410.5,100.89,80.54
2016,4,24,17,0,515.0,135.0,3.1,23.0,358.0,94.8,75.69
2016,4,24,17,15,468.5,123.5,2.9,22.5,304.5,87.57,69.92
2016,4,24,17,30,422.0,112.0,2.7,22.0,251.0,80.13,63.84
2016,4,24,17,45,366.0,96.5,2.5,22.0,200.0,69.75,54.91
2016,4,24,18,0,310.0,81.0,2.3,22.0,149.0,59.11,45.5
2016,4,24,18,15,227.5,61.5,2.15,21.5,103.5,45.26,33.17
2016,4,24,18,30,145.0,42.0,2.0,21.0,58.0,31.16,20.23
2016,4,24,18,45,72.5,21.0,1.95,20.5,29.0,15.9,0.34
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,103.5,22.0,2.15,20.0,34.5,157.12,91.18
2016,4,25,6,30,207.0,44.0,2.3,20.0,69.0,290.06,230.38
2016,4,25,6,45,298.0,60.0,2.45,20.5,117.5,394.94,320.28
2016,4,25,7,0,389.0,76.0,2.6,21.0,166.0,504.89,408.81
2016,4,25,7,15,194.5,78.0,2.7,21.5,123.0,298.9,245.06
2016,4,25,7,30,0.0,80.0,2.8,22.0,80.0,64.0,47.44
2016,4,25,7,45,8.0,119.0,2.95,23.0,122.5,109.57,84.96
2016,4,25,8,0,16.0,158.0,3.1,24.0,165.0,155.51,121.58
2016,4,25,8,15,97.0,198.5,3.2,24.5,250.0,299.51,237.39
2016,4,25,8,30,178.0,239.0,3.3,25.0,335.0,448.35,351.28
2016,4,25,8,45,148.5,264.5,3.4,25.5,350.0,440.46,341.66
2016,4,25,9,0,119.0,290.0,3.5,26.0,365.0,431.21,331.84
2016,4,25,9,15,78.0,291.5,3.55,26.0,342.5,357.92,274.92
2016,4,25,9,30,37.0,293.0,3.6,26.0,320.0,310.84,237.37
2016,4,25,9,45,128.0,337.0,3.65,26.5,437.0,463.12,352.44
2016,4,25,10,0,219.0,381.0,3.7,27.0,554.0,586.05,441.21
2016,4,25,10,15,258.5,392.0,3.7,27.0,605.0,641.23,479.26
2016,4,25,10,30,298.0,403.0,3.7,27.0,656.0,670.72,499.41
2016,4,25,10,45,293.5,419.5,3.7,27.5,675.5,662.2,491.01
2016,4,25,11,0,289.0,436.0,3.7,28.0,695.0,651.76,481.58
2016,4,25,11,15,551.0,306.0,3.7,28.0,814.5,743.37,550.28
2016,4,25,11,30,813.0,176.0,3.7,28.0,934.0,799.46,592.03
2016,4,25,11,45,590.0,307.5,3.7,28.5,861.5,703.27,518.28
2016,4,25,12,0,367.0,439.0,3.7,29.0,789.0,609.14,446.97
2016,4,25,12,15,376.5,436.0,3.65,29.0,796.0,582.0,427.05
2016,4,25,12,30,386.0,433.0,3.6,29.0,803.0,553.24,405.27
2016,4,25,12,45,227.0,444.0,3.6,29.0,661.5,446.66,327.68
2016,4,25,13,0,68.0,455.0,3.6,29.0,520.0,360.17,264.95
2016,4,25,13,15,456.5,303.5,3.55,29.0,728.5,396.48,286.88
2016,4,25,13,30,845.0,152.0,3.5,29.0,937.0,406.51,282.6
2016,4,25,13,45,570.0,292.5,3.5,29.5,816.5,345.7,238.42
2016,4,25,14,0,295.0,433.0,3.5,30.0,696.0,327.34,230.42
2016,4,25,14,15,553.0,291.5,3.45,30.0,765.5,261.3,170.45
2016,4,25,14,30,811.0,150.0,3.4,30.0,835.0,176.98,100.34
2016,4,25,14,45,473.0,265.5,3.35,30.0,661.0,159.93,110.26
2016,4,25,15,0,135.0,381.0,3.3,30.0,487.0,219.03,170.34
2016,4,25,15,15,441.5,263.0,3.25,29.5,581.0,149.92,116.16
2016,4,25,15,30,748.0,145.0,3.2,29.0,675.0,96.22,73.41
2016,4,25,15,45,725.0,142.0,3.2,29.0,627.0,95.92,73.43
2016,4,25,16,0,702.0,139.0,3.2,29.0,579.0,95.57,73.38
2016,4,25,16,15,676.5,133.5,3.1,28.5,527.5,93.56,72.13
2016,4,25,16,30,651.0,128.0,3.0,28.0,476.0,91.4,70.76
2016,4,25,16,45,615.5,121.5,2.9,28.0,422.0,88.24,68.41
2016,4,25,17,0,580.0,115.0,2.8,28.0,368.0,84.97,65.94
2016,4,25,17,15,534.0,106.0,2.75,27.5,313.5,79.61,61.82
2016,4,25,17,30,488.0,97.0,2.7,27.0,259.0,71.35,55.12
2016,4,25,17,45,422.0,85.5,2.7,26.5,206.0,63.12,48.28
2016,4,25,18,0,356.0,74.0,2.7,26.0,153.0,54.81,41.11
2016,4,25,18,15,267.5,57.5,2.95,25.5,107.0,42.78,30.52
2016,4,25,18,30,179.0,41.0,3.2,25.0,61.0,30.64,19.47
2016,4,25,18,45,89.5,20.5,3.45,24.5,30.5,15.49,1.08
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,84.0,24.0,3.35,21.0,34.5,126.48,77.5
2016,4,26,6,30,168.0,48.0,3.4,21.0,69.0,242.87,193.29
2016,4,26,6,45,242.0,68.0,3.5,21.5,115.5,336.35,273.84
2016,4,26,7,0,316.0,88.0,3.6,22.0,162.0,453.82,369.3
2016,4,26,7,15,164.0,104.0,3.75,22.0,143.0,309.03,252.13
2016,4,26,7,30,12.0,120.0,3.9,22.0,124.0,120.0,94.03
2016,4,26,7,45,12.5,138.0,4.05,22.5,143.0,134.99,106.02
2016,4,26,8,0,13.0,156.0,4.2,23.0,162.0,149.96,117.52
2016,4,26,8,15,31.5,189.5,4.3,23.5,206.5,221.15,174.35
2016,4,26,8,30,50.0,223.0,4.4,24.0,251.0,273.31,214.84
2016,4,26,8,45,350.5,197.5,4.5,24.5,418.5,618.55,484.67
2016,4,26,9,0,651.0,172.0,4.6,25.0,586.0,900.93,687.14
2016,4,26,9,15,671.0,177.5,4.65,25.0,632.5,917.65,695.23
2016,4,26,9,30,691.0,183.0,4.7,25.0,679.0,930.61,702.6
2016,4,26,9,45,708.5,186.0,4.8,25.5,721.0,934.56,702.9
2016,4,26,10,0,726.0,189.0,4.9,26.0,763.0,934.57,700.72
2016,4,26,10,15,737.5,192.5,4.95,26.0,798.0,925.36,693.49
2016,4,26,10,30,749.0,196.0,5.0,26.0,833.0,912.29,683.82
2016,4,26,10,45,540.5,310.5,5.05,26.5,778.0,797.33,597.33
2016,4,26,11,0,332.0,425.0,5.1,27.0,723.0,678.43,506.98
2016,4,26,11,15,552.0,315.5,5.1,27.0,825.0,752.28,563.65
2016,4,26,11,30,772.0,206.0,5.1,27.0,927.0,791.94,594.24
2016,4,26,11,45,490.5,348.0,5.2,27.5,808.5,664.5,496.55
2016,4,26,12,0,209.0,490.0,5.3,28.0,690.0,535.23,397.83
2016,4,26,12,15,309.5,457.0,5.3,28.0,754.0,554.51,412.47
2016,4,26,12,30,410.0,424.0,5.3,28.0,818.0,560.96,416.34
2016,4,26,12,45,314.0,456.5,5.35,28.5,757.0,497.15,367.37
2016,4,26,13,0,218.0,489.0,5.4,29.0,696.0,448.0,329.76
2016,4,26,13,15,259.5,472.0,5.35,29.0,716.0,422.41,309.28
2016,4,26,13,30,301.0,455.0,5.3,29.0,736.0,399.97,290.09
2016,4,26,13,45,289.0,447.0,5.3,29.0,711.0,362.16,260.39
2016,4,26,14,0,277.0,439.0,5.3,29.0,686.0,326.21,232.4
2016,4,26,14,15,142.0,313.5,5.3,29.0,440.0,225.11,161.7
2016,4,26,14,30,7.0,188.0,5.3,29.0,194.0,140.73,103.55
2016,4,26,14,45,305.5,219.0,5.3,29.0,458.5,128.2,89.17
2016,4,26,15,0,604.0,250.0,5.3,29.0,723.0,142.92,110.9
2016,4,26,15,15,351.0,290.0,5.2,28.5,561.5,171.99,134.75
2016,4,26,15,30,98.0,330.0,5.1,28.0,400.0,208.39,164.53
2016,4,26,15,45,49.0,243.5,5.0,28.0,278.5,162.95,128.31
2016,4,26,16,0,0.0,157.0,4.9,28.0,157.0,116.35,90.75
2016,4,26,16,15,2.0,162.5,4.7,27.5,163.5,119.4,93.78
2016,4,26,16,30,4.0,168.0,4.5,27.0,170.0,122.08,96.51
2016,4,26,16,45,50.5,175.0,4.35,26.5,197.5,121.25,96.38
2016,4,26,17,0,97.0,182.0,4.2,26.0,225.0,124.2,99.38
2016,4,26,17,15,71.5,161.0,4.1,25.5,190.0,110.3,88.23
2016,4,26,17,30,46.0,140.0,4.0,25.0,155.0,96.22,76.72
2016,4,26,17,45,80.0,120.5,3.95,25.0,141.0,83.51,65.94
2016,4,26,18,0,114.0,101.0,3.9,25.0,127.0,69.93,54.15
2016,4,26,18,15,74.5,69.0,3.85,24.5,84.5,49.25,36.14
2016,4,26,18,30,35.0,37.0,3.8,24.0,42.0,27.82,17.31
2016,4,26,18,45,17.5,18.5,3.8,23.5,21.0,14.31,1.39
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,12.75,0.0
2016,4,27,6,15,95.5,27.5,0.7,20.0,39.0,145.58,94.48
2016,4,27,6,30,181.0,49.0,0.8,20.0,72.0,255.2,202.43
2016,4,27,6,45,275.5,66.0,0.9,20.5,121.5,383.26,307.6
2016,4,27,7,0,370.0,83.0,1.0,21.0,171.0,497.02,396.92
2016,4,27,7,15,435.0,96.0,1.0,21.0,226.0,580.53,459.12
2016,4,27,7,30,500.0,109.0,1.0,21.0,281.0,665.41,519.39
2016,4,27,7,45,559.5,115.0,1.05,21.5,340.0,745.39,572.96
2016,4,27,8,0,619.0,121.0,1.1,22.0,399.0,817.88,619.32
2016,4,27,8,15,653.5,128.0,1.05,22.5,455.0,863.98,645.15
2016,4,27,8,30,688.0,135.0,1.0,23.0,511.0,907.23,668.57
2016,4,27,8,45,726.5,135.0,1.0,24.0,567.0,943.18,686.25
2016,4,27,9,0,765.0,135.0,1.0,25.0,623.0,975.51,701.35
2016,4,27,9,15,784.0,139.0,1.05,25.5,672.0,980.57,701.62
2016,4,27,9,30,803.0,143.0,1.1,26.0,721.0,990.57,705.49
2016,4,27,9,45,827.5,141.0,1.2,26.5,767.5,995.58,707.2
2016,4,27,10,0,852.0,139.0,1.3,27.0,814.0,996.19,706.34
2016,4,27,10,15,862.5,141.5,1.4,27.0,851.0,983.68,698.86
2016,4,27,10,30,873.0,144.0,1.5,27.0,888.0,967.09,689.0
2016,4,27,10,45,884.5,143.5,1.6,27.5,918.5,930.62,665.26
2016,4,27,11,0,896.0,143.0,1.7,28.0,949.0,904.83,648.38
2016,4,27,11,15,901.5,144.0,1.75,28.0,971.0,871.55,627.22
2016,4,27,11,30,907.0,145.0,1.8,28.0,993.0,834.92,603.81
2016,4,27,11,45,918.5,140.5,1.9,28.5,1008.5,795.41,576.25
2016,4,27,12,0,930.0,136.0,2.0,29.0,1024.0,752.69,545.58
2016,4,27,12,15,931.0,136.0,2.05,29.0,1028.5,703.39,510.21
2016,4,27,12,30,932.0,136.0,2.1,29.0,1033.0,652.09,472.41
2016,4,27,12,45,933.0,135.0,2.15,29.5,1029.0,598.44,430.85
2016,4,27,13,0,934.0,134.0,2.2,30.0,1025.0,543.32,386.99
2016,4,27,13,15,931.5,133.0,2.2,30.0,1011.5,485.41,340.44
2016,4,27,13,30,929.0,132.0,2.2,30.0,998.0,426.75,292.04
2016,4,27,13,45,926.5,130.0,2.2,30.0,977.0,366.93,241.95
2016,4,27,14,0,924.0,128.0,2.2,30.0,956.0,306.73,191.75
2016,4,27,14,15,917.0,126.5,2.15,29.5,925.5,245.77,143.86
2016,4,27,14,30,910.0,125.0,2.1,29.0,895.0,185.34,102.85
2016,4,27,14,45,903.0,121.5,2.1,29.0,858.0,124.66,75.7
2016,4,27,15,0,896.0,118.0,2.1,29.0,821.0,100.45,76.41
2016,4,27,15,15,883.5,115.5,1.95,29.0,777.0,99.5,75.83
2016,4,27,15,30,871.0,113.0,1.8,29.0,733.0,89.01,67.51
2016,4,27,15,45,854.0,110.0,1.65,29.0,683.0,87.9,66.8
2016,4,27,16,0,837.0,107.0,1.5,29.0,633.0,86.66,66.0
2016,4,27,16,15,814.5,103.0,1.45,29.0,578.5,84.52,64.47
2016,4,27,16,30,792.0,99.0,1.4,29.0,524.0,82.26,62.85
2016,4,27,16,45,761.5,94.0,1.35,29.0,467.0,79.0,60.4
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,69.82,53.0
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,65.65,49.83
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,61.43,46.51
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,55.39,41.53
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,49.34,36.34
2016,4,27,18,15,412.5,49.5,0.8,26.5,126.0,40.19,28.28
2016,4,27,18,30,310.0,38.0,0.8,26.0,74.0,31.03,19.86
2016,4,27,18,45,155.0,19.0,0.8,25.5,37.0,14.59,2.17
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,31.21,0.0
2016,4,28,6,15,147.5,26.5,1.25,17.0,44.5,208.0,143.55
2016,4,28,6,30,264.0,45.0,1.5,18.0,80.0,339.7,272.66
2016,4,28,6,45,356.5,59.0,1.8,19.0,130.5,445.26,360.65
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,561.76,452.4
2016,4,28,7,15,509.5,83.0,2.3,20.5,236.0,642.32,513.26
2016,4,28,7,30,570.0,93.0,2.5,21.0,291.0,722.82,571.48
2016,4,28,7,45,613.5,100.0,2.7,21.5,347.5,782.18,612.26
2016,4,28,8,0,657.0,107.0,2.9,22.0,404.0,839.75,650.66
2016,4,28,8,15,687.5,113.0,3.1,22.5,459.0,880.65,676.51
2016,4,28,8,30,718.0,119.0,3.3,23.0,514.0,918.72,700.12
2016,4,28,8,45,740.5,124.0,3.5,24.0,566.0,944.2,713.46
2016,4,28,9,0,763.0,129.0,3.7,25.0,618.0,966.22,724.45
2016,4,28,9,15,457.0,236.5,3.75,25.0,536.0,754.04,572.93
2016,4,28,9,30,151.0,344.0,3.8,25.0,454.0,503.28,383.82
2016,4,28,9,45,208.5,360.0,3.9,25.5,521.0,566.06,430.54
2016,4,28,10,0,266.0,376.0,4.0,26.0,588.0,647.74,487.99
2016,4,28,10,15,551.0,264.0,4.0,26.0,727.0,811.51,608.81
2016,4,28,10,30,836.0,152.0,4.0,26.0,866.0,940.99,698.02
2016,4,28,10,45,838.0,157.0,4.05,26.5,892.5,916.03,678.26
2016,4,28,11,0,840.0,162.0,4.1,27.0,919.0,887.5,657.33
2016,4,28,11,15,844.0,163.5,4.1,27.0,939.0,854.1,634.23
2016,4,28,11,30,848.0,165.0,4.1,27.0,959.0,817.46,608.04
2016,4,28,11,45,843.0,170.5,4.1,27.5,968.5,774.38,575.31
2016,4,28,12,0,838.0,176.0,4.1,28.0,978.0,729.0,540.58
2016,4,28,12,15,837.0,176.0,4.1,28.0,980.0,680.15,503.99
2016,4,28,12,30,836.0,176.0,4.1,28.0,982.0,629.66,465.37
2016,4,28,12,45,818.5,186.0,4.1,28.5,972.0,575.81,422.43
2016,4,28,13,0,801.0,196.0,4.1,29.0,962.0,522.19,378.84
2016,4,28,13,15,795.5,195.0,4.05,29.0,947.0,467.39,334.14
2016,4,28,13,30,790.0,194.0,4.0,29.0,932.0,412.58,288.45
2016,4,28,13,45,755.0,210.5,3.95,29.0,902.5,355.2,241.11
2016,4,28,14,0,720.0,227.0,3.9,29.0,873.0,303.48,198.74
2016,4,28,14,15,383.5,299.5,3.85,29.0,643.0,235.77,159.2
2016,4,28,14,30,47.0,372.0,3.8,29.0,413.0,242.57,178.71
2016,4,28,14,45,41.0,346.5,3.8,29.0,381.0,220.12,163.2
2016,4,28,15,0,35.0,321.0,3.8,29.0,349.0,203.79,159.0
2016,4,28,15,15,19.5,252.0,3.75,28.5,268.0,179.7,140.52
2016,4,28,15,30,4.0,183.0,3.7,28.0,187.0,134.73,104.99
2016,4,28,15,45,12.5,207.0,3.65,28.0,216.0,149.88,117.61
2016,4,28,16,0,21.0,231.0,3.6,28.0,245.0,163.84,129.25
2016,4,28,16,15,243.5,208.0,3.5,27.5,340.5,132.87,104.65
2016,4,28,16,30,466.0,185.0,3.4,27.0,436.0,120.86,95.39
2016,4,28,16,45,296.5,185.0,3.35,27.0,338.5,122.81,97.37
2016,4,28,17,0,127.0,185.0,3.3,27.0,241.0,123.13,98.0
2016,4,28,17,15,94.5,165.5,3.25,26.5,204.0,113.23,90.26
2016,4,28,17,30,62.0,146.0,3.2,26.0,167.0,99.82,79.39
2016,4,28,17,45,98.5,123.5,3.2,26.0,149.5,84.54,66.53
2016,4,28,18,0,135.0,101.0,3.2,26.0,132.0,70.32,54.27
2016,4,28,18,15,93.0,70.0,3.25,25.5,88.5,50.13,36.77
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,29.18,18.45
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,15.05,3.04
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,7.97,0.0
2016,4,29,6,15,44.5,25.5,3.0,22.0,31.0,80.53,53.21
2016,4,29,6,30,83.0,47.0,3.2,22.0,58.0,144.86,113.93
2016,4,29,6,45,127.0,75.0,3.4,22.5,101.5,224.14,181.29
2016,4,29,7,0,171.0,103.0,3.6,23.0,145.0,301.51,245.43
2016,4,29,7,15,126.5,121.0,3.9,23.5,156.5,276.92,224.33
2016,4,29,7,30,82.0,139.0,4.2,24.0,168.0,229.87,184.75
2016,4,29,7,45,62.0,158.5,4.5,24.5,182.5,227.41,181.2
2016,4,29,8,0,42.0,178.0,4.8,25.0,197.0,224.13,176.79
2016,4,29,8,15,25.5,180.5,4.95,25.0,193.0,202.94,158.7
2016,4,29,8,30,9.0,183.0,5.1,25.0,189.0,164.84,127.27
2016,4,29,8,45,61.0,238.5,5.25,25.5,278.0,294.23,229.9
2016,4,29,9,0,113.0,294.0,5.4,26.0,367.0,403.8,313.83
2016,4,29,9,15,84.0,305.0,5.45,26.0,361.5,377.79,291.81
2016,4,29,9,30,55.0,316.0,5.5,26.0,356.0,352.42,270.71
2016,4,29,9,45,31.5,259.5,5.55,26.5,283.0,264.67,202.29
2016,4,29,10,0,8.0,203.0,5.6,27.0,210.0,170.8,128.64
2016,4,29,10,15,21.5,279.5,5.6,27.0,298.0,248.19,188.31
2016,4,29,10,30,35.0,356.0,5.6,27.0,386.0,345.05,261.22
2016,4,29,10,45,24.0,309.0,5.7,27.5,330.0,286.03,215.67
2016,4,29,11,0,13.0,262.0,5.8,28.0,274.0,219.47,164.51
2016,4,29,11,15,68.5,369.5,5.85,28.0,433.5,364.56,274.74
2016,4,29,11,30,124.0,477.0,5.9,28.0,593.0,500.23,374.32
2016,4,29,11,45,76.0,430.0,5.95,28.0,501.5,402.5,301.36
2016,4,29,12,0,28.0,383.0,6.0,28.0,410.0,322.08,240.89
2016,4,29,12,15,33.5,400.5,5.95,28.0,433.0,331.59,247.94
2016,4,29,12,30,39.0,418.0,5.9,28.0,456.0,339.49,253.57
2016,4,29,12,45,26.5,344.5,5.9,28.0,370.5,271.98,203.07
2016,4,29,13,0,14.0,271.0,5.9,28.0,285.0,211.68,157.68
2016,4,29,13,15,82.0,375.0,5.85,28.0,452.0,302.92,225.48
2016,4,29,13,30,150.0,479.0,5.8,28.0,619.0,369.79,272.81
2016,4,29,13,45,86.0,404.5,5.75,28.0,484.5,300.72,222.21
2016,4,29,14,0,22.0,330.0,5.7,28.0,350.0,243.25,181.12
2016,4,29,14,15,21.0,316.5,5.55,28.0,335.0,230.33,171.55
2016,4,29,14,30,20.0,303.0,5.4,28.0,320.0,217.69,162.3
2016,4,29,14,45,134.5,340.0,5.3,28.0,446.5,207.81,153.22
2016,4,29,15,0,249.0,377.0,5.2,28.0,573.0,205.44,161.34
2016,4,29,15,15,262.0,352.0,5.05,27.5,548.5,197.46,155.6
2016,4,29,15,30,275.0,327.0,4.9,27.0,524.0,188.7,149.22
2016,4,29,15,45,281.5,301.5,4.75,27.0,491.0,178.73,141.55
2016,4,29,16,0,288.0,276.0,4.6,27.0,458.0,167.96,133.22
2016,4,29,16,15,266.5,253.5,4.4,27.0,411.0,157.24,124.89
2016,4,29,16,30,245.0,231.0,4.2,27.0,364.0,145.95,116.07
2016,4,29,16,45,206.5,208.0,4.05,27.0,312.0,138.02,109.96
2016,4,29,17,0,168.0,185.0,3.9,27.0,260.0,123.96,98.7
2016,4,29,17,15,112.0,171.0,3.85,26.5,218.0,114.0,90.93
2016,4,29,17,30,56.0,157.0,3.8,26.0,176.0,105.51,84.21
2016,4,29,17,45,38.0,123.5,3.8,25.5,135.5,84.9,66.99
2016,4,29,18,0,20.0,90.0,3.8,25.0,95.0,64.69,49.74
2016,4,29,18,15,10.0,59.0,3.8,24.5,61.5,43.49,31.35
2016,4,29,18,30,0.0,28.0,3.8,24.0,28.0,21.38,12.12
2016,4,29,18,45,0.0,14.0,3.85,24.0,14.0,10.65,0.88
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,2.5,3.5,2.45,18.0,3.5,0.0,0.0
2016,4,30,6,0,5.0,7.0,2.8,18.0,7.0,9.53,0.0
2016,4,30,6,15,60.0,31.5,2.9,18.0,39.5,108.82,76.6
2016,4,30,6,30,115.0,56.0,3.0,18.0,72.0,208.96,168.19
2016,4,30,6,45,201.0,77.0,3.2,18.0,120.5,312.56,257.81
2016,4,30,7,0,287.0,98.0,3.4,18.0,169.0,420.11,347.98
2016,4,30,7,15,347.0,114.0,3.5,18.5,222.0,519.74,426.79
2016,4,30,7,30,407.0,130.0,3.6,19.0,275.0,601.32,489.01
2016,4,30,7,45,465.5,139.0,3.75,19.5,331.0,673.05,541.75
2016,4,30,8,0,524.0,148.0,3.9,20.0,387.0,744.49,592.13
2016,4,30,8,15,421.5,187.0,3.9,20.5,395.0,686.44,543.49
2016,4,30,8,30,319.0,226.0,3.9,21.0,403.0,599.43,473.69
2016,4,30,8,45,489.5,201.0,3.95,22.0,502.0,764.32,595.14
2016,4,30,9,0,660.0,176.0,4.0,23.0,601.0,914.34,697.35
2016,4,30,9,15,680.0,181.5,3.85,23.5,648.5,930.89,703.48
2016,4,30,9,30,700.0,187.0,3.7,24.0,696.0,943.64,707.98
2016,4,30,9,45,727.0,185.0,3.6,24.5,740.0,951.55,709.59
2016,4,30,10,0,754.0,183.0,3.5,25.0,784.0,955.21,708.5
2016,4,30,10,15,765.5,186.0,3.4,25.0,820.0,944.99,699.71
2016,4,30,10,30,777.0,189.0,3.3,25.0,856.0,921.27,682.18
2016,4,30,10,45,601.5,286.0,3.2,25.5,812.5,831.26,615.22
2016,4,30,11,0,426.0,383.0,3.1,26.0,769.0,733.28,541.72
2016,4,30,11,15,626.0,283.0,3.0,26.0,864.0,785.82,581.29
2016,4,30,11,30,826.0,183.0,2.9,26.0,959.0,815.4,603.0
2016,4,30,11,45,847.0,171.5,2.85,26.5,976.5,778.23,574.54
2016,4,30,12,0,868.0,160.0,2.8,27.0,994.0,727.18,536.87
2016,4,30,12,15,869.0,160.5,2.75,27.0,997.5,680.56,502.02
2016,4,30,12,30,870.0,161.0,2.7,27.0,1001.0,632.16,465.0
2016,4,30,12,45,871.5,158.5,2.65,27.5,997.0,580.73,424.04
2016,4,30,13,0,873.0,156.0,2.6,28.0,993.0,528.08,381.17
2016,4,30,13,15,870.0,155.0,2.6,28.0,979.5,473.22,336.47
2016,4,30,13,30,867.0,154.0,2.6,28.0,966.0,417.8,290.19
2016,4,30,13,45,864.5,151.5,2.65,28.0,945.0,361.33,242.43
2016,4,30,14,0,862.0,149.0,2.7,28.0,924.0,304.57,194.6
2016,4,30,14,15,855.0,147.0,2.7,28.0,895.0,240.9,143.92
2016,4,30,14,30,848.0,145.0,2.7,28.0,866.0,182.56,103.21
2016,4,30,14,45,840.0,141.5,2.7,28.0,830.0,124.3,75.43
2016,4,30,15,0,832.0,138.0,2.7,28.0,794.0,98.64,75.29
2016,4,30,15,15,819.0,134.5,2.6,28.0,751.5,98.2,75.12
2016,4,30,15,30,806.0,131.0,2.5,28.0,709.0,97.6,74.82
2016,4,30,15,45,792.5,126.0,2.45,28.0,661.5,95.9,73.65
2016,4,30,16,0,779.0,121.0,2.4,28.0,614.0,93.99,72.31
2016,4,30,16,15,756.0,116.5,2.3,27.5,561.5,84.79,65.11
2016,4,30,16,30,733.0,112.0,2.2,27.0,509.0,82.76,63.82
2016,4,30,16,45,706.0,105.0,2.1,27.0,454.5,78.9,60.84
2016,4,30,17,0,679.0,98.0,2.0,27.0,400.0,74.83,57.67
2016,4,30,17,15,636.0,91.5,1.8,26.0,343.0,70.66,54.6
2016,4,30,17,30,593.0,85.0,1.6,25.0,286.0,66.42,51.37
2016,4,30,17,45,537.0,75.0,1.4,24.5,231.5,59.31,45.43
2016,4,30,18,0,481.0,65.0,1.2,24.0,177.0,52.04,39.16
2016,4,30,18,15,386.0,53.0,1.15,23.0,127.0,42.71,30.94
2016,4,30,18,30,291.0,41.0,1.1,22.0,77.0,31.26,20.59
2016,4,30,18,45,145.5,20.5,1.1,21.5,38.5,15.68,4.54
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,48.1,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,230.33,170.98
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,358.21,291.64
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,454.08,373.32
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,561.6,460.13
2016,5,1,7,15,506.0,82.5,4.3,19.5,239.0,638.88,519.6
2016,5,1,7,30,564.0,92.0,4.4,20.0,293.0,716.1,576.5
2016,5,1,7,45,297.0,133.0,4.55,20.5,240.5,471.01,384.13
2016,5,1,8,0,30.0,174.0,4.7,21.0,188.0,205.98,163.96
2016,5,1,8,15,15.0,134.0,4.75,21.0,141.0,125.11,97.87
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,72.69,54.17
2016,5,1,8,45,0.0,85.0,4.85,21.5,85.0,65.45,48.0
2016,5,1,9,0,0.0,76.0,4.9,22.0,76.0,58.52,42.11
2016,5,1,9,15,1.5,124.0,4.9,22.0,125.0,98.94,74.64
2016,5,1,9,30,3.0,172.0,4.9,22.0,174.0,140.99,108.03
2016,5,1,9,45,10.0,223.5,4.9,22.5,231.5,191.85,147.86
2016,5,1,10,0,17.0,275.0,4.9,23.0,289.0,242.34,186.64
2016,5,1,10,15,38.5,334.0,4.9,23.0,367.0,333.47,256.69
2016,5,1,10,30,60.0,393.0,4.9,23.0,445.0,402.87,308.85
2016,5,1,10,45,430.0,286.0,4.95,23.5,674.5,676.35,518.85
2016,5,1,11,0,800.0,179.0,5.0,24.0,904.0,868.46,658.34
2016,5,1,11,15,409.5,253.0,5.0,24.0,624.5,580.92,445.05
2016,5,1,11,30,19.0,327.0,5.0,24.0,345.0,272.73,206.7
2016,5,1,11,45,44.0,394.0,5.0,24.0,436.5,349.73,265.65
2016,5,1,12,0,69.0,461.0,5.0,24.0,528.0,411.19,311.23
2016,5,1,12,15,416.0,342.5,5.0,24.0,745.0,541.02,411.06
2016,5,1,12,30,763.0,224.0,5.0,24.0,962.0,624.4,471.49
2016,5,1,12,45,494.0,356.5,5.05,24.0,834.0,524.17,393.7
2016,5,1,13,0,225.0,489.0,5.1,24.0,706.0,451.53,338.39
2016,5,1,13,15,141.0,461.5,5.1,24.0,597.0,375.4,281.67
2016,5,1,13,30,57.0,434.0,5.1,24.0,488.0,319.92,240.96
2016,5,1,13,45,163.0,438.0,5.2,24.0,586.5,332.27,247.02
2016,5,1,14,0,269.0,442.0,5.3,24.0,685.0,326.79,237.9
2016,5,1,14,15,493.0,327.0,5.25,24.0,754.0,271.3,185.47
2016,5,1,14,30,717.0,212.0,5.2,24.0,823.0,195.77,120.51
2016,5,1,14,45,694.5,214.0,5.2,24.0,785.0,145.62,95.97
2016,5,1,15,0,672.0,216.0,5.2,24.0,747.0,125.67,98.92
2016,5,1,15,15,485.0,269.0,5.15,24.0,641.5,153.55,122.06
2016,5,1,15,30,298.0,322.0,5.1,24.0,536.0,186.96,149.67
2016,5,1,15,45,445.0,257.5,5.05,24.0,552.5,152.8,122.0
2016,5,1,16,0,592.0,193.0,5.0,24.0,569.0,124.79,99.22
2016,5,1,16,15,564.5,184.0,4.85,23.5,518.5,120.8,96.43
2016,5,1,16,30,537.0,175.0,4.7,23.0,468.0,116.57,93.41
2016,5,1,16,45,501.5,164.5,4.6,23.0,415.0,111.04,89.1
2016,5,1,17,0,466.0,154.0,4.5,23.0,362.0,105.27,84.55
2016,5,1,17,15,421.5,140.5,4.25,22.5,309.0,97.24,78.16
2016,5,1,17,30,377.0,127.0,4.0,22.0,256.0,88.94,71.4
2016,5,1,17,45,318.0,110.0,3.8,22.0,205.0,78.62,62.57
2016,5,1,18,0,259.0,93.0,3.6,22.0,154.0,66.68,52.11
2016,5,1,18,15,190.5,70.5,3.55,21.5,108.5,51.07,38.31
2016,5,1,18,30,122.0,48.0,3.5,21.0,63.0,35.23,24.03
2016,5,1,18,45,61.0,24.0,3.5,20.5,31.5,18.12,6.61
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,43.0,11.0,5.0,14.0,13.0,43.31,0.0
2016,5,2,6,15,139.5,30.0,5.05,14.0,48.0,208.39,158.73
2016,5,2,6,30,236.0,49.0,5.1,14.0,83.0,319.9,265.69
2016,5,2,6,45,308.5,65.0,5.15,14.0,130.0,409.92,345.7
2016,5,2,7,0,381.0,81.0,5.2,14.0,177.0,503.35,424.81
2016,5,2,7,15,190.5,60.0,5.3,14.0,108.0,290.61,247.53
2016,5,2,7,30,0.0,39.0,5.4,14.0,39.0,29.78,19.89
2016,5,2,7,45,0.0,40.0,5.5,14.5,40.0,30.56,20.49
2016,5,2,8,0,0.0,41.0,5.6,15.0,41.0,31.36,21.02
2016,5,2,8,15,0.0,46.5,5.55,15.0,46.5,35.61,24.53
2016,5,2,8,30,0.0,52.0,5.5,15.0,52.0,39.88,28.02
2016,5,2,8,45,3.5,124.5,5.5,15.5,127.0,102.23,79.94
2016,5,2,9,0,7.0,197.0,5.5,16.0,202.0,170.34,135.4
2016,5,2,9,15,5.0,184.0,5.45,16.0,188.0,154.63,122.06
2016,5,2,9,30,3.0,171.0,5.4,16.0,174.0,140.1,109.84
2016,5,2,9,45,3.0,165.5,5.35,16.0,168.5,134.7,105.2
2016,5,2,10,0,3.0,160.0,5.3,16.0,163.0,129.6,100.83
2016,5,2,10,15,5.0,174.0,5.2,16.0,178.5,142.66,111.29
2016,5,2,10,30,7.0,188.0,5.1,16.0,194.0,155.47,121.47
2016,5,2,10,45,19.5,279.5,5.0,16.5,297.0,241.53,189.9
2016,5,2,11,0,32.0,371.0,4.9,17.0,400.0,342.47,267.98
2016,5,2,11,15,141.0,421.5,4.9,17.0,554.0,482.02,376.81
2016,5,2,11,30,250.0,472.0,4.9,17.0,708.0,603.23,468.1
2016,5,2,11,45,264.0,475.5,4.95,17.0,727.0,591.68,458.51
2016,5,2,12,0,278.0,479.0,5.0,17.0,746.0,577.66,447.45
2016,5,2,12,15,154.0,435.5,5.1,17.0,583.5,437.9,340.49
2016,5,2,12,30,30.0,392.0,5.2,17.0,421.0,315.15,245.04
2016,5,2,12,45,22.0,334.5,5.35,17.5,356.0,264.93,205.82
2016,5,2,13,0,14.0,277.0,5.5,18.0,291.0,216.09,167.32
2016,5,2,13,15,18.0,312.0,5.55,18.0,330.0,240.35,186.31
2016,5,2,13,30,22.0,347.0,5.6,18.0,369.0,262.71,203.62
2016,5,2,13,45,21.0,334.5,5.65,18.0,355.0,250.05,193.7
2016,5,2,14,0,20.0,322.0,5.7,18.0,341.0,237.72,184.13
2016,5,2,14,15,15.5,278.5,5.6,18.0,293.0,204.96,158.64
2016,5,2,14,30,11.0,235.0,5.5,18.0,245.0,173.13,133.87
2016,5,2,14,45,29.5,289.0,5.4,18.5,313.0,190.58,147.48
2016,5,2,15,0,48.0,343.0,5.3,19.0,381.0,214.81,174.89
2016,5,2,15,15,31.5,292.5,5.15,19.0,317.0,189.19,154.01
2016,5,2,15,30,15.0,242.0,5.0,19.0,253.0,172.71,140.68
2016,5,2,15,45,15.5,232.5,4.85,19.0,243.0,165.95,135.41
2016,5,2,16,0,16.0,223.0,4.7,19.0,233.0,159.05,130.01
2016,5,2,16,15,11.5,200.0,4.55,18.5,207.5,143.64,117.66
2016,5,2,16,30,7.0,177.0,4.4,18.0,182.0,128.05,105.03
2016,5,2,16,45,3.5,115.5,4.25,18.0,118.0,86.86,70.01
2016,5,2,17,0,0.0,54.0,4.1,18.0,54.0,41.36,30.68
2016,5,2,17,15,0.0,46.5,3.85,17.5,46.5,35.56,25.79
2016,5,2,17,30,0.0,39.0,3.6,17.0,39.0,29.78,20.8
2016,5,2,17,45,0.0,31.5,3.35,17.0,31.5,24.01,15.71
2016,5,2,18,0,0.0,24.0,3.1,17.0,24.0,18.26,10.56
2016,5,2,18,15,0.0,17.0,2.75,16.5,17.0,12.91,5.72
2016,5,2,18,30,0.0,10.0,2.4,16.0,10.0,7.58,0.88
2016,5,2,18,45,0.0,5.5,2.1,15.5,5.5,4.16,0.0
2016,5,2,19,0,0.0,1.0,1.8,15.0,1.0,0.79,0.0
2016,5,2,19,15,0.0,0.5,1.75,15.0,0.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
