Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,37.5,7.5,2.5,11.0,8.5,5.9,0.0
2016,5,3,6,0,75.0,15.0,2.6,11.0,17.0,106.34,0.0
2016,5,3,6,15,199.5,31.5,2.7,11.5,56.5,261.36,203.51
2016,5,3,6,30,324.0,48.0,2.8,12.0,96.0,394.95,327.54
2016,5,3,6,45,419.0,59.0,2.9,13.0,148.5,507.02,421.68
2016,5,3,7,0,514.0,70.0,3.0,14.0,201.0,620.4,511.69
2016,5,3,7,15,571.5,78.0,3.1,14.5,257.0,696.55,569.53
2016,5,3,7,30,629.0,86.0,3.2,15.0,313.0,772.48,624.64
2016,5,3,7,45,674.5,90.5,3.35,16.0,371.0,831.08,663.88
2016,5,3,8,0,720.0,95.0,3.5,17.0,429.0,887.94,700.57
2016,5,3,8,15,749.0,100.0,3.55,17.0,485.0,919.37,720.31
2016,5,3,8,30,778.0,105.0,3.6,17.0,541.0,955.44,743.29
2016,5,3,8,45,802.5,107.5,3.7,17.5,594.5,980.55,757.31
2016,5,3,9,0,827.0,110.0,3.8,18.0,648.0,1001.99,768.84
2016,5,3,9,15,843.0,113.0,3.8,18.5,696.5,1011.49,771.58
2016,5,3,9,30,859.0,116.0,3.8,19.0,745.0,1017.02,771.85
2016,5,3,9,45,872.5,118.0,3.85,19.5,788.0,1000.9,757.98
2016,5,3,10,0,886.0,120.0,3.9,20.0,831.0,994.93,751.42
2016,5,3,10,15,895.0,122.0,3.9,20.5,867.0,980.62,738.99
2016,5,3,10,30,904.0,124.0,3.9,21.0,903.0,962.4,724.17
2016,5,3,10,45,910.5,125.5,3.9,21.5,932.0,937.59,705.08
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,909.08,683.67
2016,5,3,11,15,921.0,128.0,3.9,22.0,981.5,874.49,659.49
2016,5,3,11,30,925.0,129.0,3.9,22.0,1002.0,836.64,633.05
2016,5,3,11,45,928.5,128.5,3.9,22.5,1014.5,794.18,601.11
2016,5,3,12,0,932.0,128.0,3.9,23.0,1027.0,749.0,565.97
2016,5,3,12,15,932.5,128.0,3.9,23.0,1030.0,699.8,528.32
2016,5,3,12,30,933.0,128.0,3.9,23.0,1033.0,648.7,488.34
2016,5,3,12,45,932.0,128.0,3.9,23.5,1028.0,595.18,444.61
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,540.41,398.85
2016,5,3,13,15,928.0,127.0,3.85,24.0,1009.0,483.1,350.72
2016,5,3,13,30,925.0,126.0,3.8,24.0,995.0,425.11,300.89
2016,5,3,13,45,920.0,125.0,3.8,24.0,973.0,365.96,249.52
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,306.71,198.31
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,246.89,149.07
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,187.61,106.53
2016,5,3,14,45,891.5,119.0,3.7,24.0,853.5,128.65,77.68
2016,5,3,15,0,882.0,117.0,3.7,24.0,816.0,99.28,77.1
2016,5,3,15,15,869.5,114.5,3.65,23.5,772.5,98.38,76.71
2016,5,3,15,30,857.0,112.0,3.6,23.0,729.0,97.28,76.14
2016,5,3,15,45,841.5,108.5,3.6,23.0,680.5,86.37,67.25
2016,5,3,16,0,826.0,105.0,3.6,23.0,632.0,84.87,66.21
2016,5,3,16,15,804.5,101.0,3.45,22.5,578.5,82.75,64.78
2016,5,3,16,30,783.0,97.0,3.3,22.0,525.0,80.49,63.24
2016,5,3,16,45,754.5,92.5,3.2,22.0,469.5,77.6,61.03
2016,5,3,17,0,726.0,88.0,3.1,22.0,414.0,68.91,53.83
2016,5,3,17,15,686.0,82.0,2.7,21.5,356.5,64.78,50.58
2016,5,3,17,30,646.0,76.0,2.3,21.0,299.0,60.57,47.19
2016,5,3,17,45,586.5,68.5,1.95,20.5,243.0,54.94,42.44
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,49.29,37.49
2016,5,3,18,15,435.5,50.5,1.5,19.0,136.0,40.97,30.05
2016,5,3,18,30,344.0,40.0,1.4,18.0,85.0,32.66,22.3
2016,5,3,18,45,201.5,24.5,1.35,17.0,48.0,19.9,8.84
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,7.08,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,5.9,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,110.93,0.0
2016,5,4,6,15,205.5,31.5,1.4,13.5,57.5,265.47,206.21
2016,5,4,6,30,331.0,48.0,1.7,14.0,97.0,400.62,327.97
2016,5,4,6,45,420.5,59.0,2.05,15.0,149.5,508.53,417.49
2016,5,4,7,0,510.0,70.0,2.4,16.0,202.0,616.74,502.83
2016,5,4,7,15,567.5,78.5,2.4,17.0,258.0,693.35,558.47
2016,5,4,7,30,625.0,87.0,2.4,18.0,314.0,769.83,611.03
2016,5,4,7,45,667.0,93.0,2.4,19.0,371.5,826.85,647.15
2016,5,4,8,0,709.0,99.0,2.4,20.0,429.0,882.07,680.64
2016,5,4,8,15,738.0,104.0,2.45,20.5,485.0,920.44,703.24
2016,5,4,8,30,767.0,109.0,2.5,21.0,541.0,948.77,718.78
2016,5,4,8,45,789.5,112.5,2.65,22.0,594.0,972.99,731.04
2016,5,4,9,0,812.0,116.0,2.8,23.0,647.0,993.56,740.8
2016,5,4,9,15,828.5,119.5,2.9,23.5,695.0,1004.16,745.01
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,1010.8,746.83
2016,5,4,9,45,857.5,125.5,3.1,24.5,785.5,1008.27,742.82
2016,5,4,10,0,870.0,128.0,3.2,25.0,828.0,987.37,726.96
2016,5,4,10,15,879.5,130.0,3.25,25.0,864.0,973.65,717.18
2016,5,4,10,30,889.0,132.0,3.3,25.0,900.0,956.04,704.9
2016,5,4,10,45,896.0,133.0,3.35,25.5,929.0,931.43,686.72
2016,5,4,11,0,903.0,134.0,3.4,26.0,958.0,903.16,666.27
2016,5,4,11,15,908.0,135.0,3.4,26.0,978.5,869.69,643.4
2016,5,4,11,30,913.0,136.0,3.4,26.0,999.0,832.92,618.28
2016,5,4,11,45,920.0,134.0,3.45,26.5,1012.5,792.22,588.33
2016,5,4,12,0,927.0,132.0,3.5,27.0,1026.0,748.62,555.28
2016,5,4,12,15,928.0,132.0,3.5,27.0,1030.0,699.89,518.76
2016,5,4,12,30,929.0,132.0,3.5,27.0,1034.0,649.26,479.95
2016,5,4,12,45,928.5,131.5,3.5,27.5,1029.5,595.86,437.2
2016,5,4,13,0,928.0,131.0,3.5,28.0,1025.0,541.22,392.45
2016,5,4,13,15,925.5,130.5,3.5,28.0,1011.5,484.61,345.85
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,427.26,297.49
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.0,368.29,247.17
2016,5,4,14,0,915.0,127.0,3.5,28.0,954.0,309.11,196.87
2016,5,4,14,15,908.0,125.5,3.5,28.0,924.5,249.33,148.47
2016,5,4,14,30,901.0,124.0,3.5,28.0,895.0,190.09,106.53
2016,5,4,14,45,892.0,122.0,3.5,28.0,858.0,131.21,77.85
2016,5,4,15,0,883.0,120.0,3.5,28.0,821.0,100.77,77.03
2016,5,4,15,15,870.5,117.5,3.4,27.5,777.5,99.93,76.7
2016,5,4,15,30,858.0,115.0,3.3,27.0,734.0,89.47,68.48
2016,5,4,15,45,842.0,111.5,3.25,27.0,685.5,88.18,67.62
2016,5,4,16,0,826.0,108.0,3.2,27.0,637.0,86.74,66.65
2016,5,4,16,15,804.5,104.5,2.95,26.5,583.5,85.02,65.58
2016,5,4,16,30,783.0,101.0,2.7,26.0,530.0,83.2,64.43
2016,5,4,16,45,756.0,95.5,2.5,26.0,474.5,79.74,61.78
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,70.28,54.06
2016,5,4,17,15,688.0,84.5,2.05,25.0,361.5,66.52,51.31
2016,5,4,17,30,647.0,79.0,1.8,24.0,304.0,62.72,48.42
2016,5,4,17,45,589.5,71.0,1.55,23.5,247.5,56.82,43.51
2016,5,4,18,0,532.0,63.0,1.3,23.0,191.0,50.86,38.36
2016,5,4,18,15,437.5,52.5,1.25,22.0,139.0,42.56,31.03
2016,5,4,18,30,343.0,42.0,1.2,21.0,87.0,34.28,23.4
2016,5,4,18,45,198.5,26.5,1.2,20.0,49.5,20.25,9.25
2016,5,4,19,0,54.0,11.0,1.2,19.0,12.0,8.65,0.0
2016,5,4,19,15,27.0,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,62.65,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,172.04,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,334.15,258.41
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,481.17,386.79
2016,5,5,6,45,507.0,52.0,2.15,18.0,161.5,578.78,466.49
2016,5,5,7,0,589.0,61.0,2.5,19.0,215.0,679.26,544.01
2016,5,5,7,15,642.0,68.0,2.45,19.5,272.0,750.91,595.18
2016,5,5,7,30,695.0,75.0,2.4,20.0,329.0,822.28,643.4
2016,5,5,7,45,728.5,80.5,2.35,20.5,386.0,864.57,668.99
2016,5,5,8,0,762.0,86.0,2.3,21.0,443.0,911.88,697.22
2016,5,5,8,15,787.5,90.0,2.25,22.0,498.5,946.46,714.51
2016,5,5,8,30,813.0,94.0,2.2,23.0,554.0,977.87,729.29
2016,5,5,8,45,828.0,99.0,2.15,24.0,605.0,996.31,735.26
2016,5,5,9,0,843.0,104.0,2.1,25.0,656.0,1011.03,738.9
2016,5,5,9,15,857.0,107.0,2.05,25.5,703.5,1004.7,730.58
2016,5,5,9,30,871.0,110.0,2.0,26.0,751.0,1008.26,729.05
2016,5,5,9,45,877.5,114.0,2.0,26.5,791.0,1001.49,721.64
2016,5,5,10,0,884.0,118.0,2.0,27.0,831.0,990.83,712.09
2016,5,5,10,15,891.5,120.0,2.0,27.0,866.0,975.26,701.06
2016,5,5,10,30,899.0,122.0,2.0,27.0,901.0,955.86,687.78
2016,5,5,10,45,901.5,125.5,2.0,27.5,927.5,929.57,668.9
2016,5,5,11,0,904.0,129.0,2.0,28.0,954.0,899.73,647.93
2016,5,5,11,15,907.0,130.0,2.05,28.0,973.0,864.8,625.46
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,826.72,600.82
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,784.89,571.34
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,740.36,538.79
2016,5,5,12,15,918.5,128.0,2.3,29.0,1018.5,691.24,503.62
2016,5,5,12,30,918.0,128.0,2.4,29.0,1021.0,640.38,466.12
2016,5,5,12,45,915.5,128.5,2.5,29.0,1015.0,587.31,425.78
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,533.18,383.28
2016,5,5,13,15,909.5,128.0,2.65,29.0,995.0,476.82,337.67
2016,5,5,13,30,906.0,127.0,2.7,29.0,981.0,419.87,290.33
2016,5,5,13,45,670.0,252.5,2.75,29.0,876.0,356.73,243.88
2016,5,5,14,0,434.0,378.0,2.8,29.0,771.0,324.04,223.54
2016,5,5,14,15,448.5,359.0,2.8,29.0,753.5,281.05,189.63
2016,5,5,14,30,463.0,340.0,2.8,29.0,736.0,237.16,157.91
2016,5,5,14,45,390.5,351.0,2.85,29.0,676.0,214.65,150.96
2016,5,5,15,0,318.0,362.0,2.9,29.0,616.0,200.7,156.21
2016,5,5,15,15,407.5,308.5,2.85,29.0,615.0,169.91,132.18
2016,5,5,15,30,497.0,255.0,2.8,29.0,614.0,149.62,116.34
2016,5,5,15,45,644.0,184.0,2.8,29.0,616.5,117.21,90.56
2016,5,5,16,0,791.0,113.0,2.8,29.0,619.0,88.93,67.83
2016,5,5,16,15,604.0,156.5,2.65,28.5,524.0,105.39,81.74
2016,5,5,16,30,417.0,200.0,2.5,28.0,429.0,127.91,100.64
2016,5,5,16,45,286.0,195.0,2.4,27.5,345.0,128.03,101.27
2016,5,5,17,0,155.0,190.0,2.3,27.0,261.0,126.6,100.67
2016,5,5,17,15,145.0,166.0,2.05,26.5,225.0,112.29,89.29
2016,5,5,17,30,135.0,142.0,1.8,26.0,189.0,97.53,77.34
2016,5,5,17,45,123.5,117.5,1.6,25.5,154.5,82.05,64.51
2016,5,5,18,0,112.0,93.0,1.4,25.0,120.0,66.13,51.0
2016,5,5,18,15,88.5,70.0,1.3,24.0,87.5,50.59,37.58
2016,5,5,18,30,65.0,47.0,1.2,23.0,55.0,34.72,23.59
2016,5,5,18,45,32.5,27.5,1.2,22.5,31.5,20.74,9.75
2016,5,5,19,0,0.0,8.0,1.2,22.0,8.0,6.29,0.0
2016,5,5,19,15,0.0,4.0,1.2,21.5,4.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,60.35,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,164.6,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,326.05,254.2
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,469.46,378.66
2016,5,6,6,45,490.5,55.0,1.7,16.5,161.5,567.68,458.89
2016,5,6,7,0,572.0,65.0,1.9,17.0,215.0,668.7,537.03
2016,5,6,7,15,626.0,72.0,1.75,17.5,272.0,741.05,587.53
2016,5,6,7,30,680.0,79.0,1.6,18.0,329.0,813.09,634.65
2016,5,6,7,45,716.0,84.5,1.45,19.0,386.5,864.17,663.24
2016,5,6,8,0,752.0,90.0,1.3,20.0,444.0,906.62,684.45
2016,5,6,8,15,778.5,94.5,1.55,21.0,500.0,942.76,706.42
2016,5,6,8,30,805.0,99.0,1.8,22.0,556.0,975.74,725.86
2016,5,6,8,45,826.5,102.0,2.1,23.0,609.0,998.33,738.78
2016,5,6,9,0,848.0,105.0,2.4,24.0,662.0,1017.24,749.12
2016,5,6,9,15,863.0,108.0,2.35,24.5,710.0,1011.8,741.33
2016,5,6,9,30,878.0,111.0,2.3,25.0,758.0,1016.26,740.42
2016,5,6,9,45,890.0,112.5,2.25,25.5,800.5,1012.16,734.08
2016,5,6,10,0,902.0,114.0,2.2,26.0,843.0,1004.11,725.52
2016,5,6,10,15,910.0,116.0,2.15,26.0,879.0,988.75,713.96
2016,5,6,10,30,918.0,118.0,2.1,26.0,915.0,969.49,700.15
2016,5,6,10,45,924.0,119.5,2.05,26.5,943.0,944.09,681.24
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,915.01,660.18
2016,5,6,11,15,934.0,122.0,1.9,27.0,991.0,880.26,636.38
2016,5,6,11,30,938.0,123.0,1.8,27.0,1011.0,842.21,610.51
2016,5,6,11,45,945.5,119.5,1.75,27.5,1024.5,800.15,580.62
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,755.15,547.32
2016,5,6,12,15,953.0,116.0,1.65,28.0,1041.0,705.16,510.98
2016,5,6,12,30,953.0,116.0,1.6,28.0,1044.0,653.28,472.43
2016,5,6,12,45,953.5,115.0,1.6,28.0,1039.0,599.41,431.68
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,544.12,388.56
2016,5,6,13,15,951.0,113.0,1.6,28.0,1020.0,486.06,342.06
2016,5,6,13,30,948.0,112.0,1.6,28.0,1006.0,427.26,293.65
2016,5,6,13,45,943.5,111.0,1.6,28.5,984.0,367.42,243.04
2016,5,6,14,0,939.0,110.0,1.6,29.0,962.0,307.38,192.46
2016,5,6,14,15,932.5,109.0,1.65,29.0,932.0,246.95,144.19
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,186.97,102.0
2016,5,6,14,45,913.0,108.5,1.75,29.0,864.0,127.97,73.38
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,95.76,72.53
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,94.72,72.07
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,93.49,71.41
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,92.17,70.54
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,82.03,62.45
2016,5,6,16,15,820.0,96.5,2.15,27.5,587.0,80.1,61.21
2016,5,6,16,30,799.0,93.0,2.1,27.0,534.0,78.06,59.86
2016,5,6,16,45,769.5,89.5,2.1,27.0,477.5,75.73,58.15
2016,5,6,17,0,740.0,86.0,2.1,27.0,421.0,73.35,56.39
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.0,63.94,48.89
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,60.03,45.92
2016,5,6,17,45,603.5,68.0,1.55,24.0,250.5,54.72,41.62
2016,5,6,18,0,545.0,61.0,1.4,23.0,194.0,49.4,37.12
2016,5,6,18,15,457.5,51.0,1.4,22.0,142.5,41.47,30.13
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,33.53,22.84
2016,5,6,18,45,233.0,26.5,1.4,20.5,53.0,21.6,10.78
2016,5,6,19,0,96.0,12.0,1.4,20.0,15.0,9.44,0.0
2016,5,6,19,15,48.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,41.84,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,127.84,4.12
2016,5,7,6,15,200.0,35.5,1.95,16.0,61.5,266.64,209.44
2016,5,7,6,30,310.0,53.0,2.1,16.0,101.0,389.36,318.55
2016,5,7,6,45,383.5,66.5,2.3,16.5,151.0,478.94,393.47
2016,5,7,7,0,457.0,80.0,2.5,17.0,201.0,571.99,467.51
2016,5,7,7,15,511.5,90.0,2.55,17.5,255.0,653.06,528.3
2016,5,7,7,30,566.0,100.0,2.6,18.0,309.0,727.59,581.48
2016,5,7,7,45,393.0,148.0,2.7,19.0,304.5,610.74,489.4
2016,5,7,8,0,220.0,196.0,2.8,20.0,300.0,447.11,358.72
2016,5,7,8,15,245.0,218.5,3.15,20.5,347.5,518.97,412.82
2016,5,7,8,30,270.0,241.0,3.5,21.0,395.0,565.48,446.13
2016,5,7,8,45,430.0,216.0,3.85,22.0,487.5,719.07,560.2
2016,5,7,9,0,590.0,191.0,4.2,23.0,580.0,857.72,658.45
2016,5,7,9,15,459.0,258.5,4.25,23.5,574.0,777.95,594.64
2016,5,7,9,30,328.0,326.0,4.3,24.0,568.0,682.76,520.99
2016,5,7,9,45,570.0,237.0,4.35,24.5,686.5,847.21,641.52
2016,5,7,10,0,812.0,148.0,4.4,25.0,805.0,966.16,721.43
2016,5,7,10,15,821.0,150.5,4.35,25.5,839.5,953.04,708.81
2016,5,7,10,30,830.0,153.0,4.3,26.0,874.0,936.08,694.75
2016,5,7,10,45,832.5,157.5,4.3,26.5,900.0,911.4,675.95
2016,5,7,11,0,835.0,162.0,4.3,27.0,926.0,883.21,654.96
2016,5,7,11,15,839.5,163.0,4.3,27.0,945.5,850.2,632.07
2016,5,7,11,30,844.0,164.0,4.3,27.0,965.0,813.98,606.2
2016,5,7,11,45,863.5,152.5,4.3,27.5,981.0,764.61,569.88
2016,5,7,12,0,883.0,141.0,4.3,28.0,997.0,725.16,539.56
2016,5,7,12,15,883.0,141.0,4.3,28.0,1000.0,677.76,503.72
2016,5,7,12,30,883.0,141.0,4.3,28.0,1003.0,628.72,465.85
2016,5,7,12,45,881.5,141.0,4.3,28.5,997.0,577.5,424.56
2016,5,7,13,0,880.0,141.0,4.3,29.0,991.0,525.27,381.55
2016,5,7,13,15,876.0,140.5,4.3,29.0,977.0,470.79,336.6
2016,5,7,13,30,872.0,140.0,4.3,29.0,963.0,415.82,290.2
2016,5,7,13,45,863.5,140.5,4.3,29.0,940.5,359.64,242.33
2016,5,7,14,0,855.0,141.0,4.3,29.0,918.0,303.77,194.94
2016,5,7,14,15,544.5,281.0,4.3,29.0,770.0,260.38,171.19
2016,5,7,14,30,234.0,421.0,4.3,29.0,622.0,276.44,196.6
2016,5,7,14,45,181.0,403.5,4.3,29.0,555.5,241.28,175.63
2016,5,7,15,0,128.0,386.0,4.3,29.0,489.0,220.59,172.22
2016,5,7,15,15,242.0,348.0,4.3,29.0,529.0,194.35,151.86
2016,5,7,15,30,356.0,310.0,4.3,29.0,569.0,182.76,143.03
2016,5,7,15,45,538.5,224.0,4.3,29.0,585.5,137.38,106.96
2016,5,7,16,0,721.0,138.0,4.3,29.0,602.0,94.68,72.56
2016,5,7,16,15,657.5,142.0,4.15,28.5,538.5,97.52,75.33
2016,5,7,16,30,594.0,146.0,4.0,28.0,475.0,100.91,78.54
2016,5,7,16,45,603.0,130.5,3.9,27.5,434.0,93.23,72.62
2016,5,7,17,0,612.0,115.0,3.8,27.0,393.0,84.85,66.04
2016,5,7,17,15,570.0,106.5,3.9,26.0,339.0,79.85,62.36
2016,5,7,17,30,528.0,98.0,4.0,25.0,285.0,74.7,58.42
2016,5,7,17,45,472.5,87.0,4.15,24.5,232.0,64.69,50.06
2016,5,7,18,0,417.0,76.0,4.3,24.0,179.0,56.76,43.26
2016,5,7,18,15,334.5,62.0,4.35,23.5,131.0,46.42,34.15
2016,5,7,18,30,252.0,48.0,4.4,23.0,83.0,36.02,24.72
2016,5,7,18,45,126.0,30.5,4.5,22.5,48.0,22.96,11.89
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,10.23,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.79,0.0
2016,5,8,6,0,0.0,2.0,3.2,18.0,2.0,1.51,0.0
2016,5,8,6,15,0.0,7.5,3.25,18.5,7.5,5.68,0.0
2016,5,8,6,30,0.0,13.0,3.3,19.0,13.0,9.86,2.53
2016,5,8,6,45,0.0,19.5,3.35,19.5,19.5,14.82,6.79
2016,5,8,7,0,0.0,26.0,3.4,20.0,26.0,19.79,11.03
2016,5,8,7,15,0.0,33.5,3.75,20.5,33.5,25.55,15.83
2016,5,8,7,30,0.0,41.0,4.1,21.0,41.0,31.32,20.58
2016,5,8,7,45,0.0,40.0,4.5,21.5,40.0,30.57,19.82
2016,5,8,8,0,0.0,39.0,4.9,22.0,39.0,29.83,19.06
2016,5,8,8,15,0.0,43.5,5.0,22.5,43.5,33.31,21.8
2016,5,8,8,30,0.0,48.0,5.1,23.0,48.0,36.81,24.51
2016,5,8,8,45,0.0,89.5,5.2,23.5,89.5,68.96,50.4
2016,5,8,9,0,0.0,131.0,5.3,24.0,131.0,103.62,77.87
2016,5,8,9,15,0.0,110.5,5.15,24.0,110.5,86.11,63.65
2016,5,8,9,30,0.0,90.0,5.0,24.0,90.0,69.53,50.26
2016,5,8,9,45,0.0,112.5,4.9,24.0,112.5,87.72,64.61
2016,5,8,10,0,0.0,135.0,4.8,24.0,135.0,106.03,78.95
2016,5,8,10,15,3.5,159.0,4.7,24.0,162.0,128.83,96.87
2016,5,8,10,30,7.0,183.0,4.6,24.0,189.0,151.31,114.39
2016,5,8,10,45,7.5,190.0,4.5,24.5,197.0,156.82,118.24
2016,5,8,11,0,8.0,197.0,4.4,25.0,205.0,162.18,121.98
2016,5,8,11,15,11.0,232.5,4.35,25.0,243.5,192.28,145.07
2016,5,8,11,30,14.0,268.0,4.3,25.0,282.0,221.59,167.31
2016,5,8,11,45,9.0,210.5,4.3,25.0,219.5,170.96,128.28
2016,5,8,12,0,4.0,153.0,4.3,25.0,157.0,121.77,90.16
2016,5,8,12,15,2.0,139.5,4.3,25.0,141.5,109.55,80.63
2016,5,8,12,30,0.0,126.0,4.3,25.0,126.0,97.62,71.3
2016,5,8,12,45,12.5,247.0,4.3,25.5,259.5,195.37,146.62
2016,5,8,13,0,25.0,368.0,4.3,26.0,393.0,281.03,210.68
2016,5,8,13,15,32.5,389.0,4.1,25.5,420.5,291.29,218.28
2016,5,8,13,30,40.0,410.0,3.9,25.0,448.0,299.4,224.34
2016,5,8,13,45,29.5,364.0,3.75,25.0,392.0,259.79,194.66
2016,5,8,14,0,19.0,318.0,3.6,25.0,336.0,235.2,176.47
2016,5,8,14,15,14.5,268.5,3.4,24.5,281.5,198.48,149.11
2016,5,8,14,30,10.0,219.0,3.2,24.0,227.0,162.54,122.14
2016,5,8,14,45,17.5,261.5,3.05,24.0,276.0,188.62,142.51
2016,5,8,15,0,25.0,304.0,2.9,24.0,325.0,212.13,168.56
2016,5,8,15,15,14.0,238.0,2.8,23.5,250.0,171.12,136.04
2016,5,8,15,30,3.0,172.0,2.7,23.0,175.0,127.51,100.98
2016,5,8,15,45,13.5,206.0,2.65,23.0,215.5,149.54,119.46
2016,5,8,16,0,24.0,240.0,2.6,23.0,256.0,169.75,136.38
2016,5,8,16,15,19.5,217.0,3.2,22.5,229.0,154.47,124.55
2016,5,8,16,30,15.0,194.0,3.8,22.0,202.0,139.01,112.43
2016,5,8,16,45,7.5,104.0,4.45,22.0,108.0,79.09,62.24
2016,5,8,17,0,0.0,14.0,5.1,22.0,14.0,10.67,3.59
2016,5,8,17,15,0.0,12.0,5.75,21.5,12.0,9.13,2.3
2016,5,8,17,30,0.0,10.0,6.4,21.0,10.0,7.6,1.0
2016,5,8,17,45,0.0,8.0,7.1,21.0,8.0,6.07,0.0
2016,5,8,18,0,0.0,6.0,7.8,21.0,6.0,4.55,0.0
2016,5,8,18,15,0.0,4.5,7.7,20.5,4.5,3.41,0.0
2016,5,8,18,30,0.0,3.0,7.6,20.0,3.0,2.27,0.0
2016,5,8,18,45,0.0,1.5,7.55,20.0,1.5,1.13,0.0
2016,5,8,19,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,7.05,19.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,5,45,22.0,9.5,4.7,19.5,11.0,24.47,0.0
2016,5,9,6,0,44.0,19.0,4.5,20.0,22.0,77.9,17.42
2016,5,9,6,15,131.5,41.0,4.65,20.0,60.0,198.27,154.79
2016,5,9,6,30,219.0,63.0,4.8,20.0,98.0,305.78,249.8
2016,5,9,6,45,271.0,83.5,4.95,20.5,145.0,381.43,314.47
2016,5,9,7,0,323.0,104.0,5.1,21.0,192.0,479.0,393.47
2016,5,9,7,15,279.0,124.5,5.35,21.5,212.5,444.56,364.91
2016,5,9,7,30,235.0,145.0,5.6,22.0,233.0,427.05,348.63
2016,5,9,7,45,360.0,156.5,5.95,23.0,316.0,563.3,455.96
2016,5,9,8,0,485.0,168.0,6.3,24.0,399.0,727.93,579.34
2016,5,9,8,15,462.0,186.5,6.35,24.0,428.0,725.68,574.18
2016,5,9,8,30,439.0,205.0,6.4,24.0,457.0,720.51,567.56
2016,5,9,8,45,363.5,247.5,6.5,24.5,469.0,661.05,518.59
2016,5,9,9,0,288.0,290.0,6.6,25.0,481.0,624.2,486.17
2016,5,9,9,15,155.5,282.5,6.55,25.5,386.5,447.02,347.82
2016,5,9,9,30,23.0,275.0,6.5,26.0,292.0,253.49,194.22
2016,5,9,9,45,267.5,287.0,6.5,26.5,503.5,568.42,439.04
2016,5,9,10,0,512.0,299.0,6.5,27.0,715.0,827.34,627.96
2016,5,9,10,15,423.5,351.0,6.4,27.5,705.0,772.16,582.14
2016,5,9,10,30,335.0,403.0,6.3,28.0,695.0,702.16,527.57
2016,5,9,10,45,381.0,395.5,6.2,28.5,737.5,715.59,536.08
2016,5,9,11,0,427.0,388.0,6.1,29.0,780.0,737.57,549.83
2016,5,9,11,15,586.5,310.5,6.0,29.0,861.5,774.86,578.21
2016,5,9,11,30,746.0,233.0,5.9,29.0,943.0,802.63,598.81
2016,5,9,11,45,802.5,196.0,5.8,29.5,968.0,765.54,570.77
2016,5,9,12,0,859.0,159.0,5.7,30.0,993.0,721.3,537.43
2016,5,9,12,15,859.5,159.5,5.6,30.0,996.5,675.2,501.93
2016,5,9,12,30,860.0,160.0,5.5,30.0,1000.0,627.51,464.56
2016,5,9,12,45,860.5,158.5,5.4,30.0,995.5,577.35,424.55
2016,5,9,13,0,861.0,157.0,5.3,30.0,991.0,526.15,382.78
2016,5,9,13,15,858.0,156.0,5.2,30.0,977.5,472.75,338.39
2016,5,9,13,30,855.0,155.0,5.1,30.0,964.0,418.83,292.65
2016,5,9,13,45,852.5,152.0,5.0,30.5,943.5,363.62,244.86
2016,5,9,14,0,850.0,149.0,4.9,31.0,923.0,308.14,197.27
2016,5,9,14,15,842.5,147.0,4.85,31.0,893.5,245.97,147.36
2016,5,9,14,30,835.0,145.0,4.8,31.0,864.0,189.07,106.56
2016,5,9,14,45,825.0,142.5,4.75,31.0,828.0,132.73,77.25
2016,5,9,15,0,815.0,140.0,4.7,31.0,792.0,98.48,74.26
2016,5,9,15,15,801.5,137.0,4.6,30.5,750.0,98.44,74.57
2016,5,9,15,30,788.0,134.0,4.5,30.0,708.0,98.26,74.76
2016,5,9,15,45,768.0,131.0,4.45,30.0,660.0,97.77,74.57
2016,5,9,16,0,748.0,128.0,4.4,30.0,612.0,89.46,68.02
2016,5,9,16,15,725.0,123.5,4.25,29.5,560.5,87.81,67.05
2016,5,9,16,30,702.0,119.0,4.1,29.0,509.0,86.04,65.97
2016,5,9,16,45,669.0,114.0,3.95,29.0,455.0,83.61,64.2
2016,5,9,17,0,636.0,109.0,3.8,29.0,401.0,81.1,62.37
2016,5,9,17,15,595.0,101.5,3.55,28.5,346.0,76.63,58.99
2016,5,9,17,30,554.0,94.0,3.3,28.0,291.0,72.04,55.43
2016,5,9,17,45,495.5,84.5,3.1,27.5,237.5,65.59,50.18
2016,5,9,18,0,437.0,75.0,2.9,27.0,184.0,56.3,42.33
2016,5,9,18,15,354.0,62.0,3.0,26.5,135.5,46.59,33.88
2016,5,9,18,30,271.0,49.0,3.1,26.0,87.0,36.85,25.14
2016,5,9,18,45,160.0,31.0,3.25,25.5,51.0,23.38,12.41
2016,5,9,19,0,49.0,13.0,3.4,25.0,15.0,10.23,0.0
2016,5,9,19,15,24.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.5,21.5,10.0,18.67,0.0
2016,5,10,6,0,30.0,18.0,2.7,22.0,20.0,52.0,13.81
2016,5,10,6,15,99.5,43.0,2.75,22.0,57.5,174.81,134.64
2016,5,10,6,30,169.0,68.0,2.8,22.0,95.0,270.82,217.81
2016,5,10,6,45,255.0,85.0,2.9,22.5,144.5,368.84,299.74
2016,5,10,7,0,341.0,102.0,3.0,23.0,194.0,493.05,398.09
2016,5,10,7,15,396.0,115.5,3.0,23.5,246.5,566.89,453.79
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,641.54,507.66
2016,5,10,7,45,509.0,134.0,3.05,24.5,355.0,708.51,553.8
2016,5,10,8,0,567.0,139.0,3.1,25.0,411.0,775.09,598.2
2016,5,10,8,15,598.0,146.5,3.05,25.5,463.5,827.64,630.98
2016,5,10,8,30,629.0,154.0,3.0,26.0,516.0,867.43,654.24
2016,5,10,8,45,664.0,155.0,3.0,26.5,567.5,901.08,673.33
2016,5,10,9,0,699.0,156.0,3.0,27.0,619.0,931.25,689.91
2016,5,10,9,15,716.5,160.5,3.0,27.5,664.5,943.91,694.79
2016,5,10,9,30,734.0,165.0,3.0,28.0,710.0,952.91,697.51
2016,5,10,9,45,751.5,165.5,3.05,28.5,751.0,953.73,695.41
2016,5,10,10,0,769.0,166.0,3.1,29.0,792.0,942.08,685.41
2016,5,10,10,15,778.5,169.0,3.15,29.0,826.0,930.61,677.16
2016,5,10,10,30,788.0,172.0,3.2,29.0,860.0,915.36,666.55
2016,5,10,10,45,794.0,174.5,3.25,29.5,886.0,892.76,649.91
2016,5,10,11,0,800.0,177.0,3.3,30.0,912.0,866.66,631.12
2016,5,10,11,15,804.5,178.5,3.35,30.0,931.0,835.04,609.81
2016,5,10,11,30,809.0,180.0,3.4,30.0,950.0,800.27,585.34
2016,5,10,11,45,802.0,187.0,3.45,30.5,958.5,758.33,554.31
2016,5,10,12,0,795.0,194.0,3.5,31.0,967.0,714.28,521.44
2016,5,10,12,15,795.5,194.5,3.5,31.0,970.0,668.75,487.97
2016,5,10,12,30,796.0,195.0,3.5,31.0,973.0,621.64,452.59
2016,5,10,12,45,785.0,201.0,3.55,31.0,965.0,570.72,413.69
2016,5,10,13,0,774.0,207.0,3.6,31.0,957.0,519.82,373.81
2016,5,10,13,15,770.0,206.0,3.6,31.0,944.0,467.95,332.1
2016,5,10,13,30,766.0,205.0,3.6,31.0,931.0,415.98,289.35
2016,5,10,13,45,750.0,210.0,3.65,31.0,907.0,360.02,243.42
2016,5,10,14,0,734.0,215.0,3.7,31.0,883.0,307.57,200.25
2016,5,10,14,15,725.0,212.0,3.75,31.0,855.0,253.76,157.5
2016,5,10,14,30,716.0,209.0,3.8,31.0,827.0,201.18,119.98
2016,5,10,14,45,535.5,282.0,3.9,31.0,733.0,181.32,120.51
2016,5,10,15,0,355.0,355.0,4.0,31.0,639.0,198.46,153.5
2016,5,10,15,15,479.5,287.5,4.05,31.0,650.0,161.38,124.54
2016,5,10,15,30,604.0,220.0,4.1,31.0,661.0,132.72,102.04
2016,5,10,15,45,477.5,244.0,4.15,31.0,578.0,145.82,112.85
2016,5,10,16,0,351.0,268.0,4.2,31.0,495.0,165.27,128.75
2016,5,10,16,15,434.0,220.5,4.2,30.5,478.0,137.25,106.84
2016,5,10,16,30,517.0,173.0,4.2,30.0,461.0,114.51,88.95
2016,5,10,16,45,462.5,173.0,4.25,29.5,411.0,114.8,89.74
2016,5,10,17,0,408.0,173.0,4.3,29.0,361.0,115.22,90.62
2016,5,10,17,15,371.0,157.0,4.25,28.5,310.5,108.44,85.49
2016,5,10,17,30,334.0,141.0,4.2,28.0,260.0,98.14,77.32
2016,5,10,17,45,286.5,122.0,4.2,27.5,211.5,85.65,67.09
2016,5,10,18,0,239.0,103.0,4.2,27.0,163.0,72.87,56.34
2016,5,10,18,15,178.5,80.0,4.1,26.5,119.0,57.25,42.88
2016,5,10,18,30,118.0,57.0,4.0,26.0,75.0,41.34,28.91
2016,5,10,18,45,59.0,33.5,3.95,25.5,42.5,24.98,13.8
2016,5,10,19,0,0.0,10.0,3.9,25.0,10.0,7.6,0.0
2016,5,10,19,15,0.0,5.0,3.7,24.5,5.0,3.93,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,27.0,8.5,1.85,19.5,10.0,27.55,0.0
2016,5,11,6,0,54.0,17.0,2.1,20.0,20.0,81.06,30.35
2016,5,11,6,15,131.0,39.0,2.3,20.5,57.5,191.11,149.46
2016,5,11,6,30,208.0,61.0,2.5,21.0,95.0,290.65,235.56
2016,5,11,6,45,270.0,80.5,2.75,21.5,142.5,374.18,305.47
2016,5,11,7,0,332.0,100.0,3.0,22.0,190.0,481.69,390.76
2016,5,11,7,15,384.5,115.0,3.2,22.5,242.5,554.93,446.88
2016,5,11,7,30,437.0,130.0,3.4,23.0,295.0,628.83,501.5
2016,5,11,7,45,471.0,143.5,3.65,23.5,347.5,682.28,539.04
2016,5,11,8,0,505.0,157.0,3.9,24.0,400.0,734.51,574.85
2016,5,11,8,15,536.5,167.0,3.95,24.5,452.0,778.29,603.07
2016,5,11,8,30,568.0,177.0,4.0,25.0,504.0,819.98,629.31
2016,5,11,8,45,583.5,189.0,4.1,25.5,551.5,845.06,643.78
2016,5,11,9,0,599.0,201.0,4.2,26.0,599.0,876.31,662.52
2016,5,11,9,15,618.0,208.5,4.2,26.5,644.5,894.21,671.46
2016,5,11,9,30,637.0,216.0,4.2,27.0,690.0,908.45,678.0
2016,5,11,9,45,636.0,230.5,4.2,27.5,726.5,905.79,672.7
2016,5,11,10,0,635.0,245.0,4.2,28.0,763.0,899.58,665.28
2016,5,11,10,15,646.5,250.0,4.15,28.5,796.5,893.13,658.04
2016,5,11,10,30,658.0,255.0,4.1,29.0,830.0,882.93,648.38
2016,5,11,10,45,654.0,267.5,4.05,29.5,854.0,861.63,631.01
2016,5,11,11,0,650.0,280.0,4.0,30.0,878.0,837.13,611.64
2016,5,11,11,15,517.0,352.5,3.9,30.0,834.5,754.3,551.1
2016,5,11,11,30,384.0,425.0,3.8,30.0,791.0,668.33,488.46
2016,5,11,11,45,228.0,447.0,3.75,30.5,665.5,542.2,396.7
2016,5,11,12,0,72.0,469.0,3.7,31.0,540.0,419.23,306.17
2016,5,11,12,15,114.5,486.5,3.6,31.0,599.0,449.6,328.19
2016,5,11,12,30,157.0,504.0,3.5,31.0,658.0,469.45,341.66
2016,5,11,12,45,148.5,500.5,3.45,31.0,645.5,442.23,321.47
2016,5,11,13,0,140.0,497.0,3.4,31.0,633.0,416.11,302.14
2016,5,11,13,15,79.5,412.0,3.35,31.0,489.0,326.6,237.9
2016,5,11,13,30,19.0,327.0,3.3,31.0,345.0,248.3,181.66
2016,5,11,13,45,125.0,391.0,3.25,31.5,505.5,295.94,213.33
2016,5,11,14,0,231.0,455.0,3.2,32.0,666.0,341.12,240.85
2016,5,11,14,15,179.5,440.5,3.15,31.5,602.0,300.18,212.65
2016,5,11,14,30,128.0,426.0,3.1,31.0,538.0,265.94,190.6
2016,5,11,14,45,384.0,330.5,3.05,31.0,643.5,193.85,133.04
2016,5,11,15,0,640.0,235.0,3.0,31.0,749.0,133.25,101.82
2016,5,11,15,15,502.5,272.5,3.0,31.0,663.0,154.7,119.16
2016,5,11,15,30,365.0,310.0,3.0,31.0,577.0,182.8,141.66
2016,5,11,15,45,202.5,286.5,3.0,31.0,433.0,179.84,139.64
2016,5,11,16,0,40.0,263.0,3.0,31.0,289.0,172.43,134.18
2016,5,11,16,15,274.5,227.0,2.95,30.5,382.5,143.34,111.58
2016,5,11,16,30,509.0,191.0,2.9,30.0,476.0,124.58,97.03
2016,5,11,16,45,476.0,179.5,2.9,29.5,424.5,118.86,92.95
2016,5,11,17,0,443.0,168.0,2.9,29.0,373.0,112.86,88.56
2016,5,11,17,15,401.5,153.5,2.95,28.5,320.5,104.59,82.22
2016,5,11,17,30,360.0,139.0,3.0,28.0,268.0,97.39,76.64
2016,5,11,17,45,320.5,119.0,3.05,27.5,219.0,84.33,65.95
2016,5,11,18,0,281.0,99.0,3.1,27.0,170.0,70.93,54.7
2016,5,11,18,15,215.5,77.5,3.25,26.5,124.0,56.05,41.88
2016,5,11,18,30,150.0,56.0,3.4,26.0,78.0,40.94,28.61
2016,5,11,18,45,75.0,34.0,3.55,25.5,45.0,25.24,14.16
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,9.14,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,4.72,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,30.5,10.0,1.1,20.5,12.0,31.44,0.0
2016,5,12,6,0,61.0,20.0,1.2,21.0,24.0,94.15,40.9
2016,5,12,6,15,143.5,41.5,1.4,21.5,62.5,206.55,161.11
2016,5,12,6,30,226.0,63.0,1.6,22.0,101.0,309.69,249.04
2016,5,12,6,45,156.5,83.5,1.85,22.5,114.5,275.23,222.29
2016,5,12,7,0,87.0,104.0,2.1,23.0,128.0,215.22,173.19
2016,5,12,7,15,97.0,128.5,2.15,23.5,161.0,252.59,203.0
2016,5,12,7,30,107.0,153.0,2.2,24.0,194.0,288.99,230.85
2016,5,12,7,45,68.5,167.5,2.3,24.5,195.0,240.45,190.29
2016,5,12,8,0,30.0,182.0,2.4,25.0,196.0,212.4,165.77
2016,5,12,8,15,172.5,209.0,2.4,25.0,307.0,407.0,319.79
2016,5,12,8,30,315.0,236.0,2.4,25.0,418.0,604.06,465.78
2016,5,12,8,45,174.0,249.0,2.4,25.5,351.0,442.82,341.16
2016,5,12,9,0,33.0,262.0,2.4,26.0,284.0,282.25,215.32
2016,5,12,9,15,20.5,236.0,2.35,26.5,250.0,217.29,165.1
2016,5,12,9,30,8.0,210.0,2.3,27.0,216.0,178.98,134.71
2016,5,12,9,45,7.5,205.5,2.25,27.5,212.0,173.21,129.77
2016,5,12,10,0,7.0,201.0,2.2,28.0,208.0,167.82,125.1
2016,5,12,10,15,3.5,164.5,2.15,28.0,168.0,133.34,98.4
2016,5,12,10,30,0.0,128.0,2.1,28.0,128.0,100.21,72.68
2016,5,12,10,45,24.0,268.5,2.05,28.5,290.5,249.15,185.91
2016,5,12,11,0,48.0,409.0,2.0,29.0,453.0,389.14,286.87
2016,5,12,11,15,379.0,328.5,2.0,29.0,689.0,621.15,455.94
2016,5,12,11,30,710.0,248.0,2.0,29.0,925.0,787.17,569.86
2016,5,12,11,45,488.0,367.0,2.0,29.5,835.5,677.32,488.66
2016,5,12,12,0,266.0,486.0,2.0,30.0,746.0,574.33,413.77
2016,5,12,12,15,281.0,484.0,2.05,30.0,759.0,555.15,400.72
2016,5,12,12,30,296.0,482.0,2.1,30.0,772.0,534.08,385.46
2016,5,12,12,45,331.5,463.0,2.15,30.0,786.0,511.36,368.75
2016,5,12,13,0,367.0,444.0,2.2,30.0,800.0,485.88,349.34
2016,5,12,13,15,253.0,463.0,2.25,30.0,707.0,415.62,299.02
2016,5,12,13,30,139.0,482.0,2.3,30.0,614.0,369.05,266.49
2016,5,12,13,45,265.0,440.0,2.4,30.0,685.0,354.29,251.94
2016,5,12,14,0,391.0,398.0,2.5,30.0,756.0,338.57,234.6
2016,5,12,14,15,424.0,371.0,2.5,29.5,747.5,285.82,193.53
2016,5,12,14,30,457.0,344.0,2.5,29.0,739.0,242.41,161.4
2016,5,12,14,45,520.5,304.5,2.5,29.0,736.5,192.49,129.35
2016,5,12,15,0,584.0,265.0,2.5,29.0,734.0,150.42,116.28
2016,5,12,15,15,298.0,249.0,2.45,29.0,488.0,149.23,115.65
2016,5,12,15,30,12.0,233.0,2.4,29.0,242.0,167.33,130.36
2016,5,12,15,45,47.5,261.0,2.35,29.0,292.5,172.54,134.81
2016,5,12,16,0,83.0,289.0,2.3,29.0,343.0,186.53,146.34
2016,5,12,16,15,95.5,267.0,2.2,28.5,324.5,174.53,137.42
2016,5,12,16,30,108.0,245.0,2.1,28.0,306.0,162.09,128.13
2016,5,12,16,45,96.5,218.5,2.05,28.0,269.0,146.43,115.89
2016,5,12,17,0,85.0,192.0,2.0,28.0,232.0,130.37,103.19
2016,5,12,17,15,70.5,169.5,1.8,27.5,199.5,116.04,91.92
2016,5,12,17,30,56.0,147.0,1.6,27.0,167.0,101.46,80.23
2016,5,12,17,45,44.0,122.0,1.4,26.5,136.0,85.29,66.95
2016,5,12,18,0,32.0,97.0,1.2,26.0,105.0,68.84,53.12
2016,5,12,18,15,16.0,72.5,1.2,25.5,76.5,52.88,39.39
2016,5,12,18,30,0.0,48.0,1.2,25.0,48.0,35.59,24.31
2016,5,12,18,45,0.0,27.5,1.2,24.5,27.5,20.83,10.91
2016,5,12,19,0,0.0,7.0,1.2,24.0,7.0,5.31,0.0
2016,5,12,19,15,0.0,3.5,1.35,24.0,3.5,2.75,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,8.5,13.64,0.0
