Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,0,19.0,16.0,2.6,20.0,17.0,38.18,14.99
2016,5,13,6,15,63.0,43.5,2.6,20.0,53.0,124.85,96.38
2016,5,13,6,30,107.0,71.0,2.6,20.0,89.0,202.4,163.52
2016,5,13,6,45,162.5,97.0,2.6,20.5,136.0,285.48,233.44
2016,5,13,7,0,218.0,123.0,2.6,21.0,183.0,388.31,316.13
2016,5,13,7,15,165.5,138.5,2.6,21.5,190.0,333.35,270.64
2016,5,13,7,30,113.0,154.0,2.6,22.0,197.0,295.92,238.4
2016,5,13,7,45,257.0,174.0,2.6,22.5,292.5,482.58,385.49
2016,5,13,8,0,401.0,194.0,2.6,23.0,388.0,649.54,509.05
2016,5,13,8,15,432.5,207.0,2.55,23.5,438.5,718.01,553.69
2016,5,13,8,30,464.0,220.0,2.5,24.0,489.0,761.97,581.07
2016,5,13,8,45,495.0,228.0,2.5,25.0,538.0,797.68,601.61
2016,5,13,9,0,526.0,236.0,2.5,26.0,587.0,830.81,620.0
2016,5,13,9,15,546.5,244.0,2.4,26.5,631.5,850.32,629.26
2016,5,13,9,30,567.0,252.0,2.3,27.0,676.0,866.74,636.44
2016,5,13,9,45,587.5,255.5,2.2,27.5,716.0,875.19,638.45
2016,5,13,10,0,608.0,259.0,2.1,28.0,756.0,885.89,641.82
2016,5,13,10,15,620.5,264.0,2.0,28.0,789.5,880.89,636.22
2016,5,13,10,30,633.0,269.0,1.9,28.0,823.0,872.12,628.39
2016,5,13,10,45,460.0,358.0,1.8,28.5,767.5,766.69,552.12
2016,5,13,11,0,287.0,447.0,1.7,29.0,712.0,657.45,473.49
2016,5,13,11,15,287.5,457.5,1.65,29.0,727.5,644.11,464.18
2016,5,13,11,30,288.0,468.0,1.6,29.0,743.0,628.83,452.78
2016,5,13,11,45,499.0,361.0,1.55,29.0,845.0,680.91,490.58
2016,5,13,12,0,710.0,254.0,1.5,29.0,947.0,707.91,509.46
2016,5,13,12,15,711.0,254.5,1.45,29.0,950.0,663.88,477.32
2016,5,13,12,30,712.0,255.0,1.4,29.0,953.0,618.36,444.09
2016,5,13,12,45,708.5,256.0,1.35,29.5,947.5,569.65,407.05
2016,5,13,13,0,705.0,257.0,1.3,30.0,942.0,520.62,369.02
2016,5,13,13,15,400.5,363.5,1.25,30.0,751.5,412.22,292.6
2016,5,13,13,30,96.0,470.0,1.2,30.0,561.0,357.23,256.69
2016,5,13,13,45,391.5,358.5,1.2,30.0,718.5,339.25,235.98
2016,5,13,14,0,687.0,247.0,1.2,30.0,876.0,315.53,206.19
2016,5,13,14,15,678.0,244.0,1.2,29.5,848.0,264.29,166.46
2016,5,13,14,30,669.0,241.0,1.2,29.0,820.0,214.38,131.35
2016,5,13,14,45,539.0,286.0,1.2,29.0,740.5,185.81,123.06
2016,5,13,15,0,409.0,331.0,1.2,29.0,661.0,175.35,135.51
2016,5,13,15,15,494.5,284.5,1.2,29.0,662.5,160.07,123.78
2016,5,13,15,30,580.0,238.0,1.2,29.0,664.0,142.83,110.44
2016,5,13,15,45,584.5,212.5,1.2,29.0,617.5,132.26,102.32
2016,5,13,16,0,589.0,187.0,1.2,29.0,571.0,120.06,92.84
2016,5,13,16,15,536.0,195.0,1.15,28.5,522.5,125.55,97.8
2016,5,13,16,30,483.0,203.0,1.1,28.0,474.0,130.67,102.48
2016,5,13,16,45,444.0,182.0,1.05,28.0,411.5,119.52,93.73
2016,5,13,17,0,405.0,161.0,1.0,28.0,349.0,107.81,84.48
2016,5,13,17,15,341.5,156.5,0.9,27.5,301.0,107.65,84.84
2016,5,13,17,30,278.0,152.0,0.8,27.0,253.0,103.67,81.94
2016,5,13,17,45,239.5,130.0,0.75,27.0,206.5,89.81,70.5
2016,5,13,18,0,201.0,108.0,0.7,27.0,160.0,75.55,58.49
2016,5,13,18,15,167.5,84.0,0.75,26.5,120.5,59.73,44.98
2016,5,13,18,30,134.0,60.0,0.8,26.0,81.0,43.47,30.8
2016,5,13,18,45,77.5,36.0,0.85,25.5,47.0,26.65,15.57
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,9.49,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,4.72,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,7.08,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,13.74,2.06
2016,5,14,6,15,25.5,40.5,1.7,21.5,45.0,70.22,51.49
2016,5,14,6,30,51.0,63.0,1.7,22.0,72.0,119.71,94.12
2016,5,14,6,45,84.0,84.5,1.7,22.5,105.5,190.55,153.33
2016,5,14,7,0,117.0,106.0,1.7,23.0,139.0,245.63,198.5
2016,5,14,7,15,163.5,128.5,1.6,23.5,185.5,315.76,254.22
2016,5,14,7,30,210.0,151.0,1.5,24.0,232.0,409.08,324.92
2016,5,14,7,45,249.0,171.5,1.45,24.5,282.0,470.92,369.46
2016,5,14,8,0,288.0,192.0,1.4,25.0,332.0,532.39,412.33
2016,5,14,8,15,223.5,225.0,1.25,25.0,341.5,478.42,368.56
2016,5,14,8,30,159.0,258.0,1.1,25.0,351.0,445.51,340.58
2016,5,14,8,45,239.5,272.0,1.0,25.5,425.0,561.42,422.84
2016,5,14,9,0,320.0,286.0,0.9,26.0,499.0,651.06,482.22
2016,5,14,9,15,218.5,319.5,0.8,26.0,470.0,550.61,407.58
2016,5,14,9,30,117.0,353.0,0.7,26.0,441.0,474.77,350.57
2016,5,14,9,45,74.5,340.5,0.6,26.5,398.0,386.82,286.17
2016,5,14,10,0,32.0,328.0,0.5,27.0,355.0,325.86,240.29
2016,5,14,10,15,34.5,347.0,0.5,27.0,377.0,340.66,250.86
2016,5,14,10,30,37.0,366.0,0.5,27.0,399.0,354.59,260.23
2016,5,14,10,45,39.0,382.0,0.55,27.0,418.0,364.37,266.87
2016,5,14,11,0,41.0,398.0,0.6,27.0,437.0,373.26,272.93
2016,5,14,11,15,36.5,394.5,0.7,27.0,429.5,359.04,262.8
2016,5,14,11,30,32.0,391.0,0.8,27.0,422.0,345.29,253.11
2016,5,14,11,45,24.0,345.5,0.95,27.0,369.0,295.5,217.58
2016,5,14,12,0,16.0,300.0,1.1,27.0,316.0,244.12,180.36
2016,5,14,12,15,18.5,326.5,1.15,26.5,345.0,263.49,195.15
2016,5,14,12,30,21.0,353.0,1.2,26.0,374.0,281.75,208.8
2016,5,14,12,45,17.5,311.5,1.25,26.0,329.0,245.91,182.35
2016,5,14,13,0,14.0,270.0,1.3,26.0,284.0,211.21,156.73
2016,5,14,13,15,14.0,268.5,1.35,26.0,282.0,207.95,154.4
2016,5,14,13,30,14.0,267.0,1.4,26.0,280.0,204.68,151.97
2016,5,14,13,45,12.5,248.5,1.45,26.0,260.5,189.06,140.31
2016,5,14,14,0,11.0,230.0,1.5,26.0,241.0,173.89,128.99
2016,5,14,14,15,5.5,152.5,1.45,25.5,158.0,116.65,85.72
2016,5,14,14,30,0.0,75.0,1.4,25.0,75.0,58.12,40.56
2016,5,14,14,45,0.0,53.5,1.35,25.0,53.5,41.35,27.4
2016,5,14,15,0,0.0,32.0,1.3,25.0,32.0,24.67,15.02
2016,5,14,15,15,0.0,29.5,1.25,24.5,29.5,22.71,13.46
2016,5,14,15,30,0.0,27.0,1.2,24.0,27.0,20.76,11.9
2016,5,14,15,45,124.0,159.0,1.15,24.0,240.5,99.56,77.84
2016,5,14,16,0,248.0,291.0,1.1,24.0,454.0,173.54,138.43
2016,5,14,16,15,150.5,261.5,1.1,23.5,358.0,165.73,132.55
2016,5,14,16,30,53.0,232.0,1.1,23.0,262.0,154.3,123.93
2016,5,14,16,45,271.0,187.5,1.1,23.0,316.5,123.43,98.87
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,98.58,78.49
2016,5,14,17,15,420.5,142.0,1.05,23.0,320.5,97.71,78.09
2016,5,14,17,30,352.0,141.0,1.0,23.0,270.0,98.49,78.99
2016,5,14,17,45,311.0,122.0,0.95,23.0,221.5,86.07,68.56
2016,5,14,18,0,270.0,103.0,0.9,23.0,173.0,73.34,57.64
2016,5,14,18,15,208.5,81.5,1.0,22.5,128.0,58.58,44.83
2016,5,14,18,30,147.0,60.0,1.1,22.0,83.0,43.59,31.5
2016,5,14,18,45,73.5,38.0,1.2,21.5,49.5,28.12,17.19
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,12.19,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,6.29,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,7.08,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,13.73,2.63
2016,5,15,6,15,22.5,41.5,2.8,16.0,45.0,69.08,51.73
2016,5,15,6,30,45.0,65.0,2.8,16.0,72.0,117.6,94.53
2016,5,15,6,45,81.0,86.0,2.85,16.5,106.0,189.87,156.68
2016,5,15,7,0,117.0,107.0,2.9,17.0,140.0,246.76,204.87
2016,5,15,7,15,81.5,127.5,2.9,17.0,153.0,214.87,177.24
2016,5,15,7,30,46.0,148.0,2.9,17.0,166.0,199.72,162.9
2016,5,15,7,45,45.5,170.0,2.95,17.5,190.0,219.83,178.35
2016,5,15,8,0,45.0,192.0,3.0,18.0,214.0,239.36,192.93
2016,5,15,8,15,58.0,220.0,2.95,18.5,252.0,279.48,224.1
2016,5,15,8,30,71.0,248.0,2.9,19.0,290.0,318.74,253.87
2016,5,15,8,45,41.0,231.0,2.9,19.5,256.0,261.52,206.6
2016,5,15,9,0,11.0,214.0,2.9,20.0,222.0,189.37,147.69
2016,5,15,9,15,26.5,262.5,2.8,20.5,282.5,270.08,210.76
2016,5,15,9,30,42.0,311.0,2.7,21.0,343.0,330.8,256.44
2016,5,15,9,45,55.0,342.5,2.6,21.5,386.5,369.5,284.53
2016,5,15,10,0,68.0,374.0,2.5,22.0,430.0,406.47,310.86
2016,5,15,10,15,78.5,397.5,2.4,22.5,464.5,431.26,327.74
2016,5,15,10,30,89.0,421.0,2.3,23.0,499.0,454.39,343.19
2016,5,15,10,45,51.5,348.0,2.2,23.5,394.0,344.55,260.56
2016,5,15,11,0,14.0,275.0,2.1,24.0,289.0,230.8,174.02
2016,5,15,11,15,19.0,318.5,2.05,24.0,337.0,268.41,202.51
2016,5,15,11,30,24.0,362.0,2.0,24.0,385.0,304.64,229.17
2016,5,15,11,45,29.5,386.5,1.95,24.0,415.5,332.62,249.47
2016,5,15,12,0,35.0,411.0,1.9,24.0,446.0,348.44,260.71
2016,5,15,12,15,35.0,412.0,1.9,24.0,447.0,341.01,254.98
2016,5,15,12,30,35.0,413.0,1.9,24.0,448.0,333.4,249.24
2016,5,15,12,45,31.5,400.0,1.9,24.0,432.0,313.98,234.81
2016,5,15,13,0,28.0,387.0,1.9,24.0,416.0,295.62,221.19
2016,5,15,13,15,25.5,370.5,1.95,24.0,396.5,276.43,206.99
2016,5,15,13,30,23.0,354.0,2.0,24.0,377.0,268.47,201.14
2016,5,15,13,45,17.0,291.0,2.05,24.0,307.5,219.99,164.91
2016,5,15,14,0,11.0,228.0,2.1,24.0,238.0,172.52,129.15
2016,5,15,14,15,18.5,280.5,2.1,23.5,297.0,207.55,156.12
2016,5,15,14,30,26.0,333.0,2.1,23.0,356.0,221.7,166.99
2016,5,15,14,45,30.0,330.5,2.1,23.0,356.0,214.0,161.57
2016,5,15,15,0,34.0,328.0,2.1,23.0,356.0,207.33,164.88
2016,5,15,15,15,23.0,280.5,2.0,23.0,299.0,197.51,157.31
2016,5,15,15,30,12.0,233.0,1.9,23.0,242.0,167.4,133.3
2016,5,15,15,45,11.0,221.0,1.85,23.0,228.5,159.09,126.94
2016,5,15,16,0,10.0,209.0,1.8,23.0,215.0,150.68,120.42
2016,5,15,16,15,5.0,160.5,1.75,22.5,163.5,118.58,94.49
2016,5,15,16,30,0.0,112.0,1.7,22.0,112.0,84.98,66.85
2016,5,15,16,45,0.0,123.5,1.65,22.0,123.5,92.47,73.48
2016,5,15,17,0,0.0,135.0,1.6,22.0,135.0,99.37,79.59
2016,5,15,17,15,0.0,117.0,1.55,21.5,117.0,86.63,69.17
2016,5,15,17,30,0.0,99.0,1.5,21.0,99.0,73.78,58.5
2016,5,15,17,45,0.0,81.5,1.45,21.0,81.5,61.16,47.72
2016,5,15,18,0,0.0,64.0,1.4,21.0,64.0,48.43,36.66
2016,5,15,18,15,0.0,48.0,1.35,20.5,48.0,36.64,26.28
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,24.43,15.41
2016,5,15,18,45,0.0,19.0,1.3,20.0,19.0,14.47,6.24
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,4.54,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.36,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,11.0,2.15,19.0,11.0,8.65,0.0
2016,5,16,6,0,0.0,22.0,2.0,19.0,22.0,18.8,6.03
2016,5,16,6,15,37.0,42.5,1.95,19.0,49.0,82.83,62.8
2016,5,16,6,30,74.0,63.0,1.9,19.0,76.0,154.97,124.91
2016,5,16,6,45,100.5,85.0,1.9,19.0,109.5,205.4,168.17
2016,5,16,7,0,127.0,107.0,1.9,19.0,143.0,255.71,210.21
2016,5,16,7,15,218.0,124.0,1.85,19.0,201.5,382.37,313.05
2016,5,16,7,30,309.0,141.0,1.8,19.0,260.0,491.78,398.15
2016,5,16,7,45,161.0,154.5,1.8,19.5,217.5,336.51,271.93
2016,5,16,8,0,13.0,168.0,1.8,20.0,175.0,158.75,124.76
2016,5,16,8,15,9.0,173.0,1.6,20.5,178.0,155.94,121.96
2016,5,16,8,30,5.0,178.0,1.4,21.0,181.0,153.82,119.33
2016,5,16,8,45,21.0,224.0,1.2,21.5,238.0,212.18,165.06
2016,5,16,9,0,37.0,270.0,1.0,22.0,295.0,294.48,227.14
2016,5,16,9,15,30.5,275.5,0.85,22.5,297.0,287.74,219.9
2016,5,16,9,30,24.0,281.0,0.7,23.0,299.0,259.54,197.24
2016,5,16,9,45,98.0,341.0,0.55,23.5,420.5,410.27,308.74
2016,5,16,10,0,172.0,401.0,0.4,24.0,542.0,556.48,408.21
2016,5,16,10,15,109.0,392.0,0.4,24.0,483.0,475.45,348.49
2016,5,16,10,30,46.0,383.0,0.4,24.0,424.0,378.71,279.08
2016,5,16,10,45,26.0,276.0,0.45,24.5,299.5,257.45,191.5
2016,5,16,11,0,6.0,169.0,0.5,25.0,175.0,137.96,101.87
2016,5,16,11,15,53.5,323.0,0.55,25.5,374.5,311.83,232.37
2016,5,16,11,30,101.0,477.0,0.6,26.0,574.0,470.99,343.07
2016,5,16,11,45,146.5,489.5,0.7,26.5,632.0,509.44,368.21
2016,5,16,12,0,192.0,502.0,0.8,27.0,690.0,532.3,383.39
2016,5,16,12,15,237.0,495.0,1.0,27.0,728.0,535.08,386.23
2016,5,16,12,30,282.0,488.0,1.2,27.0,766.0,530.24,383.44
2016,5,16,12,45,241.0,493.5,1.45,27.0,730.0,488.47,354.36
2016,5,16,13,0,200.0,499.0,1.7,27.0,694.0,447.36,325.51
2016,5,16,13,15,525.0,325.5,2.05,27.0,827.5,444.5,320.63
2016,5,16,13,30,850.0,152.0,2.4,27.0,961.0,419.93,294.3
2016,5,16,13,45,598.0,288.5,2.75,27.0,852.0,360.48,251.23
2016,5,16,14,0,346.0,425.0,3.1,27.0,743.0,342.78,242.77
2016,5,16,14,15,259.5,428.5,3.35,27.0,663.0,296.4,210.6
2016,5,16,14,30,173.0,432.0,3.6,27.0,583.0,276.57,199.97
2016,5,16,14,45,91.0,326.5,3.85,27.0,406.0,202.59,149.18
2016,5,16,15,0,9.0,221.0,4.1,27.0,229.0,160.75,125.75
2016,5,16,15,15,7.5,207.5,4.15,26.5,213.5,151.58,118.93
2016,5,16,15,30,6.0,194.0,4.2,26.0,198.0,142.29,111.92
2016,5,16,15,45,26.5,233.0,4.3,26.0,250.5,156.93,124.17
2016,5,16,16,0,47.0,272.0,4.4,26.0,303.0,177.34,141.15
2016,5,16,16,15,82.5,261.0,4.3,25.5,310.0,171.43,137.0
2016,5,16,16,30,118.0,250.0,4.2,25.0,317.0,158.63,127.21
2016,5,16,16,45,113.0,224.0,4.15,25.0,283.0,144.73,116.18
2016,5,16,17,0,108.0,198.0,4.1,25.0,249.0,130.28,104.59
2016,5,16,17,15,332.5,147.0,3.9,24.5,275.0,102.0,81.39
2016,5,16,17,30,557.0,96.0,3.7,24.0,301.0,73.2,57.32
2016,5,16,17,45,507.0,86.0,3.5,23.5,248.5,66.53,51.84
2016,5,16,18,0,457.0,76.0,3.3,23.0,196.0,59.68,46.01
2016,5,16,18,15,379.0,64.0,2.9,22.5,147.5,48.21,35.98
2016,5,16,18,30,301.0,52.0,2.5,22.0,99.0,39.18,27.8
2016,5,16,18,45,196.0,35.0,2.2,21.5,61.0,26.43,16.01
2016,5,16,19,0,91.0,18.0,1.9,21.0,23.0,13.65,0.0
2016,5,16,19,15,45.5,9.0,1.8,20.5,11.5,7.08,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,3.5,1.75,17.5,3.5,2.75,0.0
2016,5,17,6,0,0.0,7.0,2.1,18.0,7.0,5.3,0.0
2016,5,17,6,15,0.0,16.5,2.2,18.5,16.5,12.54,4.57
2016,5,17,6,30,0.0,26.0,2.3,19.0,26.0,19.8,10.88
2016,5,17,6,45,0.0,37.5,2.45,19.5,37.5,28.63,18.43
2016,5,17,7,0,0.0,49.0,2.6,20.0,49.0,37.48,25.9
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,53.3,39.04
2016,5,17,7,30,0.0,89.0,2.7,21.0,89.0,70.96,53.48
2016,5,17,7,45,0.0,64.5,2.75,21.5,64.5,49.46,35.44
2016,5,17,8,0,0.0,40.0,2.8,22.0,40.0,30.6,19.69
2016,5,17,8,15,0.0,52.5,2.8,22.0,52.5,40.25,27.54
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,49.94,35.34
2016,5,17,8,45,0.0,66.5,2.8,22.5,66.5,51.15,36.11
2016,5,17,9,0,0.0,68.0,2.8,23.0,68.0,52.36,36.88
2016,5,17,9,15,1.5,119.0,2.7,23.5,120.5,94.66,70.61
2016,5,17,9,30,3.0,170.0,2.6,24.0,173.0,138.93,105.17
2016,5,17,9,45,7.0,201.5,2.55,24.5,207.5,169.16,128.31
2016,5,17,10,0,11.0,233.0,2.5,25.0,242.0,199.01,150.81
2016,5,17,10,15,22.5,296.0,2.4,25.0,315.5,262.7,199.13
2016,5,17,10,30,34.0,359.0,2.3,25.0,389.0,345.08,260.07
2016,5,17,10,45,88.0,412.5,2.25,25.0,493.5,435.74,326.88
2016,5,17,11,0,142.0,466.0,2.2,25.0,598.0,535.49,397.85
2016,5,17,11,15,82.0,407.0,2.15,25.0,483.5,407.06,303.9
2016,5,17,11,30,22.0,348.0,2.1,25.0,369.0,291.84,218.36
2016,5,17,11,45,56.0,415.5,2.05,25.5,470.0,375.61,280.06
2016,5,17,12,0,90.0,483.0,2.0,26.0,571.0,442.73,327.2
2016,5,17,12,15,446.0,332.5,2.05,26.0,771.0,554.33,410.42
2016,5,17,12,30,802.0,182.0,2.1,26.0,971.0,618.5,455.47
2016,5,17,12,45,524.5,336.5,2.15,26.5,852.0,530.48,387.96
2016,5,17,13,0,247.0,491.0,2.2,27.0,733.0,465.66,339.47
2016,5,17,13,15,517.0,337.5,2.25,27.0,833.5,448.68,324.06
2016,5,17,13,30,787.0,184.0,2.3,27.0,934.0,415.55,292.11
2016,5,17,13,45,484.0,323.5,2.4,27.0,782.0,351.27,247.14
2016,5,17,14,0,181.0,463.0,2.5,27.0,630.0,334.13,241.57
2016,5,17,14,15,199.0,446.0,2.5,27.0,624.0,308.78,221.57
2016,5,17,14,30,217.0,429.0,2.5,27.0,618.0,281.89,201.42
2016,5,17,14,45,252.5,402.5,2.55,27.0,614.0,233.63,167.52
2016,5,17,15,0,288.0,376.0,2.6,27.0,610.0,204.6,160.29
2016,5,17,15,15,217.5,363.0,2.6,26.5,534.5,214.39,168.78
2016,5,17,15,30,147.0,350.0,2.6,26.0,459.0,206.79,163.44
2016,5,17,15,45,150.0,326.0,2.6,26.0,431.0,196.39,155.56
2016,5,17,16,0,153.0,302.0,2.6,26.0,403.0,185.38,147.17
2016,5,17,16,15,182.0,275.0,2.5,25.5,385.5,173.05,137.92
2016,5,17,16,30,211.0,248.0,2.4,25.0,368.0,159.95,127.96
2016,5,17,16,45,117.5,210.5,2.35,25.0,276.5,138.02,110.37
2016,5,17,17,0,24.0,173.0,2.3,25.0,185.0,123.81,99.01
2016,5,17,17,15,19.0,152.0,2.15,24.5,160.5,109.27,87.38
2016,5,17,17,30,14.0,131.0,2.0,24.0,136.0,94.62,75.46
2016,5,17,17,45,7.0,109.5,1.95,24.0,112.0,79.54,62.79
2016,5,17,18,0,0.0,88.0,1.9,24.0,88.0,64.37,49.82
2016,5,17,18,15,0.0,66.0,1.9,23.5,66.0,48.85,36.38
2016,5,17,18,30,0.0,44.0,1.9,23.0,44.0,33.14,22.59
2016,5,17,18,45,0.0,27.0,1.95,23.0,27.0,20.63,11.23
2016,5,17,19,0,0.0,10.0,2.0,23.0,10.0,7.59,0.0
2016,5,17,19,15,0.0,5.0,2.05,22.5,5.0,3.93,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.5,3.8,16.0,4.5,3.54,0.0
2016,5,18,6,0,0.0,9.0,3.8,16.0,9.0,6.82,0.0
2016,5,18,6,15,0.0,21.0,3.8,16.0,21.0,15.99,7.51
2016,5,18,6,30,0.0,33.0,3.8,16.0,33.0,25.19,15.59
2016,5,18,6,45,0.0,47.0,3.85,16.5,47.0,35.96,24.9
2016,5,18,7,0,0.0,61.0,3.9,17.0,61.0,47.13,34.42
2016,5,18,7,15,0.0,76.5,3.95,17.0,76.5,60.57,45.75
2016,5,18,7,30,0.0,92.0,4.0,17.0,92.0,73.84,56.78
2016,5,18,7,45,50.0,149.5,4.1,17.5,174.0,197.36,160.91
2016,5,18,8,0,100.0,207.0,4.2,18.0,256.0,313.4,255.04
2016,5,18,8,15,84.5,228.0,4.1,18.5,272.5,315.67,254.25
2016,5,18,8,30,69.0,249.0,4.0,19.0,289.0,317.21,253.22
2016,5,18,8,45,50.5,256.0,3.95,19.5,287.0,298.94,236.77
2016,5,18,9,0,32.0,263.0,3.9,20.0,285.0,281.39,221.07
2016,5,18,9,15,51.5,301.0,3.8,20.5,339.0,336.1,262.96
2016,5,18,9,30,71.0,339.0,3.7,21.0,393.0,389.09,302.41
2016,5,18,9,45,191.5,358.0,3.65,21.5,513.0,542.96,419.18
2016,5,18,10,0,312.0,377.0,3.6,22.0,633.0,689.39,524.81
2016,5,18,10,15,352.5,377.5,3.5,22.0,678.5,711.78,539.28
2016,5,18,10,30,393.0,378.0,3.4,22.0,724.0,730.84,551.95
2016,5,18,10,45,568.5,296.0,3.35,22.5,813.5,807.78,607.27
2016,5,18,11,0,744.0,214.0,3.3,23.0,903.0,860.66,644.21
2016,5,18,11,15,547.5,329.0,3.25,23.0,842.0,760.02,568.33
2016,5,18,11,30,351.0,444.0,3.2,23.0,781.0,658.54,492.27
2016,5,18,11,45,289.0,470.5,3.15,23.5,750.0,605.99,452.48
2016,5,18,12,0,227.0,497.0,3.1,24.0,719.0,553.0,412.18
2016,5,18,12,15,218.0,500.0,3.05,24.0,714.5,526.63,392.5
2016,5,18,12,30,209.0,503.0,3.0,24.0,710.0,500.4,372.68
2016,5,18,12,45,488.5,358.0,3.0,24.5,836.0,525.21,390.21
2016,5,18,13,0,768.0,213.0,3.0,25.0,962.0,524.16,385.25
2016,5,18,13,15,509.0,344.5,3.0,25.0,838.5,449.82,328.78
2016,5,18,13,30,250.0,476.0,3.0,25.0,715.0,396.88,291.04
2016,5,18,13,45,225.5,468.5,3.05,25.5,680.5,372.35,271.55
2016,5,18,14,0,201.0,461.0,3.1,26.0,646.0,338.72,245.76
2016,5,18,14,15,127.5,425.0,3.15,25.5,541.5,284.43,208.2
2016,5,18,14,30,54.0,389.0,3.2,25.0,437.0,255.52,190.38
2016,5,18,14,45,37.0,339.5,3.25,25.0,372.0,219.63,164.72
2016,5,18,15,0,20.0,290.0,3.3,25.0,307.0,203.98,161.34
2016,5,18,15,15,20.0,277.0,3.35,24.5,292.5,195.4,155.15
2016,5,18,15,30,20.0,264.0,3.4,24.0,278.0,186.68,148.79
2016,5,18,15,45,89.5,283.5,3.5,24.0,342.5,185.47,148.24
2016,5,18,16,0,159.0,303.0,3.6,24.0,407.0,186.02,149.13
2016,5,18,16,15,110.5,270.5,3.65,23.5,340.0,176.94,142.47
2016,5,18,16,30,62.0,238.0,3.7,23.0,273.0,157.78,127.42
2016,5,18,16,45,31.0,168.5,3.75,23.0,186.0,117.9,94.59
2016,5,18,17,0,0.0,99.0,3.8,23.0,99.0,75.14,58.79
2016,5,18,17,15,0.0,86.0,3.8,22.5,86.0,65.58,50.97
2016,5,18,17,30,0.0,73.0,3.8,22.0,73.0,55.95,42.95
2016,5,18,17,45,0.0,60.0,3.8,22.0,60.0,45.97,34.39
2016,5,18,18,0,0.0,47.0,3.8,22.0,47.0,35.94,25.67
2016,5,18,18,15,0.0,35.0,3.75,21.5,35.0,26.71,17.56
2016,5,18,18,30,0.0,23.0,3.7,21.0,23.0,17.51,9.4
2016,5,18,18,45,0.0,14.0,3.65,20.5,14.0,10.63,3.15
2016,5,18,19,0,0.0,5.0,3.6,20.0,5.0,3.78,0.0
2016,5,18,19,15,0.0,2.5,3.6,19.5,2.5,1.97,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,1.8,17.0,1.0,0.75,0.0
2016,5,19,6,30,0.0,2.0,1.9,17.0,2.0,1.51,0.0
2016,5,19,6,45,0.0,3.5,2.05,17.5,3.5,2.65,0.0
2016,5,19,7,0,0.0,5.0,2.2,18.0,5.0,3.79,0.0
2016,5,19,7,15,0.0,10.0,2.15,18.0,10.0,7.6,0.81
2016,5,19,7,30,0.0,15.0,2.1,18.0,15.0,11.42,4.03
2016,5,19,7,45,0.0,21.0,2.05,18.5,21.0,16.01,7.86
2016,5,19,8,0,0.0,27.0,2.0,19.0,27.0,20.63,11.65
2016,5,19,8,15,0.0,26.5,2.2,19.0,26.5,20.26,11.29
2016,5,19,8,30,0.0,26.0,2.4,19.0,26.0,19.9,10.93
2016,5,19,8,45,0.0,25.0,2.65,19.0,25.0,19.16,10.25
2016,5,19,9,0,0.0,24.0,2.9,19.0,24.0,18.41,9.59
2016,5,19,9,15,0.0,31.5,3.05,19.0,31.5,24.21,14.32
2016,5,19,9,30,0.0,39.0,3.2,19.0,39.0,30.03,19.04
2016,5,19,9,45,0.0,51.0,3.35,19.0,51.0,39.35,26.61
2016,5,19,10,0,0.0,63.0,3.5,19.0,63.0,48.7,34.15
2016,5,19,10,15,0.0,81.5,3.35,19.0,81.5,63.15,45.79
2016,5,19,10,30,0.0,100.0,3.2,19.0,100.0,77.87,57.58
2016,5,19,10,45,0.0,94.5,3.1,19.5,94.5,73.58,53.93
2016,5,19,11,0,0.0,89.0,3.0,20.0,89.0,69.3,50.32
2016,5,19,11,15,0.0,102.0,2.8,20.0,102.0,79.55,58.48
2016,5,19,11,30,0.0,115.0,2.6,20.0,115.0,89.73,66.53
2016,5,19,11,45,61.5,306.0,2.4,20.5,366.5,291.45,224.27
2016,5,19,12,0,123.0,497.0,2.2,21.0,618.0,480.82,362.68
2016,5,19,12,15,130.5,501.0,2.35,21.0,629.5,470.79,354.27
2016,5,19,12,30,138.0,505.0,2.5,21.0,641.0,459.44,345.87
2016,5,19,12,45,185.0,500.0,2.65,21.5,681.5,462.66,347.38
2016,5,19,13,0,232.0,495.0,2.8,22.0,722.0,461.21,344.72
2016,5,19,13,15,193.0,491.0,2.65,22.5,678.0,417.81,311.06
2016,5,19,13,30,154.0,487.0,2.5,23.0,634.0,378.93,281.29
2016,5,19,13,45,270.0,445.0,2.35,23.5,696.0,360.82,263.26
2016,5,19,14,0,386.0,403.0,2.2,24.0,758.0,343.27,243.77
2016,5,19,14,15,412.5,378.0,2.05,24.0,747.0,290.87,201.75
2016,5,19,14,30,439.0,353.0,1.9,24.0,736.0,248.74,169.36
2016,5,19,14,45,304.5,374.0,1.75,24.0,634.5,226.4,161.9
2016,5,19,15,0,170.0,395.0,1.6,24.0,533.0,225.41,178.19
2016,5,19,15,15,300.5,341.5,1.55,24.0,570.0,192.46,152.3
2016,5,19,15,30,431.0,288.0,1.5,24.0,607.0,162.71,128.79
2016,5,19,15,45,271.0,294.0,1.45,24.0,490.0,173.74,138.12
2016,5,19,16,0,111.0,300.0,1.4,24.0,373.0,192.89,153.92
2016,5,19,16,15,369.0,223.5,1.3,24.0,439.0,143.73,114.33
2016,5,19,16,30,627.0,147.0,1.2,24.0,505.0,101.42,79.88
2016,5,19,16,45,603.5,137.5,1.15,24.0,454.5,97.08,76.63
2016,5,19,17,0,580.0,128.0,1.1,24.0,404.0,92.41,73.01
2016,5,19,17,15,540.5,119.5,1.05,23.5,351.0,87.87,69.6
2016,5,19,17,30,501.0,111.0,1.0,23.0,298.0,80.27,63.51
2016,5,19,17,45,441.0,101.0,1.0,22.5,245.5,73.34,57.85
2016,5,19,18,0,381.0,91.0,1.0,22.0,193.0,66.33,51.92
2016,5,19,18,15,310.0,75.5,1.0,21.5,146.0,55.4,42.38
2016,5,19,18,30,239.0,60.0,1.0,21.0,99.0,44.31,32.4
2016,5,19,18,45,150.5,40.0,1.05,20.5,61.0,29.84,19.15
2016,5,19,19,0,62.0,20.0,1.1,20.0,23.0,15.18,0.39
2016,5,19,19,15,31.0,10.0,1.3,19.5,11.5,7.87,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,56.5,13.5,1.5,15.5,18.0,54.26,0.0
2016,5,20,6,0,113.0,27.0,1.7,16.0,36.0,154.15,103.78
2016,5,20,6,15,203.5,45.0,1.75,16.5,76.5,279.74,225.65
2016,5,20,6,30,294.0,63.0,1.8,17.0,117.0,386.26,316.56
2016,5,20,6,45,368.0,76.0,1.85,17.5,166.5,475.16,389.0
2016,5,20,7,0,442.0,89.0,1.9,18.0,216.0,567.4,460.18
2016,5,20,7,15,223.5,110.0,1.95,18.5,174.5,366.22,299.99
2016,5,20,7,30,5.0,131.0,2.0,19.0,133.0,119.72,93.94
2016,5,20,7,45,9.0,150.5,2.05,19.5,154.5,140.11,110.69
2016,5,20,8,0,13.0,170.0,2.1,20.0,176.0,160.4,126.6
2016,5,20,8,15,158.5,206.5,2.15,20.5,299.0,387.74,309.82
2016,5,20,8,30,304.0,243.0,2.2,21.0,422.0,599.17,468.05
2016,5,20,8,45,273.0,273.5,2.25,21.5,445.0,596.06,460.64
2016,5,20,9,0,242.0,304.0,2.3,22.0,468.0,565.64,435.62
2016,5,20,9,15,269.5,322.0,2.35,22.5,516.0,628.46,479.02
2016,5,20,9,30,297.0,340.0,2.4,23.0,564.0,664.09,502.2
2016,5,20,9,45,537.5,250.0,2.45,23.5,682.5,819.28,613.82
2016,5,20,10,0,778.0,160.0,2.5,24.0,801.0,944.05,696.42
2016,5,20,10,15,787.5,162.5,2.5,24.0,834.5,932.32,686.32
2016,5,20,10,30,797.0,165.0,2.5,24.0,868.0,916.88,675.22
2016,5,20,10,45,804.0,167.0,2.5,24.5,894.5,895.04,658.74
2016,5,20,11,0,811.0,169.0,2.5,25.0,921.0,869.66,640.11
2016,5,20,11,15,815.5,170.5,2.45,25.0,940.0,838.34,618.47
2016,5,20,11,30,820.0,172.0,2.4,25.0,959.0,803.86,593.78
2016,5,20,11,45,836.0,163.0,2.4,25.5,974.0,766.48,566.13
2016,5,20,12,0,852.0,154.0,2.4,26.0,989.0,715.64,529.05
2016,5,20,12,15,852.5,154.0,2.35,26.0,992.0,670.25,495.27
2016,5,20,12,30,853.0,154.0,2.3,26.0,995.0,623.41,459.62
2016,5,20,12,45,850.5,155.0,2.3,26.5,989.5,574.41,420.85
2016,5,20,13,0,848.0,156.0,2.3,27.0,984.0,524.71,380.61
2016,5,20,13,15,844.5,155.0,2.25,27.0,971.0,472.79,338.35
2016,5,20,13,30,841.0,154.0,2.2,27.0,958.0,420.43,294.69
2016,5,20,13,45,834.5,153.5,2.15,27.0,936.5,366.99,249.54
2016,5,20,14,0,828.0,153.0,2.1,27.0,915.0,309.75,201.53
2016,5,20,14,15,820.5,151.5,2.1,27.0,886.5,254.41,156.32
2016,5,20,14,30,813.0,150.0,2.1,27.0,858.0,199.86,115.71
2016,5,20,14,45,805.0,146.0,2.1,27.0,823.5,144.88,83.67
2016,5,20,15,0,797.0,142.0,2.1,27.0,789.0,98.19,75.06
2016,5,20,15,15,784.0,139.0,2.1,26.5,748.5,98.29,75.52
2016,5,20,15,30,771.0,136.0,2.1,26.0,708.0,98.24,75.82
2016,5,20,15,45,753.0,133.0,2.15,26.0,661.5,97.91,75.76
2016,5,20,16,0,735.0,130.0,2.2,26.0,615.0,89.69,69.21
2016,5,20,16,15,713.0,125.5,2.2,26.0,565.5,88.16,68.18
2016,5,20,16,30,691.0,121.0,2.2,26.0,516.0,86.5,67.04
2016,5,20,16,45,481.5,155.5,2.2,26.0,417.5,104.5,82.28
2016,5,20,17,0,272.0,190.0,2.2,26.0,319.0,125.16,99.73
2016,5,20,17,15,413.0,143.0,2.05,25.5,311.5,97.99,77.55
2016,5,20,17,30,554.0,96.0,1.9,25.0,304.0,72.97,56.82
2016,5,20,17,45,500.5,87.0,1.75,24.5,251.5,67.0,52.0
2016,5,20,18,0,447.0,78.0,1.6,24.0,199.0,58.43,44.76
2016,5,20,18,15,374.0,66.0,1.5,23.5,151.0,49.54,37.02
2016,5,20,18,30,301.0,54.0,1.4,23.0,103.0,40.59,28.98
2016,5,20,18,45,200.5,37.5,1.3,22.5,64.5,28.26,17.72
2016,5,20,19,0,100.0,21.0,1.2,22.0,26.0,15.88,1.53
2016,5,20,19,15,50.0,10.5,1.2,21.5,13.0,8.26,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,12.0,1.8,20.5,13.5,24.5,0.0
2016,5,21,6,0,39.0,24.0,2.0,21.0,27.0,70.72,44.52
2016,5,21,6,15,91.0,50.0,2.0,21.0,65.0,157.03,123.51
2016,5,21,6,30,143.0,76.0,2.0,21.0,103.0,255.61,206.49
2016,5,21,6,45,71.5,60.0,2.05,21.5,73.5,137.61,110.84
2016,5,21,7,0,0.0,44.0,2.1,22.0,44.0,33.62,22.41
2016,5,21,7,15,0.0,45.5,2.05,22.0,45.5,34.77,23.41
2016,5,21,7,30,0.0,47.0,2.0,22.0,47.0,35.94,24.31
2016,5,21,7,45,0.5,99.0,2.0,22.5,99.5,79.26,59.77
2016,5,21,8,0,1.0,151.0,2.0,23.0,152.0,128.46,99.09
2016,5,21,8,15,12.5,184.5,2.0,23.5,192.0,170.75,132.53
2016,5,21,8,30,24.0,218.0,2.0,24.0,232.0,212.71,164.97
2016,5,21,8,45,13.5,197.5,2.0,24.5,206.0,178.44,136.92
2016,5,21,9,0,3.0,177.0,2.0,25.0,180.0,146.91,111.28
2016,5,21,9,15,5.0,189.0,1.95,25.0,193.0,158.4,120.05
2016,5,21,9,30,7.0,201.0,1.9,25.0,206.0,169.79,128.59
2016,5,21,9,45,26.0,276.5,1.9,25.5,298.0,273.88,207.82
2016,5,21,10,0,45.0,352.0,1.9,26.0,390.0,361.6,271.89
2016,5,21,10,15,51.0,375.0,1.9,26.0,419.0,382.79,286.49
2016,5,21,10,30,57.0,398.0,1.9,26.0,448.0,402.69,300.37
2016,5,21,10,45,35.5,335.5,1.9,26.5,367.0,318.87,237.94
2016,5,21,11,0,14.0,273.0,1.9,27.0,286.0,229.14,170.62
2016,5,21,11,15,15.5,293.0,1.9,27.0,308.0,244.82,182.4
2016,5,21,11,30,17.0,313.0,1.9,27.0,330.0,259.92,193.37
2016,5,21,11,45,16.0,303.5,1.9,27.5,320.0,249.28,184.9
2016,5,21,12,0,15.0,294.0,1.9,28.0,310.0,238.9,176.73
2016,5,21,12,15,17.5,320.5,1.9,28.0,339.0,258.44,191.09
2016,5,21,12,30,20.0,347.0,1.9,28.0,368.0,276.91,204.48
2016,5,21,12,45,30.0,385.5,1.95,28.0,416.0,303.21,223.57
2016,5,21,13,0,40.0,424.0,2.0,28.0,464.0,326.86,240.48
2016,5,21,13,15,48.5,432.5,2.0,28.0,480.0,327.23,240.36
2016,5,21,13,30,57.0,441.0,2.0,28.0,496.0,326.1,239.11
2016,5,21,13,45,143.5,449.5,2.05,28.0,583.5,336.42,244.1
2016,5,21,14,0,230.0,458.0,2.1,28.0,671.0,345.99,247.17
2016,5,21,14,15,154.0,435.0,2.15,28.0,576.0,295.67,212.51
2016,5,21,14,30,78.0,412.0,2.2,28.0,481.0,271.19,198.04
2016,5,21,14,45,313.0,348.5,2.25,28.0,605.5,216.57,151.71
2016,5,21,15,0,548.0,285.0,2.3,28.0,730.0,157.67,122.37
2016,5,21,15,15,309.0,308.5,2.35,28.0,557.5,177.57,138.62
2016,5,21,15,30,70.0,332.0,2.4,28.0,385.0,209.39,164.15
2016,5,21,15,45,246.0,293.0,2.45,28.0,459.0,172.41,135.1
2016,5,21,16,0,422.0,254.0,2.5,28.0,533.0,151.46,118.73
2016,5,21,16,15,481.5,211.5,2.5,27.5,506.0,132.77,104.21
2016,5,21,16,30,541.0,169.0,2.5,27.0,479.0,112.3,88.02
2016,5,21,16,45,477.0,176.5,2.55,27.0,430.0,116.65,91.96
2016,5,21,17,0,413.0,184.0,2.6,27.0,381.0,121.34,96.19
2016,5,21,17,15,378.5,168.0,2.5,26.5,331.5,114.94,91.39
2016,5,21,17,30,344.0,152.0,2.4,26.0,282.0,104.85,83.42
2016,5,21,17,45,292.5,134.0,2.35,26.0,231.5,93.05,73.68
2016,5,21,18,0,241.0,116.0,2.3,26.0,181.0,81.0,63.49
2016,5,21,18,15,187.0,92.0,2.25,25.5,135.5,65.08,49.86
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,48.8,35.63
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,31.38,20.15
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,13.26,0.93
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,6.69,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,46.91,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,142.29,95.78
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,243.66,193.26
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,367.01,295.93
2016,5,22,6,45,133.0,62.5,2.25,22.5,87.0,215.47,175.08
2016,5,22,7,0,0.0,58.0,2.4,23.0,58.0,44.43,31.21
2016,5,22,7,15,0.0,52.0,2.4,23.5,52.0,39.78,27.37
2016,5,22,7,30,0.0,46.0,2.4,24.0,46.0,35.17,23.44
2016,5,22,7,45,37.5,125.5,2.4,24.5,144.0,155.67,122.59
2016,5,22,8,0,75.0,205.0,2.4,25.0,242.0,284.59,223.83
2016,5,22,8,15,61.5,222.5,2.35,25.0,255.5,284.61,221.88
2016,5,22,8,30,48.0,240.0,2.3,25.0,269.0,284.29,220.15
2016,5,22,8,45,76.5,274.0,2.3,25.5,324.0,345.65,266.31
2016,5,22,9,0,105.0,308.0,2.3,26.0,379.0,405.58,309.97
2016,5,22,9,15,63.5,293.0,2.3,26.0,337.0,339.16,258.28
2016,5,22,9,30,22.0,278.0,2.3,26.0,295.0,254.4,192.81
2016,5,22,9,45,46.5,328.0,2.35,26.5,366.0,345.56,261.04
2016,5,22,10,0,71.0,378.0,2.4,27.0,437.0,412.71,309.3
2016,5,22,10,15,45.5,346.0,2.4,27.0,385.0,349.59,261.74
2016,5,22,10,30,20.0,314.0,2.4,27.0,333.0,273.19,204.39
2016,5,22,10,45,87.0,391.5,2.45,27.5,472.5,415.45,309.89
2016,5,22,11,0,154.0,469.0,2.5,28.0,612.0,548.38,403.43
2016,5,22,11,15,86.0,393.0,2.55,28.0,473.0,398.35,294.97
2016,5,22,11,30,18.0,317.0,2.6,28.0,334.0,263.91,195.65
2016,5,22,11,45,20.5,340.0,2.65,28.0,360.0,281.37,208.82
2016,5,22,12,0,23.0,363.0,2.7,28.0,386.0,297.9,220.81
2016,5,22,12,15,21.5,354.5,2.75,28.0,376.5,286.91,212.55
2016,5,22,12,30,20.0,346.0,2.8,28.0,367.0,276.19,204.6
2016,5,22,12,45,119.0,422.0,2.9,28.5,539.5,375.06,276.67
2016,5,22,13,0,218.0,498.0,3.0,29.0,712.0,456.86,333.11
2016,5,22,13,15,154.5,484.0,3.05,29.0,635.0,397.43,289.71
2016,5,22,13,30,91.0,470.0,3.1,29.0,558.0,356.82,260.77
2016,5,22,13,45,269.0,426.5,3.2,29.0,676.5,351.52,252.08
2016,5,22,14,0,447.0,383.0,3.3,29.0,795.0,338.38,234.7
2016,5,22,14,15,318.5,408.0,3.3,29.0,697.5,301.18,210.15
2016,5,22,14,30,190.0,433.0,3.3,29.0,600.0,281.87,201.29
2016,5,22,14,45,412.5,333.5,3.35,29.0,675.0,204.56,139.34
2016,5,22,15,0,635.0,234.0,3.4,29.0,750.0,131.0,100.83
2016,5,22,15,15,389.0,293.5,3.4,28.5,604.5,159.94,124.56
2016,5,22,15,30,143.0,353.0,3.4,28.0,459.0,207.93,163.37
2016,5,22,15,45,358.5,278.5,3.4,28.0,522.0,168.71,132.36
2016,5,22,16,0,574.0,204.0,3.4,28.0,585.0,129.02,100.7
2016,5,22,16,15,566.5,183.5,3.3,27.5,535.0,119.5,93.49
2016,5,22,16,30,559.0,163.0,3.2,27.0,485.0,109.28,85.59
2016,5,22,16,45,515.5,163.0,3.15,27.0,437.0,109.59,86.17
2016,5,22,17,0,472.0,163.0,3.1,27.0,389.0,109.99,86.82
2016,5,22,17,15,432.5,150.5,3.0,26.5,338.0,102.89,81.39
2016,5,22,17,30,393.0,138.0,2.9,26.0,287.0,95.52,75.63
2016,5,22,17,45,343.5,122.5,2.8,26.0,237.0,87.0,68.6
2016,5,22,18,0,294.0,107.0,2.7,26.0,187.0,76.27,59.51
2016,5,22,18,15,232.5,87.0,2.65,25.5,141.5,62.48,47.69
2016,5,22,18,30,171.0,67.0,2.6,25.0,96.0,48.49,35.4
2016,5,22,18,45,106.5,43.5,2.6,25.0,59.5,32.02,20.68
2016,5,22,19,0,42.0,20.0,2.6,25.0,23.0,15.41,2.61
2016,5,22,19,15,21.0,10.0,2.65,24.5,11.5,7.87,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
