Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.5,2.05,21.5,19.0,56.93,0.0
2016,5,23,6,0,118.0,29.0,2.3,22.0,38.0,163.33,112.3
2016,5,23,6,15,208.0,46.5,2.4,22.0,78.5,284.94,226.19
2016,5,23,6,30,298.0,64.0,2.5,22.0,119.0,390.34,315.36
2016,5,23,6,45,149.0,60.0,2.65,22.5,87.5,225.87,184.2
2016,5,23,7,0,0.0,56.0,2.8,23.0,56.0,42.88,29.93
2016,5,23,7,15,0.0,69.5,2.85,23.5,69.5,53.59,38.76
2016,5,23,7,30,0.0,83.0,2.9,24.0,83.0,65.02,47.93
2016,5,23,7,45,0.0,92.5,3.0,24.5,92.5,72.68,53.88
2016,5,23,8,0,0.0,102.0,3.1,25.0,102.0,80.37,59.76
2016,5,23,8,15,29.5,174.5,3.1,25.0,192.0,195.41,152.33
2016,5,23,8,30,59.0,247.0,3.1,25.0,282.0,303.68,236.33
2016,5,23,8,45,59.5,269.0,3.15,25.5,307.0,322.32,248.85
2016,5,23,9,0,60.0,291.0,3.2,26.0,332.0,340.32,261.03
2016,5,23,9,15,76.0,320.5,3.2,26.0,376.0,381.54,291.45
2016,5,23,9,30,92.0,350.0,3.2,26.0,420.0,421.29,320.27
2016,5,23,9,45,242.5,349.0,3.25,26.5,546.5,606.44,456.62
2016,5,23,10,0,393.0,348.0,3.3,27.0,673.0,738.1,549.27
2016,5,23,10,15,424.5,337.0,3.3,27.0,701.0,759.18,562.22
2016,5,23,10,30,456.0,326.0,3.3,27.0,729.0,757.92,560.93
2016,5,23,10,45,266.5,385.0,3.35,27.5,622.5,603.44,447.68
2016,5,23,11,0,77.0,444.0,3.4,28.0,516.0,444.88,329.41
2016,5,23,11,15,62.0,436.0,3.45,28.0,494.5,415.66,308.25
2016,5,23,11,30,47.0,428.0,3.5,28.0,473.0,387.9,287.62
2016,5,23,11,45,24.0,284.0,3.55,28.5,307.5,246.06,182.66
2016,5,23,12,0,1.0,140.0,3.6,29.0,142.0,109.67,79.21
2016,5,23,12,15,5.0,167.0,3.6,29.0,172.5,132.79,97.05
2016,5,23,12,30,9.0,194.0,3.6,29.0,203.0,155.1,113.98
2016,5,23,12,45,157.0,335.5,3.65,29.0,489.5,336.54,249.66
2016,5,23,13,0,305.0,477.0,3.7,29.0,776.0,478.75,349.78
2016,5,23,13,15,161.5,398.0,3.7,29.0,556.5,348.25,255.01
2016,5,23,13,30,18.0,319.0,3.7,29.0,337.0,242.94,179.26
2016,5,23,13,45,78.0,391.5,3.75,29.0,464.0,293.6,215.39
2016,5,23,14,0,138.0,464.0,3.8,29.0,591.0,325.06,235.84
2016,5,23,14,15,122.0,445.0,3.8,29.0,555.0,294.45,213.32
2016,5,23,14,30,106.0,426.0,3.8,29.0,519.0,282.76,205.64
2016,5,23,14,45,75.0,386.5,3.85,29.0,451.0,247.08,181.51
2016,5,23,15,0,44.0,347.0,3.9,29.0,383.0,216.81,168.96
2016,5,23,15,15,127.0,349.0,3.9,28.5,445.0,205.31,160.61
2016,5,23,15,30,210.0,351.0,3.9,28.0,507.0,209.2,164.41
2016,5,23,15,45,438.0,255.5,3.95,28.0,554.5,149.47,116.95
2016,5,23,16,0,666.0,160.0,4.0,28.0,602.0,105.02,81.2
2016,5,23,16,15,552.5,182.5,4.0,28.0,530.0,118.53,92.57
2016,5,23,16,30,439.0,205.0,4.0,28.0,458.0,130.13,102.39
2016,5,23,16,45,345.5,200.0,4.0,28.0,387.0,131.84,104.15
2016,5,23,17,0,252.0,195.0,4.0,28.0,316.0,127.47,100.94
2016,5,23,17,15,232.5,174.0,3.9,27.5,275.0,115.64,91.69
2016,5,23,17,30,213.0,153.0,3.8,27.0,234.0,103.32,81.87
2016,5,23,17,45,188.5,131.0,3.75,26.5,194.0,91.54,72.31
2016,5,23,18,0,164.0,109.0,3.7,26.0,154.0,77.03,60.17
2016,5,23,18,15,129.5,86.5,3.65,25.5,117.0,61.85,47.17
2016,5,23,18,30,95.0,64.0,3.6,25.0,80.0,46.43,33.69
2016,5,23,18,45,49.0,42.5,3.6,25.0,51.0,31.34,20.16
2016,5,23,19,0,3.0,21.0,3.6,25.0,22.0,15.9,3.44
2016,5,23,19,15,1.5,10.5,3.6,24.5,11.0,8.26,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,11.5,2.25,22.0,11.5,9.05,0.0
2016,5,24,6,0,0.0,23.0,2.4,22.0,23.0,18.22,7.39
2016,5,24,6,15,16.0,45.5,2.55,22.5,48.5,66.86,48.88
2016,5,24,6,30,32.0,68.0,2.7,23.0,74.0,107.07,83.23
2016,5,24,6,45,50.5,91.5,2.9,23.5,105.0,149.83,119.26
2016,5,24,7,0,69.0,115.0,3.1,24.0,136.0,191.97,153.99
2016,5,24,7,15,86.5,137.5,3.3,24.0,168.5,231.4,186.02
2016,5,24,7,30,104.0,160.0,3.5,24.0,201.0,292.05,233.91
2016,5,24,7,45,67.0,173.5,3.7,24.5,201.5,243.73,193.29
2016,5,24,8,0,30.0,187.0,3.9,25.0,202.0,216.15,169.05
2016,5,24,8,15,228.0,201.0,4.0,25.5,334.5,475.54,374.31
2016,5,24,8,30,426.0,215.0,4.1,26.0,467.0,715.28,551.07
2016,5,24,8,45,361.0,255.0,4.2,26.5,481.5,663.79,508.5
2016,5,24,9,0,296.0,295.0,4.3,27.0,496.0,634.73,483.22
2016,5,24,9,15,250.0,326.5,4.3,27.0,504.5,613.02,464.66
2016,5,24,9,30,204.0,358.0,4.3,27.0,513.0,565.75,428.18
2016,5,24,9,45,211.0,378.5,4.3,27.5,546.0,582.86,438.71
2016,5,24,10,0,218.0,399.0,4.3,28.0,579.0,598.15,447.6
2016,5,24,10,15,188.0,419.5,4.3,28.0,579.5,576.47,430.14
2016,5,24,10,30,158.0,440.0,4.3,28.0,580.0,554.57,412.8
2016,5,24,10,45,92.0,398.0,4.3,28.5,480.0,425.83,317.64
2016,5,24,11,0,26.0,356.0,4.3,29.0,380.0,323.12,240.12
2016,5,24,11,15,50.0,409.0,4.3,29.0,457.0,382.54,284.1
2016,5,24,11,30,74.0,462.0,4.3,29.0,534.0,437.51,323.73
2016,5,24,11,45,81.5,473.5,4.3,29.5,553.5,441.6,325.56
2016,5,24,12,0,89.0,485.0,4.3,30.0,573.0,444.06,326.34
2016,5,24,12,15,94.0,489.0,4.3,30.0,582.0,437.57,321.33
2016,5,24,12,30,99.0,493.0,4.3,30.0,591.0,430.08,315.56
2016,5,24,12,45,138.5,497.5,4.3,30.0,634.0,436.35,319.73
2016,5,24,13,0,178.0,502.0,4.3,30.0,677.0,439.97,321.4
2016,5,24,13,15,112.5,464.0,4.3,30.0,574.0,367.33,268.68
2016,5,24,13,30,47.0,426.0,4.3,30.0,471.0,313.45,230.05
2016,5,24,13,45,62.0,433.5,4.3,30.0,491.5,313.39,229.51
2016,5,24,14,0,77.0,441.0,4.3,30.0,512.0,310.87,226.85
2016,5,24,14,15,62.0,411.5,4.3,30.0,467.5,280.07,204.58
2016,5,24,14,30,47.0,382.0,4.3,30.0,423.0,252.05,184.72
2016,5,24,14,45,86.0,388.0,4.35,30.0,459.5,249.06,182.12
2016,5,24,15,0,125.0,394.0,4.4,30.0,496.0,223.34,173.51
2016,5,24,15,15,117.0,371.5,4.4,29.5,463.5,214.52,167.33
2016,5,24,15,30,109.0,349.0,4.4,29.0,431.0,218.52,171.23
2016,5,24,15,45,78.0,312.5,4.45,29.0,369.0,199.47,156.54
2016,5,24,16,0,47.0,276.0,4.5,29.0,307.0,179.61,141.14
2016,5,24,16,15,26.5,227.5,4.4,28.5,245.0,152.83,120.23
2016,5,24,16,30,6.0,179.0,4.3,28.0,183.0,130.0,102.25
2016,5,24,16,45,3.0,152.0,4.2,28.0,154.0,111.66,87.54
2016,5,24,17,0,0.0,125.0,4.1,28.0,125.0,92.99,72.41
2016,5,24,17,15,0.0,108.5,3.95,27.5,108.5,81.19,62.96
2016,5,24,17,30,0.0,92.0,3.8,27.0,92.0,69.28,53.27
2016,5,24,17,45,0.0,75.5,3.65,27.0,75.5,57.27,43.22
2016,5,24,18,0,0.0,59.0,3.5,27.0,59.0,45.15,32.93
2016,5,24,18,15,0.0,44.5,3.4,26.5,44.5,34.03,23.4
2016,5,24,18,30,0.0,30.0,3.3,26.0,30.0,22.88,13.72
2016,5,24,18,45,0.0,18.0,3.25,25.5,18.0,13.69,5.64
2016,5,24,19,0,0.0,6.0,3.2,25.0,6.0,4.54,0.0
2016,5,24,19,15,0.0,3.0,3.15,24.5,3.0,2.36,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,12.0,2.6,23.5,12.0,9.44,0.0
2016,5,25,6,0,0.0,24.0,2.8,24.0,24.0,19.72,8.47
2016,5,25,6,15,23.5,48.0,2.9,24.0,52.5,77.95,57.73
2016,5,25,6,30,47.0,72.0,3.0,24.0,81.0,127.38,99.87
2016,5,25,6,45,86.0,92.0,3.15,24.5,115.0,200.4,160.72
2016,5,25,7,0,125.0,112.0,3.3,25.0,149.0,258.47,208.35
2016,5,25,7,15,162.0,135.0,3.5,25.0,193.0,320.2,257.9
2016,5,25,7,30,199.0,158.0,3.7,25.0,237.0,382.19,306.41
2016,5,25,7,45,110.0,169.0,3.9,25.5,213.5,302.61,240.05
2016,5,25,8,0,21.0,180.0,4.1,26.0,190.0,178.68,138.5
2016,5,25,8,15,10.5,163.0,4.15,26.0,168.0,146.92,112.67
2016,5,25,8,30,0.0,146.0,4.2,26.0,146.0,118.21,89.11
2016,5,25,8,45,20.0,210.5,4.3,26.5,224.0,197.37,151.54
2016,5,25,9,0,40.0,275.0,4.4,27.0,302.0,301.95,231.44
2016,5,25,9,15,29.0,269.0,4.4,27.0,289.5,278.53,212.36
2016,5,25,9,30,18.0,263.0,4.4,27.0,277.0,236.42,179.43
2016,5,25,9,45,11.5,217.0,4.45,27.5,226.5,186.91,140.75
2016,5,25,10,0,5.0,171.0,4.5,28.0,176.0,140.55,104.42
2016,5,25,10,15,12.0,238.0,4.5,28.0,249.0,202.73,152.11
2016,5,25,10,30,19.0,305.0,4.5,28.0,322.0,264.52,198.58
2016,5,25,10,45,51.5,376.5,4.55,28.5,424.5,370.15,276.96
2016,5,25,11,0,84.0,448.0,4.6,29.0,527.0,454.49,337.62
2016,5,25,11,15,90.5,451.5,4.55,29.0,538.0,452.55,335.56
2016,5,25,11,30,97.0,455.0,4.5,29.0,549.0,449.73,333.14
2016,5,25,11,45,60.5,412.0,4.5,29.5,471.0,376.42,278.51
2016,5,25,12,0,24.0,369.0,4.5,30.0,393.0,303.34,223.9
2016,5,25,12,15,19.0,323.5,4.45,30.0,342.5,261.82,193.28
2016,5,25,12,30,14.0,278.0,4.4,30.0,292.0,221.74,163.45
2016,5,25,12,45,14.5,284.5,4.4,30.0,299.0,224.65,165.62
2016,5,25,13,0,15.0,291.0,4.4,30.0,306.0,227.3,167.52
2016,5,25,13,15,19.5,326.0,4.35,30.0,345.5,251.7,185.53
2016,5,25,13,30,24.0,361.0,4.3,30.0,385.0,274.23,201.96
2016,5,25,13,45,26.5,364.0,4.25,30.5,390.0,260.23,191.02
2016,5,25,14,0,29.0,367.0,4.2,31.0,395.0,256.07,187.44
2016,5,25,14,15,36.0,371.5,4.1,30.5,404.5,253.02,185.28
2016,5,25,14,30,43.0,376.0,4.0,30.0,414.0,248.52,182.2
2016,5,25,14,45,67.0,380.5,3.95,30.0,436.5,243.97,178.75
2016,5,25,15,0,91.0,385.0,3.9,30.0,459.0,235.73,183.05
2016,5,25,15,15,84.0,361.5,3.9,30.0,427.5,224.36,174.54
2016,5,25,15,30,77.0,338.0,3.9,30.0,396.0,212.51,165.64
2016,5,25,15,45,148.5,320.0,3.9,30.0,422.5,193.72,151.22
2016,5,25,16,0,220.0,302.0,3.9,30.0,449.0,187.39,146.65
2016,5,25,16,15,192.0,279.0,3.85,29.5,400.0,175.36,137.77
2016,5,25,16,30,164.0,256.0,3.8,29.0,351.0,162.89,128.45
2016,5,25,16,45,187.0,228.5,3.8,29.0,326.5,148.94,117.59
2016,5,25,17,0,210.0,201.0,3.8,29.0,302.0,134.25,106.03
2016,5,25,17,15,182.0,183.0,3.7,28.5,263.0,122.9,97.28
2016,5,25,17,30,154.0,165.0,3.6,28.0,224.0,111.28,88.14
2016,5,25,17,45,137.0,140.0,3.5,28.0,186.5,95.84,75.44
2016,5,25,18,0,120.0,115.0,3.4,28.0,149.0,79.99,62.15
2016,5,25,18,15,90.5,91.0,3.45,27.5,113.5,64.19,48.76
2016,5,25,18,30,61.0,67.0,3.5,27.0,78.0,48.09,34.82
2016,5,25,18,45,30.5,44.0,3.55,26.5,49.5,32.37,20.95
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,15.95,4.34
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,8.26,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.5,3.05,24.5,4.5,3.54,0.0
2016,5,26,6,0,0.0,9.0,3.3,25.0,9.0,6.82,0.0
2016,5,26,6,15,0.0,20.0,3.5,25.0,20.0,15.21,6.55
2016,5,26,6,30,0.0,31.0,3.7,25.0,31.0,23.64,13.68
2016,5,26,6,45,0.0,44.0,3.95,25.5,44.0,33.63,22.01
2016,5,26,7,0,0.0,57.0,4.2,26.0,57.0,43.66,30.25
2016,5,26,7,15,0.0,74.0,4.4,26.0,74.0,57.82,41.79
2016,5,26,7,30,0.0,91.0,4.6,26.0,91.0,72.57,53.66
2016,5,26,7,45,0.0,66.5,4.8,26.5,66.5,51.01,35.9
2016,5,26,8,0,0.0,42.0,5.0,27.0,42.0,32.14,20.44
2016,5,26,8,15,0.0,39.0,5.0,27.0,39.0,29.86,18.51
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,27.59,16.6
2016,5,26,8,45,13.0,146.5,5.05,27.5,155.5,130.85,99.01
2016,5,26,9,0,26.0,257.0,5.1,28.0,275.0,245.26,187.36
2016,5,26,9,15,24.0,267.0,5.1,28.0,285.0,249.22,189.55
2016,5,26,9,30,22.0,277.0,5.1,28.0,295.0,253.33,192.07
2016,5,26,9,45,24.0,296.0,5.1,28.5,316.0,269.66,203.61
2016,5,26,10,0,26.0,315.0,5.1,29.0,337.0,306.58,230.41
2016,5,26,10,15,56.0,368.5,4.9,28.5,418.0,381.03,286.35
2016,5,26,10,30,86.0,422.0,4.7,28.0,499.0,452.02,338.6
2016,5,26,10,45,60.5,404.0,4.55,28.0,459.0,403.26,301.4
2016,5,26,11,0,35.0,386.0,4.4,28.0,419.0,357.29,266.54
2016,5,26,11,15,20.5,275.0,4.2,28.0,294.5,244.16,182.22
2016,5,26,11,30,6.0,164.0,4.0,28.0,170.0,133.01,97.71
2016,5,26,11,45,163.0,320.0,3.8,28.0,480.0,392.92,295.36
2016,5,26,12,0,320.0,476.0,3.6,28.0,790.0,606.14,446.67
2016,5,26,12,15,160.0,295.0,3.8,28.0,452.0,338.67,252.92
2016,5,26,12,30,0.0,114.0,4.0,28.0,114.0,88.45,63.12
2016,5,26,12,45,5.5,168.5,4.2,28.5,174.0,132.81,97.28
2016,5,26,13,0,11.0,223.0,4.4,29.0,234.0,175.43,129.39
2016,5,26,13,15,223.0,317.5,4.7,29.0,532.0,316.12,232.68
2016,5,26,13,30,435.0,412.0,5.0,29.0,830.0,424.42,306.3
2016,5,26,13,45,561.5,325.0,5.3,29.5,852.5,382.73,268.94
2016,5,26,14,0,688.0,238.0,5.6,30.0,875.0,320.81,214.81
2016,5,26,14,15,679.5,235.5,5.55,30.0,848.0,270.75,173.94
2016,5,26,14,30,671.0,233.0,5.5,30.0,821.0,221.86,137.07
2016,5,26,14,45,514.0,296.5,5.45,30.0,737.0,199.15,131.42
2016,5,26,15,0,357.0,360.0,5.4,30.0,653.0,199.61,155.22
2016,5,26,15,15,428.5,311.5,5.2,29.5,645.0,169.45,131.82
2016,5,26,15,30,500.0,263.0,5.0,29.0,637.0,151.78,118.21
2016,5,26,15,45,468.5,256.5,4.8,29.0,589.0,150.66,117.6
2016,5,26,16,0,437.0,250.0,4.6,29.0,541.0,149.36,116.86
2016,5,26,16,15,236.0,237.5,4.5,28.5,393.5,147.31,115.78
2016,5,26,16,30,35.0,225.0,4.4,28.0,246.0,150.7,119.16
2016,5,26,16,45,23.5,195.5,4.3,28.0,209.0,139.44,110.35
2016,5,26,17,0,12.0,166.0,4.2,28.0,172.0,119.69,94.48
2016,5,26,17,15,6.5,146.0,4.2,27.5,149.5,105.74,83.45
2016,5,26,17,30,1.0,126.0,4.2,27.0,127.0,91.7,72.13
2016,5,26,17,45,0.5,104.5,4.25,26.5,105.0,76.68,59.77
2016,5,26,18,0,0.0,83.0,4.3,26.0,83.0,61.52,47.03
2016,5,26,18,15,0.0,62.5,4.35,25.5,62.5,46.87,34.47
2016,5,26,18,30,0.0,42.0,4.4,25.0,42.0,32.03,21.57
2016,5,26,18,45,0.0,25.5,4.5,25.0,25.5,19.45,10.47
2016,5,26,19,0,0.0,9.0,4.6,25.0,9.0,6.82,0.0
2016,5,26,19,15,0.0,4.5,4.55,24.5,4.5,3.54,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.0,4.35,23.5,16.0,26.42,0.0
2016,5,27,6,0,40.0,28.0,4.4,24.0,32.0,79.88,53.46
2016,5,27,6,15,96.0,54.0,4.5,24.0,70.0,166.8,130.77
2016,5,27,6,30,152.0,80.0,4.6,24.0,108.0,268.2,215.88
2016,5,27,6,45,124.5,96.5,4.75,24.0,125.0,242.51,196.38
2016,5,27,7,0,97.0,113.0,4.9,24.0,142.0,233.26,188.54
2016,5,27,7,15,48.5,71.0,5.1,24.0,85.5,124.51,98.96
2016,5,27,7,30,0.0,29.0,5.3,24.0,29.0,22.12,12.63
2016,5,27,7,45,0.0,30.5,5.5,24.5,30.5,23.29,13.51
2016,5,27,8,0,0.0,32.0,5.7,25.0,32.0,24.46,14.36
2016,5,27,8,15,0.0,46.0,5.85,25.5,46.0,35.25,23.01
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,46.08,31.59
2016,5,27,8,45,0.0,48.5,6.15,26.5,48.5,37.25,24.32
2016,5,27,9,0,0.0,37.0,6.3,27.0,37.0,28.42,17.12
2016,5,27,9,15,0.0,31.5,6.3,27.0,31.5,24.21,13.7
2016,5,27,9,30,0.0,26.0,6.3,27.0,26.0,20.0,10.3
2016,5,27,9,45,6.5,137.5,6.3,27.5,143.0,114.6,85.02
2016,5,27,10,0,13.0,249.0,6.3,28.0,260.0,214.65,161.99
2016,5,27,10,15,79.5,344.5,6.2,28.0,415.0,380.18,288.66
2016,5,27,10,30,146.0,440.0,6.1,28.0,570.0,543.51,408.91
2016,5,27,10,45,81.0,366.5,6.05,28.5,439.0,387.38,291.52
2016,5,27,11,0,16.0,293.0,6.0,29.0,308.0,247.32,184.61
2016,5,27,11,15,13.0,250.5,5.85,29.0,263.5,208.48,155.22
2016,5,27,11,30,10.0,208.0,5.7,29.0,219.0,170.93,126.56
2016,5,27,11,45,12.0,234.5,5.6,29.5,247.0,192.19,142.34
2016,5,27,12,0,14.0,261.0,5.5,30.0,275.0,212.74,157.38
2016,5,27,12,15,15.0,280.5,5.25,30.0,296.0,226.47,167.46
2016,5,27,12,30,16.0,300.0,5.0,30.0,317.0,239.54,177.01
2016,5,27,12,45,14.0,265.5,4.75,30.0,280.0,210.33,155.03
2016,5,27,13,0,12.0,231.0,4.5,30.0,243.0,181.87,133.62
2016,5,27,13,15,9.0,200.5,4.15,30.0,210.0,156.55,114.5
2016,5,27,13,30,6.0,170.0,3.8,30.0,177.0,131.85,95.82
2016,5,27,13,45,9.0,203.5,3.5,30.5,212.5,156.32,114.08
2016,5,27,14,0,12.0,237.0,3.2,31.0,248.0,179.43,131.03
2016,5,27,14,15,13.0,254.5,2.9,30.5,266.5,189.68,138.9
2016,5,27,14,30,14.0,272.0,2.6,30.0,285.0,199.05,146.22
2016,5,27,14,45,91.0,335.5,2.3,30.0,411.0,209.66,151.81
2016,5,27,15,0,168.0,399.0,2.0,30.0,537.0,227.37,175.74
2016,5,27,15,15,155.0,377.5,1.7,30.0,499.5,218.24,168.75
2016,5,27,15,30,142.0,356.0,1.4,30.0,462.0,209.15,161.86
2016,5,27,15,45,395.5,264.5,1.15,30.0,535.0,152.47,117.63
2016,5,27,16,0,649.0,173.0,0.9,30.0,608.0,111.94,85.69
2016,5,27,16,15,404.5,215.5,0.8,29.5,479.5,132.53,102.76
2016,5,27,16,30,160.0,258.0,0.7,29.0,351.0,163.8,128.23
2016,5,27,16,45,349.5,202.0,0.65,29.0,379.5,132.97,103.81
2016,5,27,17,0,539.0,146.0,0.6,29.0,408.0,101.02,78.29
2016,5,27,17,15,499.0,136.0,0.7,28.5,355.5,95.07,73.97
2016,5,27,17,30,459.0,126.0,0.8,28.0,303.0,88.93,69.31
2016,5,27,17,45,408.0,113.0,0.9,28.0,252.0,80.52,62.48
2016,5,27,18,0,357.0,100.0,1.0,28.0,201.0,71.9,55.29
2016,5,27,18,15,288.5,84.0,1.0,27.0,154.0,60.87,46.06
2016,5,27,18,30,220.0,68.0,1.0,26.0,107.0,49.66,36.34
2016,5,27,18,45,142.0,47.0,1.0,25.5,69.0,34.66,23.05
2016,5,27,19,0,64.0,26.0,1.0,25.0,31.0,19.51,7.47
2016,5,27,19,15,32.0,13.0,1.2,24.5,15.5,10.23,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,32.5,17.0,2.1,22.5,19.5,38.4,0.0
2016,5,28,6,0,65.0,34.0,2.2,23.0,39.0,115.76,80.62
2016,5,28,6,15,147.0,55.0,2.35,23.0,79.5,228.39,180.62
2016,5,28,6,30,229.0,76.0,2.5,23.0,120.0,328.2,264.84
2016,5,28,6,45,114.5,75.5,2.7,23.5,97.5,198.77,160.78
2016,5,28,7,0,0.0,75.0,2.9,24.0,75.0,61.15,44.83
2016,5,28,7,15,0.0,87.5,3.15,24.5,87.5,71.24,53.04
2016,5,28,7,30,0.0,100.0,3.4,25.0,100.0,81.35,61.0
2016,5,28,7,45,23.0,148.5,3.65,25.5,160.0,151.2,117.83
2016,5,28,8,0,46.0,197.0,3.9,26.0,220.0,244.21,191.16
2016,5,28,8,15,99.5,230.5,3.95,26.0,287.5,332.2,260.21
2016,5,28,8,30,153.0,264.0,4.0,26.0,355.0,443.68,344.76
2016,5,28,8,45,85.5,251.5,4.1,26.5,303.0,328.43,253.97
2016,5,28,9,0,18.0,239.0,4.2,27.0,251.0,219.62,167.37
2016,5,28,9,15,12.0,213.5,4.15,27.5,222.0,187.35,141.76
2016,5,28,9,30,6.0,188.0,4.1,28.0,193.0,157.35,117.84
2016,5,28,9,45,28.5,274.5,4.1,28.5,298.5,274.12,206.91
2016,5,28,10,0,51.0,361.0,4.1,29.0,404.0,376.04,281.81
2016,5,28,10,15,31.5,304.0,4.05,29.0,331.0,296.37,221.73
2016,5,28,10,30,12.0,247.0,4.0,29.0,258.0,208.93,155.53
2016,5,28,10,45,168.0,343.0,3.95,29.5,499.5,460.91,345.1
2016,5,28,11,0,324.0,439.0,3.9,30.0,741.0,682.53,500.55
2016,5,28,11,15,554.0,317.5,3.85,30.0,846.0,757.27,554.84
2016,5,28,11,30,784.0,196.0,3.8,30.0,951.0,797.34,585.01
2016,5,28,11,45,469.5,350.0,3.75,30.0,803.5,653.44,478.74
2016,5,28,12,0,155.0,504.0,3.7,30.0,656.0,509.49,372.05
2016,5,28,12,15,221.0,496.0,3.65,30.0,714.0,527.45,385.42
2016,5,28,12,30,287.0,488.0,3.6,30.0,772.0,535.66,390.6
2016,5,28,12,45,546.5,335.0,3.6,30.5,872.5,545.89,397.13
2016,5,28,13,0,806.0,182.0,3.6,31.0,973.0,529.39,381.66
2016,5,28,13,15,552.5,324.0,3.6,31.0,863.5,461.69,330.51
2016,5,28,13,30,299.0,466.0,3.6,31.0,754.0,413.64,296.29
2016,5,28,13,45,543.0,322.0,3.6,31.0,830.0,376.26,261.69
2016,5,28,14,0,787.0,178.0,3.6,31.0,906.0,320.45,209.44
2016,5,28,14,15,779.0,175.5,3.6,30.5,878.5,267.04,166.28
2016,5,28,14,30,771.0,173.0,3.6,30.0,851.0,214.53,126.94
2016,5,28,14,45,751.5,176.0,3.6,30.0,815.0,165.05,97.24
2016,5,28,15,0,732.0,179.0,3.6,30.0,779.0,108.29,82.28
2016,5,28,15,15,718.0,175.0,3.55,29.5,739.0,106.13,80.94
2016,5,28,15,30,704.0,171.0,3.5,29.0,699.0,106.47,81.58
2016,5,28,15,45,684.5,167.5,3.45,29.0,654.0,106.78,82.04
2016,5,28,16,0,665.0,164.0,3.4,29.0,609.0,106.99,82.44
2016,5,28,16,15,642.0,158.0,3.2,28.5,561.0,105.48,81.63
2016,5,28,16,30,619.0,152.0,3.0,28.0,513.0,103.79,80.68
2016,5,28,16,45,591.5,144.0,2.9,28.0,462.0,100.5,78.26
2016,5,28,17,0,564.0,136.0,2.8,28.0,411.0,96.99,75.64
2016,5,28,17,15,524.5,127.5,2.8,27.5,359.0,90.3,70.51
2016,5,28,17,30,485.0,119.0,2.8,27.0,307.0,84.94,66.41
2016,5,28,17,45,440.0,106.5,2.85,27.0,256.5,76.78,59.7
2016,5,28,18,0,395.0,94.0,2.9,27.0,206.0,68.39,52.64
2016,5,28,18,15,324.0,80.0,2.9,26.5,158.5,58.53,44.21
2016,5,28,18,30,253.0,66.0,2.9,26.0,111.0,48.53,35.41
2016,5,28,18,45,166.0,47.0,2.9,25.5,72.5,34.82,23.21
2016,5,28,19,0,79.0,28.0,2.9,25.0,34.0,20.94,8.77
2016,5,28,19,15,39.5,14.0,2.85,24.5,17.0,11.02,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,6.0,1.9,22.0,6.0,4.72,0.0
2016,5,29,6,0,0.0,12.0,2.1,22.0,12.0,9.11,1.08
2016,5,29,6,15,0.0,25.0,2.2,22.0,25.0,19.05,9.83
2016,5,29,6,30,0.0,38.0,2.3,22.0,38.0,29.03,18.38
2016,5,29,6,45,0.0,53.5,2.4,22.5,53.5,41.24,28.65
2016,5,29,7,0,0.0,69.0,2.5,23.0,69.0,54.8,39.88
2016,5,29,7,15,0.0,89.0,2.5,23.0,89.0,72.76,54.62
2016,5,29,7,30,0.0,109.0,2.5,23.0,109.0,90.44,68.91
2016,5,29,7,45,0.0,117.0,2.55,23.5,117.0,95.85,72.89
2016,5,29,8,0,0.0,125.0,2.6,24.0,125.0,101.59,77.08
2016,5,29,8,15,60.5,194.0,2.65,24.0,230.0,248.74,195.83
2016,5,29,8,30,121.0,263.0,2.7,24.0,335.0,409.66,319.31
2016,5,29,8,45,249.5,268.5,2.8,24.5,433.5,564.69,435.16
2016,5,29,9,0,378.0,274.0,2.9,25.0,532.0,693.92,527.83
2016,5,29,9,15,558.0,215.0,2.95,25.5,624.0,828.25,622.22
2016,5,29,9,30,738.0,156.0,3.0,26.0,716.0,944.34,697.76
2016,5,29,9,45,755.5,156.0,3.05,26.5,756.0,937.17,689.52
2016,5,29,10,0,773.0,156.0,3.1,27.0,796.0,935.06,685.88
2016,5,29,10,15,782.5,158.5,3.1,27.0,829.0,923.95,677.4
2016,5,29,10,30,792.0,161.0,3.1,27.0,862.0,909.18,666.73
2016,5,29,10,45,564.0,298.0,3.15,27.5,805.0,806.51,592.14
2016,5,29,11,0,336.0,435.0,3.2,28.0,748.0,689.43,505.3
2016,5,29,11,15,372.0,410.5,3.15,28.0,763.5,674.56,495.76
2016,5,29,11,30,408.0,386.0,3.1,28.0,779.0,665.73,489.41
2016,5,29,11,45,291.0,445.0,3.1,28.5,727.0,589.09,432.09
2016,5,29,12,0,174.0,504.0,3.1,29.0,675.0,522.96,382.37
2016,5,29,12,15,183.0,505.5,3.05,29.0,686.5,509.7,372.69
2016,5,29,12,30,192.0,507.0,3.0,29.0,698.0,495.0,361.58
2016,5,29,12,45,164.5,503.5,3.0,29.0,666.5,455.63,332.84
2016,5,29,13,0,137.0,500.0,3.0,29.0,635.0,419.4,306.39
2016,5,29,13,15,271.5,458.0,2.95,29.0,720.5,425.37,308.85
2016,5,29,13,30,406.0,416.0,2.9,29.0,806.0,416.89,298.63
2016,5,29,13,45,604.5,289.5,2.85,29.0,856.5,371.55,258.23
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,317.12,207.73
2016,5,29,14,15,795.5,161.5,2.75,29.0,880.0,263.65,163.81
2016,5,29,14,30,788.0,160.0,2.7,29.0,853.0,210.98,123.79
2016,5,29,14,45,486.5,279.0,2.7,29.0,702.0,190.37,125.02
2016,5,29,15,0,185.0,398.0,2.7,29.0,551.0,228.52,177.76
2016,5,29,15,15,465.0,272.5,2.6,28.5,628.5,151.67,117.6
2016,5,29,15,30,745.0,147.0,2.5,28.0,706.0,103.35,79.25
2016,5,29,15,45,490.0,224.5,2.4,28.0,583.0,134.6,104.84
2016,5,29,16,0,235.0,302.0,2.3,28.0,460.0,187.87,147.88
2016,5,29,16,15,439.5,221.0,2.25,28.0,488.0,136.35,106.72
2016,5,29,16,30,644.0,140.0,2.2,28.0,516.0,96.74,74.79
2016,5,29,16,45,605.0,137.0,2.2,28.0,463.5,96.13,74.61
2016,5,29,17,0,566.0,134.0,2.2,28.0,411.0,95.59,74.45
2016,5,29,17,15,527.5,125.5,2.15,27.5,359.0,89.1,69.48
2016,5,29,17,30,489.0,117.0,2.1,27.0,307.0,83.73,65.36
2016,5,29,17,45,432.5,107.0,2.05,26.5,256.0,76.98,59.97
2016,5,29,18,0,376.0,97.0,2.0,26.0,205.0,70.13,54.32
2016,5,29,18,15,308.0,82.0,2.05,25.5,157.5,59.71,45.41
2016,5,29,18,30,240.0,67.0,2.1,25.0,110.0,49.25,36.2
2016,5,29,18,45,157.0,47.5,2.15,25.0,71.5,35.13,23.56
2016,5,29,19,0,74.0,28.0,2.2,25.0,33.0,20.95,9.1
2016,5,29,19,15,37.0,14.0,2.35,24.5,16.5,11.02,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.39,0.0
2016,5,30,6,0,0.0,1.0,1.0,22.0,1.0,0.75,0.0
2016,5,30,6,15,0.0,3.5,1.0,22.0,3.5,2.65,0.0
2016,5,30,6,30,0.0,6.0,1.0,22.0,6.0,4.54,0.0
2016,5,30,6,45,0.0,8.5,1.0,22.0,8.5,6.44,0.0
2016,5,30,7,0,0.0,11.0,1.0,22.0,11.0,8.35,1.36
2016,5,30,7,15,0.0,10.0,0.9,22.0,10.0,7.6,0.72
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,6.85,0.08
2016,5,30,7,45,0.0,31.0,0.7,22.0,31.0,23.67,14.08
2016,5,30,8,0,0.0,53.0,0.6,22.0,53.0,40.61,27.99
2016,5,30,8,15,0.5,108.5,0.7,22.0,108.5,85.87,64.71
2016,5,30,8,30,1.0,164.0,0.8,22.0,164.0,135.84,104.3
2016,5,30,8,45,132.0,233.5,0.95,22.5,323.0,379.36,295.24
2016,5,30,9,0,263.0,303.0,1.1,23.0,482.0,609.34,460.44
2016,5,30,9,15,356.5,309.0,1.45,23.0,569.5,700.97,525.22
2016,5,30,9,30,450.0,315.0,1.8,23.0,657.0,810.83,601.89
2016,5,30,9,45,492.5,307.0,2.15,23.5,699.5,831.29,615.97
2016,5,30,10,0,535.0,299.0,2.5,24.0,742.0,848.06,628.14
2016,5,30,10,15,548.0,305.0,2.65,24.0,774.5,846.28,626.66
2016,5,30,10,30,561.0,311.0,2.8,24.0,807.0,841.24,623.12
2016,5,30,10,45,622.5,278.5,2.95,24.5,844.5,844.07,625.16
2016,5,30,11,0,684.0,246.0,3.1,25.0,882.0,839.54,622.0
2016,5,30,11,15,690.0,248.0,2.9,25.0,901.5,812.23,601.09
2016,5,30,11,30,696.0,250.0,2.7,25.0,921.0,781.78,578.09
2016,5,30,11,45,760.5,206.5,2.5,25.5,948.0,747.8,552.94
2016,5,30,12,0,825.0,163.0,2.3,26.0,975.0,718.27,530.03
2016,5,30,12,15,826.5,163.0,2.25,26.0,979.0,673.56,496.85
2016,5,30,12,30,828.0,163.0,2.2,26.0,983.0,627.22,461.87
2016,5,30,12,45,833.0,159.0,2.15,26.5,981.0,572.62,419.53
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,525.49,381.29
2016,5,30,13,15,836.0,154.5,2.0,27.0,967.0,475.84,340.8
2016,5,30,13,30,834.0,154.0,1.9,27.0,955.0,425.54,298.85
2016,5,30,13,45,832.0,151.0,1.85,27.0,936.0,373.4,254.88
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,320.89,210.34
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,261.97,162.11
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,207.74,120.65
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,154.08,87.22
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,101.74,77.81
2016,5,30,15,15,786.5,137.0,1.5,27.0,756.0,96.68,73.95
2016,5,30,15,30,774.0,134.0,1.5,27.0,716.0,96.63,74.09
2016,5,30,15,45,760.0,130.0,1.5,27.0,671.5,95.78,73.59
2016,5,30,16,0,746.0,126.0,1.5,27.0,627.0,94.75,72.97
2016,5,30,16,15,725.5,121.5,1.6,27.0,578.0,85.7,65.76
2016,5,30,16,30,705.0,117.0,1.7,27.0,529.0,83.96,64.57
2016,5,30,16,45,677.5,112.0,1.8,27.0,477.5,81.61,62.87
2016,5,30,17,0,650.0,107.0,1.9,27.0,426.0,79.15,61.06
2016,5,30,17,15,613.5,101.0,1.7,26.5,373.0,75.73,58.55
2016,5,30,17,30,577.0,95.0,1.5,26.0,320.0,72.21,55.91
2016,5,30,17,45,513.0,89.5,1.35,26.0,266.5,68.6,52.99
2016,5,30,18,0,449.0,84.0,1.2,26.0,213.0,62.43,47.79
2016,5,30,18,15,380.0,72.0,1.1,25.5,165.0,53.68,40.3
2016,5,30,18,30,311.0,60.0,1.0,25.0,117.0,44.85,32.51
2016,5,30,18,45,214.5,44.0,0.95,24.5,77.0,32.97,21.88
2016,5,30,19,0,118.0,28.0,0.9,24.0,37.0,21.04,9.52
2016,5,30,19,15,59.0,14.0,0.95,23.5,18.5,11.02,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,5,45,6.5,14.5,1.8,21.5,15.0,16.41,0.0
2016,5,31,6,0,13.0,29.0,1.9,22.0,30.0,44.94,28.22
2016,5,31,6,15,46.0,51.0,1.95,22.0,59.0,101.2,77.84
2016,5,31,6,30,79.0,73.0,2.0,22.0,88.0,171.97,137.73
2016,5,31,6,45,114.5,93.0,2.1,22.5,123.0,226.42,183.45
2016,5,31,7,0,150.0,113.0,2.2,23.0,158.0,282.03,228.75
2016,5,31,7,15,75.0,97.0,2.2,23.0,119.5,182.74,146.88
2016,5,31,7,30,0.0,81.0,2.2,23.0,81.0,63.03,46.37
2016,5,31,7,45,0.0,102.0,2.2,23.5,102.0,81.39,61.17
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,99.66,75.52
2016,5,31,8,15,10.5,169.0,2.2,24.0,175.5,152.63,117.93
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,206.0,159.69
2016,5,31,8,45,16.0,215.0,2.25,24.5,225.0,197.44,151.86
2016,5,31,9,0,11.0,215.0,2.3,25.0,222.0,189.71,144.92
2016,5,31,9,15,18.5,251.5,2.3,25.0,265.5,228.91,174.95
2016,5,31,9,30,26.0,288.0,2.3,25.0,309.0,289.79,220.75
2016,5,31,9,45,131.0,342.5,2.35,25.5,450.5,466.28,353.17
2016,5,31,10,0,236.0,397.0,2.4,26.0,592.0,613.37,457.68
2016,5,31,10,15,168.0,413.0,2.45,26.0,555.0,551.14,410.27
2016,5,31,10,30,100.0,429.0,2.5,26.0,518.0,471.63,351.56
2016,5,31,10,45,50.0,274.5,2.6,26.5,319.0,277.5,208.66
2016,5,31,11,0,0.0,120.0,2.7,27.0,120.0,93.8,67.69
2016,5,31,11,15,32.0,286.0,2.75,27.0,317.0,263.04,197.44
2016,5,31,11,30,64.0,452.0,2.8,27.0,514.0,421.73,313.27
2016,5,31,11,45,79.0,470.0,2.9,27.5,548.0,437.52,323.34
2016,5,31,12,0,94.0,488.0,3.0,28.0,582.0,450.67,331.99
2016,5,31,12,15,66.5,457.5,3.1,27.5,524.5,396.81,293.38
2016,5,31,12,30,39.0,427.0,3.2,27.0,467.0,346.99,257.51
2016,5,31,12,45,20.0,282.0,3.35,27.0,303.0,224.0,166.6
2016,5,31,13,0,1.0,137.0,3.5,27.0,139.0,106.07,77.08
2016,5,31,13,15,0.5,110.5,3.75,27.0,111.5,85.5,61.31
2016,5,31,13,30,0.0,84.0,4.0,27.0,84.0,65.04,45.44
2016,5,31,13,45,0.0,79.5,4.25,27.5,79.5,61.6,42.71
2016,5,31,14,0,0.0,75.0,4.5,28.0,75.0,58.18,40.0
2016,5,31,14,15,0.0,70.0,4.25,27.5,70.0,54.32,37.12
2016,5,31,14,30,0.0,65.0,4.0,27.0,65.0,50.37,34.15
2016,5,31,14,45,0.0,53.0,3.8,27.0,53.0,40.99,26.82
2016,5,31,15,0,0.0,41.0,3.6,27.0,41.0,31.65,20.59
2016,5,31,15,15,0.0,31.5,3.35,26.5,31.5,24.27,14.57
2016,5,31,15,30,0.0,22.0,3.1,26.0,22.0,16.92,8.51
2016,5,31,15,45,0.0,19.5,2.85,25.5,19.5,14.97,6.94
2016,5,31,16,0,0.0,17.0,2.6,25.0,17.0,13.03,5.36
2016,5,31,16,15,0.0,30.0,2.6,24.5,30.0,23.0,13.87
2016,5,31,16,30,0.0,43.0,2.6,24.0,43.0,32.97,22.45
2016,5,31,16,45,6.0,105.5,2.6,24.0,108.5,80.37,62.7
2016,5,31,17,0,12.0,168.0,2.6,24.0,174.0,121.11,97.13
2016,5,31,17,15,7.5,148.5,2.7,24.0,152.0,107.52,86.01
2016,5,31,17,30,3.0,129.0,2.8,24.0,130.0,93.82,74.74
2016,5,31,17,45,1.5,108.0,2.95,24.0,108.5,79.13,62.44
2016,5,31,18,0,0.0,87.0,3.1,24.0,87.0,64.31,49.82
2016,5,31,18,15,0.0,67.0,3.05,23.5,67.0,50.03,37.53
2016,5,31,18,30,0.0,47.0,3.0,23.0,47.0,35.6,24.91
2016,5,31,18,45,0.0,30.5,2.95,23.0,30.5,23.3,13.94
2016,5,31,19,0,0.0,14.0,2.9,23.0,14.0,10.64,2.16
2016,5,31,19,15,0.0,7.0,2.8,23.0,7.0,5.51,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,0.6,21.5,20.5,47.56,0.0
2016,6,1,6,0,90.0,33.0,0.6,22.0,41.0,147.84,105.99
2016,6,1,6,15,172.5,52.5,0.65,22.0,81.0,243.26,192.25
2016,6,1,6,30,255.0,72.0,0.7,22.0,121.0,361.96,288.7
2016,6,1,6,45,329.5,85.0,0.75,22.5,170.0,449.77,357.68
2016,6,1,7,0,404.0,98.0,0.8,23.0,219.0,541.02,425.62
2016,6,1,7,15,454.0,108.5,0.85,23.0,270.0,607.78,473.18
2016,6,1,7,30,504.0,119.0,0.9,23.0,321.0,675.05,519.53
2016,6,1,7,45,546.0,125.5,1.0,23.5,374.0,739.8,562.14
2016,6,1,8,0,588.0,132.0,1.1,24.0,427.0,794.41,596.68
2016,6,1,8,15,616.0,138.5,1.15,24.0,477.5,832.71,620.24
2016,6,1,8,30,644.0,145.0,1.2,24.0,528.0,868.38,641.96
2016,6,1,8,45,666.5,150.5,1.3,24.0,576.0,894.38,657.94
2016,6,1,9,0,689.0,156.0,1.4,24.0,624.0,917.22,671.96
2016,6,1,9,15,408.0,257.5,1.45,24.0,540.0,721.66,536.11
2016,6,1,9,30,127.0,359.0,1.5,24.0,456.0,489.2,366.79
2016,6,1,9,45,180.5,378.0,1.55,24.5,524.0,551.87,412.88
2016,6,1,10,0,234.0,397.0,1.6,25.0,592.0,611.45,453.64
2016,6,1,10,15,241.5,414.0,1.65,25.0,621.5,642.1,473.27
2016,6,1,10,30,249.0,431.0,1.7,25.0,651.0,648.69,476.91
2016,6,1,10,45,263.0,442.0,1.75,25.5,681.0,653.17,478.64
2016,6,1,11,0,277.0,453.0,1.8,26.0,711.0,655.02,478.59
2016,6,1,11,15,298.5,458.5,1.8,26.0,742.0,655.57,478.49
2016,6,1,11,30,320.0,464.0,1.8,26.0,773.0,652.89,476.14
2016,6,1,11,45,348.0,453.0,1.85,26.0,793.0,638.64,466.4
2016,6,1,12,0,376.0,442.0,1.9,26.0,813.0,621.34,454.37
2016,6,1,12,15,332.0,465.0,1.85,26.0,793.5,578.49,422.86
2016,6,1,12,30,288.0,488.0,1.8,26.0,774.0,537.48,392.74
2016,6,1,12,45,532.5,342.5,1.8,26.5,868.0,545.04,397.69
2016,6,1,13,0,777.0,197.0,1.8,27.0,962.0,527.06,381.52
2016,6,1,13,15,596.5,306.0,1.75,27.0,889.0,464.61,333.84
2016,6,1,13,30,416.0,415.0,1.7,27.0,816.0,421.84,301.96
2016,6,1,13,45,437.5,400.5,1.7,27.0,814.0,386.57,273.31
2016,6,1,14,0,459.0,386.0,1.7,27.0,812.0,349.48,242.78
2016,6,1,14,15,469.0,367.0,1.7,27.0,791.5,305.71,208.0
2016,6,1,14,30,479.0,348.0,1.7,27.0,771.0,261.57,174.57
2016,6,1,14,45,608.5,259.5,1.75,27.0,775.0,189.95,120.62
2016,6,1,15,0,738.0,171.0,1.8,27.0,779.0,118.21,91.08
2016,6,1,15,15,724.5,167.5,1.8,27.0,739.5,102.2,78.43
2016,6,1,15,30,711.0,164.0,1.8,27.0,700.0,102.66,79.01
2016,6,1,15,45,424.0,237.0,1.8,27.0,551.5,138.83,108.57
2016,6,1,16,0,137.0,310.0,1.8,27.0,403.0,188.71,148.91
2016,6,1,16,15,391.5,224.0,1.8,27.0,460.0,136.5,107.15
2016,6,1,16,30,646.0,138.0,1.8,27.0,517.0,95.37,73.91
2016,6,1,16,45,619.0,131.0,1.85,27.0,466.5,92.37,71.77
2016,6,1,17,0,592.0,124.0,1.9,27.0,416.0,89.17,69.39
2016,6,1,17,15,555.0,116.5,1.8,26.5,364.5,85.25,66.51
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,79.12,61.72
2016,6,1,17,45,463.0,100.0,1.65,25.5,261.5,72.87,56.72
2016,6,1,18,0,408.0,91.0,1.6,25.0,210.0,66.54,51.5
2016,6,1,18,15,340.5,78.0,1.5,24.5,163.0,57.32,43.6
2016,6,1,18,30,273.0,65.0,1.4,24.0,116.0,47.99,35.35
2016,6,1,18,45,183.0,47.0,1.35,24.0,76.5,34.9,23.6
2016,6,1,19,0,93.0,29.0,1.3,24.0,37.0,21.77,10.5
2016,6,1,19,15,46.5,14.5,1.35,23.5,18.5,11.41,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
