Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,1.15,22.0,3.5,2.75,0.0
2016,6,2,6,0,0.0,7.0,1.3,22.0,7.0,5.3,0.0
2016,6,2,6,15,0.0,13.5,1.35,22.0,13.5,10.24,2.69
2016,6,2,6,30,0.0,20.0,1.4,22.0,20.0,15.2,6.97
2016,6,2,6,45,0.0,28.5,1.5,22.0,28.5,21.71,12.5
2016,6,2,7,0,0.0,37.0,1.6,22.0,37.0,28.23,17.98
2016,6,2,7,15,0.0,76.0,1.7,22.0,76.0,59.64,44.04
2016,6,2,7,30,0.0,115.0,1.8,22.0,115.0,96.57,74.18
2016,6,2,7,45,14.0,151.0,1.9,22.0,158.0,144.7,113.51
2016,6,2,8,0,28.0,187.0,2.0,22.0,201.0,213.29,168.17
2016,6,2,8,15,102.5,225.5,2.05,22.0,285.0,328.63,260.06
2016,6,2,8,30,177.0,264.0,2.1,22.0,369.0,467.64,365.63
2016,6,2,8,45,158.0,289.0,2.15,22.5,389.0,469.73,363.65
2016,6,2,9,0,139.0,314.0,2.2,23.0,409.0,470.46,361.58
2016,6,2,9,15,76.0,277.5,2.15,23.0,330.5,334.7,258.05
2016,6,2,9,30,13.0,241.0,2.1,23.0,252.0,211.26,161.55
2016,6,2,9,45,37.0,306.5,2.1,23.5,337.5,314.15,240.15
2016,6,2,10,0,61.0,372.0,2.1,24.0,423.0,396.67,300.43
2016,6,2,10,15,115.5,406.0,2.15,24.0,507.0,494.66,372.0
2016,6,2,10,30,170.0,440.0,2.2,24.0,591.0,565.85,422.74
2016,6,2,10,45,124.0,442.5,2.3,24.5,554.5,512.97,382.43
2016,6,2,11,0,78.0,445.0,2.4,25.0,518.0,446.99,333.35
2016,6,2,11,15,47.0,373.0,2.45,25.0,417.5,349.53,262.02
2016,6,2,11,30,16.0,301.0,2.5,25.0,317.0,249.74,187.4
2016,6,2,11,45,134.0,397.5,2.6,25.0,529.5,428.71,322.06
2016,6,2,12,0,252.0,494.0,2.7,25.0,742.0,573.83,425.51
2016,6,2,12,15,139.0,438.5,2.65,25.0,575.5,432.86,322.34
2016,6,2,12,30,26.0,383.0,2.6,25.0,409.0,307.12,229.37
2016,6,2,12,45,442.5,262.5,2.6,25.5,698.0,441.53,329.96
2016,6,2,13,0,859.0,142.0,2.6,26.0,987.0,530.8,389.04
2016,6,2,13,15,672.5,275.5,2.5,26.0,932.0,481.24,348.49
2016,6,2,13,30,486.0,409.0,2.4,26.0,877.0,446.68,321.37
2016,6,2,13,45,284.0,428.0,2.3,26.0,700.0,361.83,261.23
2016,6,2,14,0,82.0,447.0,2.2,26.0,523.0,317.51,233.47
2016,6,2,14,15,66.5,419.0,2.05,26.0,479.5,286.88,211.25
2016,6,2,14,30,51.0,391.0,1.9,26.0,436.0,259.04,191.35
2016,6,2,14,45,254.5,354.0,1.75,26.0,565.5,219.78,155.58
2016,6,2,15,0,458.0,317.0,1.6,26.0,695.0,174.52,126.5
2016,6,2,15,15,401.0,321.5,1.45,26.0,640.5,172.54,135.23
2016,6,2,15,30,344.0,326.0,1.3,26.0,586.0,188.31,148.02
2016,6,2,15,45,569.0,216.5,1.2,26.0,614.5,132.62,103.62
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,84.24,64.51
2016,6,2,16,15,682.5,135.5,1.0,25.5,571.5,92.68,71.89
2016,6,2,16,30,571.0,164.0,0.9,25.0,500.0,109.91,86.5
2016,6,2,16,45,640.5,127.0,0.8,25.0,470.5,90.23,70.43
2016,6,2,17,0,710.0,90.0,0.7,25.0,441.0,74.98,57.97
2016,6,2,17,15,677.0,85.0,0.7,25.0,387.5,66.03,50.69
2016,6,2,17,30,644.0,80.0,0.7,25.0,334.0,62.73,48.09
2016,6,2,17,45,598.5,73.5,0.7,25.0,281.0,58.11,44.29
2016,6,2,18,0,553.0,67.0,0.7,25.0,228.0,53.42,40.33
2016,6,2,18,15,485.0,58.5,0.65,24.5,178.0,46.92,34.75
2016,6,2,18,30,417.0,50.0,0.6,24.0,128.0,40.39,28.93
2016,6,2,18,45,315.5,38.5,0.6,23.5,86.0,31.18,20.6
2016,6,2,19,0,214.0,27.0,0.6,23.0,44.0,21.95,10.92
2016,6,2,19,15,107.0,13.5,0.6,22.5,22.0,10.62,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,46.0,15.0,0.75,18.5,19.0,47.1,0.0
2016,6,3,6,0,92.0,30.0,0.8,19.0,38.0,141.17,103.04
2016,6,3,6,15,139.5,48.5,0.75,19.0,71.0,206.7,165.35
2016,6,3,6,30,187.0,67.0,0.7,19.0,104.0,273.47,222.34
2016,6,3,6,45,214.5,87.0,0.7,19.5,142.0,326.17,265.18
2016,6,3,7,0,242.0,107.0,0.7,20.0,180.0,378.89,306.11
2016,6,3,7,15,205.0,134.5,0.75,20.0,204.5,380.45,305.33
2016,6,3,7,30,168.0,162.0,0.8,20.0,229.0,355.74,284.68
2016,6,3,7,45,440.5,125.0,0.9,20.5,337.0,623.02,488.53
2016,6,3,8,0,713.0,88.0,1.0,21.0,445.0,859.01,647.42
2016,6,3,8,15,737.0,92.0,1.1,21.5,496.5,891.68,663.97
2016,6,3,8,30,761.0,96.0,1.2,22.0,548.0,921.53,681.15
2016,6,3,8,45,516.5,198.5,1.3,22.5,517.0,783.11,586.04
2016,6,3,9,0,272.0,301.0,1.4,23.0,486.0,615.95,463.75
2016,6,3,9,15,234.5,330.5,1.45,23.0,497.5,576.42,435.4
2016,6,3,9,30,197.0,360.0,1.5,23.0,509.0,560.31,422.01
2016,6,3,9,45,115.5,347.5,1.6,23.5,436.5,456.15,344.25
2016,6,3,10,0,34.0,335.0,1.7,24.0,364.0,333.82,251.9
2016,6,3,10,15,104.0,387.5,1.65,24.0,479.0,465.76,349.95
2016,6,3,10,30,174.0,440.0,1.6,24.0,594.0,569.61,423.12
2016,6,3,10,45,239.5,442.5,1.6,24.5,661.5,632.89,465.83
2016,6,3,11,0,305.0,445.0,1.6,25.0,729.0,672.41,491.84
2016,6,3,11,15,384.5,430.5,1.55,25.0,796.0,703.11,512.59
2016,6,3,11,30,464.0,416.0,1.5,25.0,863.0,734.56,533.14
2016,6,3,11,45,452.0,425.0,1.45,25.0,865.5,699.21,507.44
2016,6,3,12,0,440.0,434.0,1.4,25.0,868.0,662.52,481.26
2016,6,3,12,15,423.0,435.0,1.3,25.0,853.5,616.17,447.97
2016,6,3,12,30,406.0,436.0,1.2,25.0,839.0,574.04,417.24
2016,6,3,12,45,641.0,281.5,1.2,25.5,914.5,558.89,406.23
2016,6,3,13,0,876.0,127.0,1.2,26.0,990.0,531.28,383.27
2016,6,3,13,15,873.5,126.5,1.2,26.0,978.0,480.07,342.27
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,428.17,299.71
2016,6,3,13,45,866.0,125.5,1.2,26.0,946.0,374.83,255.14
2016,6,3,14,0,861.0,125.0,1.2,26.0,926.0,321.35,210.02
2016,6,3,14,15,703.5,226.5,1.2,26.0,868.0,278.26,179.14
2016,6,3,14,30,546.0,328.0,1.2,26.0,810.0,264.1,173.89
2016,6,3,14,45,493.5,326.0,1.25,26.0,749.0,217.65,145.26
2016,6,3,15,0,441.0,324.0,1.3,26.0,688.0,177.75,128.54
2016,6,3,15,15,317.0,341.0,1.3,26.0,595.5,191.8,150.43
2016,6,3,15,30,193.0,358.0,1.3,26.0,503.0,211.6,166.38
2016,6,3,15,45,112.5,310.5,1.35,26.0,394.0,188.31,148.29
2016,6,3,16,0,32.0,263.0,1.4,26.0,285.0,172.82,136.41
2016,6,3,16,15,190.5,248.0,1.3,25.5,362.0,160.4,127.07
2016,6,3,16,30,349.0,233.0,1.2,25.0,439.0,148.73,118.23
2016,6,3,16,45,314.0,215.5,1.15,25.0,387.5,139.34,110.97
2016,6,3,17,0,279.0,198.0,1.1,25.0,336.0,129.57,103.34
2016,6,3,17,15,271.0,174.0,1.05,25.0,295.5,116.34,92.75
2016,6,3,17,30,263.0,150.0,1.0,25.0,255.0,102.48,81.5
2016,6,3,17,45,244.5,128.5,1.0,25.0,214.0,89.33,70.68
2016,6,3,18,0,226.0,107.0,1.0,25.0,173.0,75.7,59.23
2016,6,3,18,15,195.5,87.0,0.9,24.5,135.5,62.42,47.93
2016,6,3,18,30,165.0,67.0,0.8,24.0,98.0,48.78,36.05
2016,6,3,18,45,115.5,47.5,0.75,23.5,66.0,35.02,23.83
2016,6,3,19,0,66.0,28.0,0.7,23.0,34.0,21.03,10.38
2016,6,3,19,15,33.0,14.0,0.7,22.5,17.0,11.02,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,17.5,15.0,2.5,18.5,16.5,36.0,0.0
2016,6,4,6,0,35.0,30.0,2.7,19.0,33.0,78.37,54.82
2016,6,4,6,15,67.0,50.0,2.75,19.0,61.0,131.24,103.88
2016,6,4,6,30,99.0,70.0,2.8,19.0,89.0,183.25,149.5
2016,6,4,6,45,121.0,92.0,2.9,19.5,123.0,229.98,189.11
2016,6,4,7,0,143.0,114.0,3.0,20.0,157.0,276.4,227.24
2016,6,4,7,15,112.5,137.5,3.05,20.5,175.5,274.56,223.73
2016,6,4,7,30,82.0,161.0,3.1,21.0,194.0,248.91,201.1
2016,6,4,7,45,139.0,186.0,3.2,22.0,251.5,352.63,283.2
2016,6,4,8,0,196.0,211.0,3.3,23.0,309.0,435.42,346.07
2016,6,4,8,15,163.0,237.5,3.35,23.5,325.5,428.45,337.17
2016,6,4,8,30,130.0,264.0,3.4,24.0,342.0,419.56,327.29
2016,6,4,8,45,84.0,269.0,3.5,24.5,321.0,346.42,269.02
2016,6,4,9,0,38.0,274.0,3.6,25.0,300.0,298.34,229.58
2016,6,4,9,15,92.0,317.5,3.65,25.0,386.0,393.76,302.95
2016,6,4,9,30,146.0,361.0,3.7,25.0,472.0,510.34,389.15
2016,6,4,9,45,241.0,366.5,3.75,25.5,561.0,622.66,470.4
2016,6,4,10,0,336.0,372.0,3.8,26.0,650.0,707.07,529.76
2016,6,4,10,15,250.0,406.0,3.85,26.0,617.5,642.57,480.49
2016,6,4,10,30,164.0,440.0,3.9,26.0,585.0,560.48,419.36
2016,6,4,10,45,229.5,444.0,3.95,26.5,654.0,608.79,454.25
2016,6,4,11,0,295.0,448.0,4.0,27.0,723.0,666.63,494.23
2016,6,4,11,15,359.0,431.5,4.05,27.0,773.0,683.14,506.18
2016,6,4,11,30,423.0,415.0,4.1,27.0,823.0,701.8,519.37
2016,6,4,11,45,309.0,459.0,4.15,27.0,759.5,615.14,455.62
2016,6,4,12,0,195.0,503.0,4.2,27.0,696.0,538.26,398.7
2016,6,4,12,15,182.5,506.0,4.25,27.0,687.0,511.14,378.82
2016,6,4,12,30,170.0,509.0,4.3,27.0,678.0,484.51,358.99
2016,6,4,12,45,190.0,505.0,4.35,27.0,693.0,472.36,349.68
2016,6,4,13,0,210.0,501.0,4.4,27.0,708.0,458.45,338.66
2016,6,4,13,15,190.5,496.0,4.4,27.0,682.0,424.2,312.78
2016,6,4,13,30,171.0,491.0,4.4,27.0,656.0,392.34,288.69
2016,6,4,13,45,168.0,480.0,4.45,27.0,639.5,365.26,267.86
2016,6,4,14,0,165.0,469.0,4.5,27.0,623.0,338.99,247.57
2016,6,4,14,15,321.0,409.5,4.45,26.5,697.5,309.28,219.13
2016,6,4,14,30,477.0,350.0,4.4,26.0,772.0,264.41,178.93
2016,6,4,14,45,475.5,331.5,4.4,26.0,738.0,219.14,148.23
2016,6,4,15,0,474.0,313.0,4.4,26.0,704.0,174.91,126.54
2016,6,4,15,15,262.5,318.5,4.35,26.0,533.0,179.75,141.78
2016,6,4,15,30,51.0,324.0,4.3,26.0,362.0,205.31,162.64
2016,6,4,15,45,55.0,307.0,4.3,26.0,346.5,196.43,155.85
2016,6,4,16,0,59.0,290.0,4.3,26.0,331.0,187.2,148.84
2016,6,4,16,15,29.5,151.5,4.15,25.5,172.0,108.64,85.18
2016,6,4,16,30,0.0,13.0,4.0,25.0,13.0,9.94,2.78
2016,6,4,16,45,71.0,112.0,3.85,25.0,147.5,80.26,62.35
2016,6,4,17,0,142.0,211.0,3.7,25.0,282.0,138.28,111.09
2016,6,4,17,15,137.0,186.0,3.5,24.5,248.0,124.02,99.69
2016,6,4,17,30,132.0,161.0,3.3,24.0,214.0,109.26,87.79
2016,6,4,17,45,122.5,137.0,3.1,24.0,180.5,94.5,75.5
2016,6,4,18,0,113.0,113.0,2.9,24.0,147.0,79.31,62.63
2016,6,4,18,15,94.5,90.5,2.7,23.5,115.0,64.48,49.93
2016,6,4,18,30,76.0,68.0,2.5,23.0,83.0,49.32,36.68
2016,6,4,18,45,46.0,48.0,2.35,22.5,56.0,35.32,24.19
2016,6,4,19,0,16.0,28.0,2.2,22.0,29.0,21.17,10.66
2016,6,4,19,15,8.0,14.0,2.2,22.0,14.5,11.02,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,121.45,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,250.41,186.36
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,352.13,283.43
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,468.49,379.72
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,554.07,447.89
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,641.52,514.13
2016,6,5,7,15,584.5,80.5,3.55,22.5,288.5,705.9,560.6
2016,6,5,7,30,632.0,87.0,3.7,23.0,342.0,769.84,605.05
2016,6,5,7,45,669.0,92.0,3.9,23.5,396.0,820.41,638.73
2016,6,5,8,0,706.0,97.0,4.1,24.0,450.0,869.24,670.46
2016,6,5,8,15,731.5,101.0,4.25,24.5,502.5,896.64,686.38
2016,6,5,8,30,757.0,105.0,4.4,25.0,555.0,928.01,705.04
2016,6,5,8,45,779.0,107.5,4.6,25.5,605.5,950.9,718.13
2016,6,5,9,0,801.0,110.0,4.8,26.0,656.0,970.42,729.35
2016,6,5,9,15,816.0,113.0,4.85,26.0,701.5,979.85,734.1
2016,6,5,9,30,831.0,116.0,4.9,26.0,747.0,971.47,726.99
2016,6,5,9,45,844.5,117.5,4.95,26.5,788.0,970.47,723.73
2016,6,5,10,0,858.0,119.0,5.0,27.0,829.0,965.76,718.08
2016,6,5,10,15,491.5,277.5,5.05,27.0,688.0,767.02,576.13
2016,6,5,10,30,125.0,436.0,5.1,27.0,547.0,520.8,390.35
2016,6,5,10,45,507.5,280.0,5.15,27.5,750.0,740.81,557.21
2016,6,5,11,0,890.0,124.0,5.2,28.0,953.0,888.3,661.42
2016,6,5,11,15,894.5,124.5,5.2,28.0,973.0,856.49,638.19
2016,6,5,11,30,899.0,125.0,5.2,28.0,993.0,821.53,613.77
2016,6,5,11,45,905.0,123.0,5.2,28.0,1006.0,782.79,586.3
2016,6,5,12,0,911.0,121.0,5.2,28.0,1019.0,741.28,555.2
2016,6,5,12,15,912.0,121.0,5.15,28.0,1023.5,695.38,520.1
2016,6,5,12,30,913.0,121.0,5.1,28.0,1028.0,647.79,483.05
2016,6,5,12,45,913.0,120.5,5.1,28.5,1024.0,598.08,442.8
2016,6,5,13,0,913.0,120.0,5.1,29.0,1020.0,547.32,400.88
2016,6,5,13,15,911.0,119.5,5.05,29.0,1008.0,494.57,357.19
2016,6,5,13,30,909.0,119.0,5.0,29.0,996.0,441.0,311.81
2016,6,5,13,45,905.0,118.0,4.95,29.0,976.0,385.76,264.4
2016,6,5,14,0,901.0,117.0,4.9,29.0,956.0,330.24,216.51
2016,6,5,14,15,895.5,116.0,4.85,28.5,928.5,274.29,169.67
2016,6,5,14,30,890.0,115.0,4.8,28.0,901.0,218.62,126.21
2016,6,5,14,45,876.5,116.0,4.75,28.0,866.0,163.59,90.74
2016,6,5,15,0,863.0,117.0,4.7,28.0,831.0,110.12,71.23
2016,6,5,15,15,852.5,115.0,4.55,28.0,790.5,97.3,74.29
2016,6,5,15,30,842.0,113.0,4.4,28.0,750.0,96.74,74.01
2016,6,5,15,45,687.5,164.0,4.3,28.0,663.5,104.37,80.42
2016,6,5,16,0,533.0,215.0,4.2,28.0,577.0,132.93,103.92
2016,6,5,16,15,438.0,225.5,3.9,27.5,507.5,138.32,108.79
2016,6,5,16,30,343.0,236.0,3.6,27.0,438.0,150.1,118.97
2016,6,5,16,45,335.5,214.5,3.35,26.5,397.5,139.27,110.69
2016,6,5,17,0,328.0,193.0,3.1,26.0,357.0,127.86,101.86
2016,6,5,17,15,502.0,136.0,2.75,25.5,352.5,94.92,74.9
2016,6,5,17,30,676.0,79.0,2.4,25.0,348.0,62.54,47.91
2016,6,5,17,45,632.5,72.5,2.05,24.5,294.5,57.85,44.16
2016,6,5,18,0,589.0,66.0,1.7,24.0,241.0,53.09,40.22
2016,6,5,18,15,521.5,58.5,1.6,23.0,189.5,47.25,35.26
2016,6,5,18,30,454.0,51.0,1.5,22.0,138.0,41.43,30.1
2016,6,5,18,45,347.5,39.5,1.4,21.5,94.0,32.13,21.64
2016,6,5,19,0,241.0,28.0,1.3,21.0,50.0,22.83,12.17
2016,6,5,19,15,120.5,14.0,1.3,20.5,25.0,11.02,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,6,5,45,123.5,14.5,3.15,17.5,26.0,142.06,0.0
2016,6,6,6,0,247.0,29.0,3.4,18.0,52.0,288.71,217.24
2016,6,6,6,15,350.5,40.0,3.35,18.5,96.0,396.46,320.57
2016,6,6,6,30,454.0,51.0,3.3,19.0,140.0,511.42,415.94
2016,6,6,6,45,522.0,59.0,3.3,20.0,192.0,595.47,481.88
2016,6,6,7,0,590.0,67.0,3.3,21.0,244.0,681.42,545.45
2016,6,6,7,15,635.0,73.0,3.3,21.5,298.0,743.73,589.37
2016,6,6,7,30,680.0,79.0,3.3,22.0,352.0,805.5,631.06
2016,6,6,7,45,713.0,83.5,3.35,23.0,406.5,846.24,655.34
2016,6,6,8,0,746.0,88.0,3.4,24.0,461.0,891.52,682.13
2016,6,6,8,15,769.5,91.5,3.55,24.5,513.5,923.44,700.98
2016,6,6,8,30,793.0,95.0,3.7,25.0,566.0,952.42,717.72
2016,6,6,8,45,810.5,98.5,3.85,25.5,616.0,972.08,728.07
2016,6,6,9,0,828.0,102.0,4.0,26.0,666.0,988.29,736.2
2016,6,6,9,15,841.0,104.5,4.0,26.0,711.0,981.6,729.66
2016,6,6,9,30,854.0,107.0,4.0,26.0,756.0,984.88,730.16
2016,6,6,9,45,863.5,109.5,4.05,26.5,795.5,980.98,724.85
2016,6,6,10,0,873.0,112.0,4.1,27.0,835.0,973.38,717.31
2016,6,6,10,15,880.5,113.5,4.05,27.0,868.5,959.13,706.39
2016,6,6,10,30,888.0,115.0,4.0,27.0,902.0,941.26,693.27
2016,6,6,10,45,892.5,117.0,4.0,27.5,928.5,917.53,675.31
2016,6,6,11,0,897.0,119.0,4.0,28.0,955.0,890.35,655.22
2016,6,6,11,15,900.5,120.0,3.95,28.0,974.0,858.13,632.88
2016,6,6,11,30,904.0,121.0,3.9,28.0,993.0,822.78,608.46
2016,6,6,11,45,908.0,120.0,3.85,28.5,1005.0,783.29,579.76
2016,6,6,12,0,912.0,119.0,3.8,29.0,1017.0,741.12,547.55
2016,6,6,12,15,912.0,119.0,3.75,29.0,1020.5,694.64,512.84
2016,6,6,12,30,912.0,119.0,3.7,29.0,1024.0,646.55,476.23
2016,6,6,12,45,909.5,119.5,3.65,29.0,1019.0,596.22,437.09
2016,6,6,13,0,907.0,120.0,3.6,29.0,1014.0,545.06,396.3
2016,6,6,13,15,904.0,119.5,3.55,29.0,1001.5,492.24,353.21
2016,6,6,13,30,901.0,119.0,3.5,29.0,989.0,438.71,308.48
2016,6,6,13,45,895.0,119.0,3.45,29.0,968.0,383.86,261.94
2016,6,6,14,0,889.0,119.0,3.4,29.0,947.0,328.92,215.04
2016,6,6,14,15,883.0,118.0,3.35,29.0,919.5,273.57,168.72
2016,6,6,14,30,877.0,117.0,3.3,29.0,892.0,218.56,125.79
2016,6,6,14,45,862.0,119.0,3.25,29.0,856.5,164.64,91.23
2016,6,6,15,0,847.0,121.0,3.2,29.0,821.0,112.4,72.05
2016,6,6,15,15,836.0,118.5,3.1,29.0,781.0,98.47,74.86
2016,6,6,15,30,825.0,116.0,3.0,29.0,741.0,87.69,66.29
2016,6,6,15,45,810.5,113.0,2.95,29.0,696.0,86.93,65.85
2016,6,6,16,0,796.0,110.0,2.9,29.0,651.0,86.02,65.3
2016,6,6,16,15,777.0,106.5,2.75,28.5,602.0,84.54,64.42
2016,6,6,16,30,758.0,103.0,2.6,28.0,553.0,82.92,63.45
2016,6,6,16,45,733.0,99.0,2.5,28.0,500.5,80.71,61.85
2016,6,6,17,0,708.0,95.0,2.4,28.0,448.0,72.35,55.13
2016,6,6,17,15,675.0,90.0,2.2,27.5,394.5,69.26,52.87
2016,6,6,17,30,642.0,85.0,2.0,27.0,341.0,66.09,50.5
2016,6,6,17,45,595.0,78.5,1.85,26.5,288.0,61.57,46.93
2016,6,6,18,0,548.0,72.0,1.7,26.0,235.0,57.0,43.19
2016,6,6,18,15,481.0,63.0,1.5,25.0,184.5,50.26,37.53
2016,6,6,18,30,414.0,54.0,1.3,24.0,134.0,43.46,31.58
2016,6,6,18,45,312.5,42.0,1.15,23.5,91.5,33.94,22.99
2016,6,6,19,0,211.0,30.0,1.0,23.0,49.0,22.86,12.19
2016,6,6,19,15,105.5,15.0,1.0,22.5,24.5,11.8,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,78.0,16.5,1.8,20.5,24.0,107.06,0.0
2016,6,7,6,0,156.0,33.0,2.0,21.0,48.0,219.55,161.77
2016,6,7,6,15,251.0,48.5,2.0,21.5,89.5,320.51,255.77
2016,6,7,6,30,346.0,64.0,2.0,22.0,131.0,428.51,344.83
2016,6,7,6,45,415.0,74.5,2.0,22.5,180.5,510.78,409.47
2016,6,7,7,0,484.0,85.0,2.0,23.0,230.0,604.5,479.35
2016,6,7,7,15,532.5,93.5,2.05,23.5,282.5,671.72,526.73
2016,6,7,7,30,581.0,102.0,2.1,24.0,335.0,738.45,571.95
2016,6,7,7,45,618.0,108.0,2.15,25.0,388.0,789.81,603.63
2016,6,7,8,0,655.0,114.0,2.2,26.0,441.0,839.38,633.13
2016,6,7,8,15,681.0,119.0,2.25,26.0,492.5,874.41,654.6
2016,6,7,8,30,707.0,124.0,2.3,26.0,544.0,906.78,674.19
2016,6,7,8,45,726.0,129.0,2.35,26.5,592.5,929.04,685.64
2016,6,7,9,0,745.0,134.0,2.4,27.0,641.0,940.23,689.91
2016,6,7,9,15,760.5,137.5,2.4,27.0,685.5,950.9,694.96
2016,6,7,9,30,776.0,141.0,2.4,27.0,730.0,957.96,697.8
2016,6,7,9,45,784.5,146.0,2.45,27.5,768.5,955.93,694.01
2016,6,7,10,0,793.0,151.0,2.5,28.0,807.0,950.22,688.1
2016,6,7,10,15,802.0,153.0,2.5,28.0,840.5,938.29,679.28
2016,6,7,10,30,811.0,155.0,2.5,28.0,874.0,922.74,668.3
2016,6,7,10,45,531.5,306.5,2.55,28.5,784.0,787.07,572.58
2016,6,7,11,0,252.0,458.0,2.6,29.0,694.0,638.99,464.56
2016,6,7,11,15,186.0,471.5,2.6,29.0,647.5,562.96,411.07
2016,6,7,11,30,120.0,485.0,2.6,29.0,601.0,504.64,368.7
2016,6,7,11,45,217.0,482.0,2.65,29.5,695.0,559.13,407.69
2016,6,7,12,0,314.0,479.0,2.7,30.0,789.0,607.81,440.78
2016,6,7,12,15,284.5,488.0,2.7,30.0,770.0,565.93,410.27
2016,6,7,12,30,255.0,497.0,2.7,30.0,751.0,525.59,381.18
2016,6,7,12,45,553.5,325.0,2.75,30.0,872.0,548.46,398.23
2016,6,7,13,0,852.0,153.0,2.8,30.0,993.0,537.21,387.69
2016,6,7,13,15,849.0,152.5,2.75,30.0,980.5,486.85,346.93
2016,6,7,13,30,846.0,152.0,2.7,30.0,968.0,435.91,304.92
2016,6,7,13,45,841.0,151.0,2.7,30.0,948.5,383.54,261.13
2016,6,7,14,0,836.0,150.0,2.7,30.0,929.0,331.07,216.9
2016,6,7,14,15,829.5,148.0,2.7,30.0,902.0,272.48,168.97
2016,6,7,14,30,823.0,146.0,2.7,30.0,875.0,218.17,126.96
2016,6,7,14,45,820.5,139.5,2.7,30.0,843.0,162.65,90.46
2016,6,7,15,0,818.0,133.0,2.7,30.0,811.0,107.74,67.76
2016,6,7,15,15,806.5,130.5,2.65,30.0,771.5,93.39,70.43
2016,6,7,15,30,795.0,128.0,2.6,30.0,732.0,93.49,70.68
2016,6,7,15,45,780.0,125.0,2.6,30.0,687.0,93.05,70.51
2016,6,7,16,0,765.0,122.0,2.6,30.0,642.0,92.48,70.25
2016,6,7,16,15,745.5,118.0,2.5,29.5,593.5,91.01,69.42
2016,6,7,16,30,726.0,114.0,2.4,29.0,545.0,82.4,62.73
2016,6,7,16,45,699.5,109.5,2.3,29.0,493.5,80.28,61.22
2016,6,7,17,0,673.0,105.0,2.2,29.0,442.0,78.06,59.61
2016,6,7,17,15,638.5,99.5,2.05,28.5,389.0,74.92,57.35
2016,6,7,17,30,604.0,94.0,1.9,28.0,336.0,71.7,54.98
2016,6,7,17,45,550.0,88.0,1.75,28.0,283.0,67.76,51.82
2016,6,7,18,0,496.0,82.0,1.6,28.0,230.0,63.84,48.58
2016,6,7,18,15,429.0,71.5,1.45,27.0,181.0,53.85,40.24
2016,6,7,18,30,362.0,61.0,1.3,26.0,132.0,45.97,33.42
2016,6,7,18,45,266.0,46.5,1.2,25.5,90.0,35.06,23.72
2016,6,7,19,0,170.0,32.0,1.1,25.0,48.0,24.14,13.15
2016,6,7,19,15,85.0,16.0,1.1,24.5,24.0,12.15,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,17.0,0.9,22.5,22.5,84.54,0.0
2016,6,8,6,0,126.0,34.0,1.0,23.0,45.0,177.88,129.33
2016,6,8,6,15,213.0,51.0,1.15,23.0,86.0,292.55,230.86
2016,6,8,6,30,300.0,68.0,1.3,23.0,127.0,394.13,314.89
2016,6,8,6,45,368.0,80.5,1.45,23.5,175.0,476.79,380.31
2016,6,8,7,0,436.0,93.0,1.6,24.0,223.0,562.42,444.62
2016,6,8,7,15,484.5,102.5,1.7,24.5,274.5,627.27,490.74
2016,6,8,7,30,533.0,112.0,1.8,25.0,326.0,702.77,542.75
2016,6,8,7,45,572.5,118.5,1.9,25.5,378.5,756.82,577.91
2016,6,8,8,0,612.0,125.0,2.0,26.0,431.0,809.14,611.12
2016,6,8,8,15,639.0,130.5,2.05,26.0,481.5,845.54,633.65
2016,6,8,8,30,666.0,136.0,2.1,26.0,532.0,879.32,654.31
2016,6,8,8,45,687.0,141.0,2.2,26.5,580.0,903.51,667.64
2016,6,8,9,0,708.0,146.0,2.3,27.0,628.0,924.55,678.94
2016,6,8,9,15,465.0,251.0,2.3,27.0,576.0,772.35,572.03
2016,6,8,9,30,222.0,356.0,2.3,27.0,524.0,581.16,433.2
2016,6,8,9,45,184.5,379.0,2.3,27.5,524.0,557.07,414.29
2016,6,8,10,0,147.0,402.0,2.3,28.0,524.0,532.56,394.15
2016,6,8,10,15,118.5,413.0,2.25,28.0,514.0,504.73,372.83
2016,6,8,10,30,90.0,424.0,2.2,28.0,504.0,458.08,338.41
2016,6,8,10,45,235.0,416.5,2.2,28.5,634.0,605.84,444.22
2016,6,8,11,0,380.0,409.0,2.2,29.0,764.0,706.23,512.67
2016,6,8,11,15,299.0,448.0,2.15,29.0,730.5,648.64,469.91
2016,6,8,11,30,218.0,487.0,2.1,29.0,697.0,583.93,423.43
2016,6,8,11,45,290.5,467.5,2.1,29.0,752.0,609.24,441.77
2016,6,8,12,0,363.0,448.0,2.1,29.0,807.0,619.28,448.66
2016,6,8,12,15,326.5,467.5,2.1,29.0,791.5,579.24,419.51
2016,6,8,12,30,290.0,487.0,2.1,29.0,776.0,540.52,391.48
2016,6,8,12,45,270.0,490.5,2.1,29.0,758.0,502.83,364.2
2016,6,8,13,0,250.0,494.0,2.1,29.0,740.0,467.23,338.16
2016,6,8,13,15,275.5,480.5,2.1,29.0,748.5,444.49,320.7
2016,6,8,13,30,301.0,467.0,2.1,29.0,757.0,419.85,301.15
2016,6,8,13,45,532.5,330.0,2.1,29.0,831.0,384.67,268.98
2016,6,8,14,0,764.0,193.0,2.1,29.0,905.0,332.57,220.5
2016,6,8,14,15,458.0,316.0,2.1,29.0,739.5,281.68,190.07
2016,6,8,14,30,152.0,439.0,2.1,29.0,574.0,285.2,204.2
2016,6,8,14,45,440.5,311.0,2.15,29.0,680.0,208.23,138.2
2016,6,8,15,0,729.0,183.0,2.2,29.0,786.0,121.61,79.07
2016,6,8,15,15,715.5,179.0,2.1,28.5,747.0,107.31,82.07
2016,6,8,15,30,702.0,175.0,2.0,28.0,708.0,107.8,82.83
2016,6,8,15,45,514.5,231.5,1.95,28.0,609.5,138.33,107.7
2016,6,8,16,0,327.0,288.0,1.9,28.0,511.0,173.33,136.02
2016,6,8,16,15,431.0,233.0,1.85,28.0,503.5,142.02,111.16
2016,6,8,16,30,535.0,178.0,1.8,28.0,496.0,116.55,90.88
2016,6,8,16,45,343.5,195.5,1.8,28.0,393.0,129.13,101.52
2016,6,8,17,0,152.0,213.0,1.8,28.0,290.0,139.62,110.45
2016,6,8,17,15,140.0,190.5,1.65,27.5,254.5,126.55,100.29
2016,6,8,17,30,128.0,168.0,1.5,27.0,219.0,113.07,89.67
2016,6,8,17,45,114.0,144.0,1.4,26.5,184.5,98.36,77.82
2016,6,8,18,0,100.0,120.0,1.3,26.0,150.0,83.25,65.37
2016,6,8,18,15,80.5,96.5,1.25,25.5,117.5,67.98,52.48
2016,6,8,18,30,61.0,73.0,1.2,25.0,85.0,52.76,39.32
2016,6,8,18,45,34.0,51.5,1.15,25.0,57.5,37.75,26.04
2016,6,8,19,0,7.0,30.0,1.1,25.0,30.0,22.47,11.95
2016,6,8,19,15,3.5,15.0,1.1,24.5,15.0,11.42,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,89.03,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,207.22,151.44
2016,6,9,6,15,228.0,49.5,1.2,22.5,86.5,302.54,239.27
2016,6,9,6,30,315.0,66.0,1.2,23.0,127.0,404.07,322.41
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.0,487.81,387.64
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,574.76,451.89
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,648.45,503.09
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,714.37,546.6
2016,6,9,7,45,593.0,111.0,1.35,25.5,380.5,768.2,580.69
2016,6,9,8,0,634.0,116.0,1.4,26.0,433.0,820.35,612.75
2016,6,9,8,15,660.5,121.5,1.5,26.0,484.0,856.39,635.21
2016,6,9,8,30,687.0,127.0,1.6,26.0,535.0,889.82,655.92
2016,6,9,8,45,709.5,130.5,1.7,26.5,583.5,913.86,669.09
2016,6,9,9,0,732.0,134.0,1.8,27.0,632.0,934.76,680.29
2016,6,9,9,15,747.5,137.5,1.9,27.5,676.0,937.76,680.01
2016,6,9,9,30,763.0,141.0,2.0,28.0,720.0,945.06,682.8
2016,6,9,9,45,777.5,142.5,2.1,28.5,759.5,945.6,681.32
2016,6,9,10,0,792.0,144.0,2.2,29.0,799.0,942.45,677.66
2016,6,9,10,15,482.0,291.5,2.3,29.0,695.5,772.15,561.48
2016,6,9,10,30,172.0,439.0,2.4,29.0,592.0,567.45,414.71
2016,6,9,10,45,117.0,434.5,2.5,29.0,540.0,500.1,367.15
2016,6,9,11,0,62.0,430.0,2.6,29.0,488.0,420.35,309.28
2016,6,9,11,15,168.0,452.0,2.65,29.0,613.5,531.71,390.49
2016,6,9,11,30,274.0,474.0,2.7,29.0,739.0,626.96,457.07
2016,6,9,11,45,306.0,468.5,2.8,29.5,768.0,621.99,452.3
2016,6,9,12,0,338.0,463.0,2.9,30.0,797.0,613.4,445.42
2016,6,9,12,15,593.5,306.5,2.95,30.0,894.5,634.5,463.03
2016,6,9,12,30,849.0,150.0,3.0,30.0,992.0,629.74,460.55
2016,6,9,12,45,848.0,149.5,3.05,30.0,988.0,582.13,424.0
2016,6,9,13,0,847.0,149.0,3.1,30.0,984.0,533.89,386.16
2016,6,9,13,15,475.0,314.0,3.15,30.0,781.5,427.54,308.33
2016,6,9,13,30,103.0,479.0,3.2,30.0,579.0,370.72,269.66
2016,6,9,13,45,466.0,313.5,3.25,30.5,750.0,353.09,248.03
2016,6,9,14,0,829.0,148.0,3.3,31.0,921.0,329.86,216.19
2016,6,9,14,15,822.5,146.0,3.3,30.5,894.5,277.11,172.8
2016,6,9,14,30,816.0,144.0,3.3,30.0,868.0,217.84,127.16
2016,6,9,14,45,569.5,259.5,3.3,30.0,755.5,192.29,121.49
2016,6,9,15,0,323.0,375.0,3.3,30.0,643.0,213.25,153.38
2016,6,9,15,15,203.5,361.5,3.25,30.0,527.5,213.01,165.36
2016,6,9,15,30,84.0,348.0,3.2,30.0,412.0,217.68,169.37
2016,6,9,15,45,42.0,240.5,3.15,30.0,272.5,161.74,125.52
2016,6,9,16,0,0.0,133.0,3.1,30.0,133.0,100.41,76.63
2016,6,9,16,15,0.0,120.0,3.05,29.5,120.0,91.07,69.47
2016,6,9,16,30,0.0,107.0,3.0,29.0,107.0,81.64,62.12
2016,6,9,16,45,224.0,136.5,2.95,29.0,249.0,92.68,71.45
2016,6,9,17,0,448.0,166.0,2.9,29.0,391.0,110.61,86.48
2016,6,9,17,15,472.0,144.0,2.7,28.5,356.5,99.14,77.45
2016,6,9,17,30,496.0,122.0,2.5,28.0,322.0,86.82,67.62
2016,6,9,17,45,450.5,110.5,2.3,27.5,271.5,79.36,61.68
2016,6,9,18,0,405.0,99.0,2.1,27.0,221.0,71.7,55.43
2016,6,9,18,15,341.5,85.0,1.95,26.5,173.5,61.99,47.22
2016,6,9,18,30,278.0,71.0,1.8,26.0,126.0,52.11,38.62
2016,6,9,18,45,199.5,52.5,1.65,25.5,86.0,38.85,26.91
2016,6,9,19,0,121.0,34.0,1.5,25.0,46.0,25.43,14.34
2016,6,9,19,15,60.5,17.0,1.55,24.5,23.0,12.92,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,87.0,16.0,1.05,21.5,24.0,112.67,0.0
2016,6,10,6,0,174.0,32.0,1.2,22.0,48.0,231.62,169.71
2016,6,10,6,15,269.0,46.0,1.3,22.5,89.5,330.86,261.94
2016,6,10,6,30,364.0,60.0,1.4,23.0,131.0,437.4,348.47
2016,6,10,6,45,429.0,70.0,1.55,23.5,179.5,523.79,415.79
2016,6,10,7,0,494.0,80.0,1.7,24.0,228.0,607.48,477.99
2016,6,10,7,15,540.5,88.0,1.75,24.5,280.0,672.12,523.07
2016,6,10,7,30,587.0,96.0,1.8,25.0,332.0,736.33,566.06
2016,6,10,7,45,417.0,150.0,1.9,25.5,330.0,630.04,486.89
2016,6,10,8,0,247.0,204.0,2.0,26.0,328.0,501.33,387.82
2016,6,10,8,15,269.5,225.5,1.95,26.0,374.5,545.83,419.63
2016,6,10,8,30,292.0,247.0,1.9,26.0,421.0,588.93,448.69
2016,6,10,8,45,523.0,184.5,1.9,26.5,528.0,773.21,579.95
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,936.11,683.83
2016,6,10,9,15,530.5,230.0,1.85,27.0,603.0,816.32,599.49
2016,6,10,9,30,307.0,338.0,1.8,27.0,571.0,671.04,494.54
2016,6,10,9,45,295.0,361.5,1.8,27.5,595.5,671.18,492.99
2016,6,10,10,0,283.0,385.0,1.8,28.0,620.0,669.35,489.04
2016,6,10,10,15,168.0,390.0,1.75,28.5,531.0,529.38,388.4
2016,6,10,10,30,53.0,395.0,1.7,29.0,442.0,396.53,291.03
2016,6,10,10,45,445.0,268.0,1.7,29.5,681.5,674.88,493.85
2016,6,10,11,0,837.0,141.0,1.7,30.0,921.0,858.9,615.62
2016,6,10,11,15,841.5,142.5,1.7,30.0,940.5,829.43,594.23
2016,6,10,11,30,846.0,144.0,1.7,30.0,960.0,796.87,572.96
2016,6,10,11,45,572.0,312.0,1.7,30.0,867.0,701.52,503.65
2016,6,10,12,0,298.0,480.0,1.7,30.0,774.0,598.35,428.93
2016,6,10,12,15,286.5,486.0,1.7,30.0,769.5,566.93,407.28
2016,6,10,12,30,275.0,492.0,1.7,30.0,765.0,535.53,384.89
2016,6,10,12,45,568.5,314.5,1.75,30.5,876.0,543.28,390.74
2016,6,10,13,0,862.0,137.0,1.8,31.0,987.0,535.38,382.01
2016,6,10,13,15,589.0,301.5,1.8,31.0,879.5,464.29,329.12
2016,6,10,13,30,316.0,466.0,1.8,31.0,772.0,426.22,302.24
2016,6,10,13,45,261.0,466.5,1.85,31.0,715.5,378.49,267.92
2016,6,10,14,0,206.0,467.0,1.9,31.0,659.0,351.85,249.13
2016,6,10,14,15,519.0,300.5,1.9,31.0,765.0,288.88,191.3
2016,6,10,14,30,832.0,134.0,1.9,31.0,871.0,223.58,129.7
2016,6,10,14,45,820.5,133.5,1.95,31.0,837.5,171.25,95.81
2016,6,10,15,0,809.0,133.0,2.0,31.0,804.0,110.33,67.68
2016,6,10,15,15,798.0,130.0,2.0,31.0,765.0,92.71,69.52
2016,6,10,15,30,787.0,127.0,2.0,31.0,726.0,92.55,69.58
2016,6,10,15,45,768.5,126.0,2.0,31.0,681.5,93.18,70.27
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,93.79,70.96
2016,6,10,16,15,730.5,121.0,1.9,30.5,589.0,92.43,70.22
2016,6,10,16,30,711.0,117.0,1.8,30.0,541.0,83.74,63.51
2016,6,10,16,45,680.5,114.0,1.7,30.0,489.5,82.58,62.79
2016,6,10,17,0,650.0,111.0,1.6,30.0,438.0,81.4,62.06
2016,6,10,17,15,616.0,104.5,1.55,29.5,386.0,77.79,59.45
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,74.05,56.67
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,70.24,53.65
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,64.01,48.5
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,55.97,41.76
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,47.86,34.73
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,36.71,24.92
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,25.53,14.37
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,12.88,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.35,23.5,22.5,81.27,0.0
2016,6,11,6,0,121.0,33.0,1.6,24.0,45.0,171.16,123.92
2016,6,11,6,15,208.0,50.0,1.75,24.0,85.0,286.33,225.91
2016,6,11,6,30,295.0,67.0,1.9,24.0,125.0,387.79,310.25
2016,6,11,6,45,147.5,62.0,2.05,24.5,91.0,225.07,181.72
2016,6,11,7,0,0.0,57.0,2.2,25.0,57.0,43.66,30.28
2016,6,11,7,15,0.0,65.0,2.3,25.5,65.0,49.83,35.35
2016,6,11,7,30,0.0,73.0,2.4,26.0,73.0,56.03,40.2
2016,6,11,7,45,31.5,138.0,2.55,26.5,154.0,163.36,127.31
2016,6,11,8,0,63.0,203.0,2.7,27.0,235.0,268.3,209.16
2016,6,11,8,15,358.0,170.5,2.7,27.0,380.5,595.39,461.03
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,868.12,651.29
2016,6,11,8,45,497.5,210.5,2.75,27.5,521.0,776.67,582.12
2016,6,11,9,0,342.0,283.0,2.8,28.0,516.0,666.84,499.89
2016,6,11,9,15,533.0,221.0,2.8,28.0,612.0,809.15,601.94
2016,6,11,9,30,724.0,159.0,2.8,28.0,708.0,933.84,684.04
2016,6,11,9,45,396.5,268.0,2.8,28.5,571.0,698.46,516.98
2016,6,11,10,0,69.0,377.0,2.8,29.0,434.0,409.81,303.85
2016,6,11,10,15,415.5,276.5,2.8,29.0,642.5,694.94,515.11
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,898.38,654.2
2016,6,11,10,45,489.0,320.0,2.85,29.5,758.5,762.31,554.83
2016,6,11,11,0,216.0,464.0,2.9,30.0,666.0,599.54,436.36
2016,6,11,11,15,240.0,470.0,2.9,30.0,698.5,607.27,442.33
2016,6,11,11,30,264.0,476.0,2.9,30.0,731.0,621.28,451.42
2016,6,11,11,45,259.5,484.0,2.9,30.0,737.5,599.96,435.77
2016,6,11,12,0,255.0,492.0,2.9,30.0,744.0,577.32,419.34
2016,6,11,12,15,513.0,347.5,2.85,30.0,856.0,618.25,450.6
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,627.5,457.48
2016,6,11,12,45,765.0,206.0,2.75,30.0,963.0,580.0,421.09
2016,6,11,13,0,759.0,209.0,2.7,30.0,958.0,532.48,384.15
2016,6,11,13,15,756.0,208.0,2.65,30.0,946.5,483.87,345.52
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,435.04,305.77
2016,6,11,13,45,745.0,207.0,2.55,30.0,915.0,382.19,262.48
2016,6,11,14,0,737.0,207.0,2.5,30.0,895.0,330.99,220.05
2016,6,11,14,15,729.5,204.5,2.45,30.0,869.0,279.26,177.81
2016,6,11,14,30,722.0,202.0,2.4,30.0,843.0,228.45,138.56
2016,6,11,14,45,684.5,215.5,2.35,30.0,805.0,183.61,110.29
2016,6,11,15,0,647.0,229.0,2.3,30.0,767.0,143.38,95.1
2016,6,11,15,15,632.5,224.0,2.2,30.0,728.5,127.87,97.96
2016,6,11,15,30,618.0,219.0,2.1,30.0,690.0,128.96,99.06
2016,6,11,15,45,600.0,212.5,2.05,30.0,647.0,128.9,99.24
2016,6,11,16,0,582.0,206.0,2.0,30.0,604.0,128.62,99.28
2016,6,11,16,15,558.5,198.5,1.95,29.5,557.5,126.63,98.18
2016,6,11,16,30,535.0,191.0,1.9,29.0,511.0,123.74,96.36
2016,6,11,16,45,507.0,181.0,1.9,29.0,461.5,119.09,92.92
2016,6,11,17,0,479.0,171.0,1.9,29.0,412.0,114.17,89.25
2016,6,11,17,15,441.5,159.5,1.8,28.5,362.0,107.9,84.6
2016,6,11,17,30,404.0,148.0,1.7,28.0,312.0,101.38,79.66
2016,6,11,17,45,358.5,133.0,1.6,28.0,262.5,92.27,72.29
2016,6,11,18,0,313.0,118.0,1.5,28.0,213.0,83.58,65.11
2016,6,11,18,15,254.0,99.5,1.55,27.5,166.5,70.89,54.5
2016,6,11,18,30,195.0,81.0,1.6,27.0,120.0,58.02,43.42
2016,6,11,18,45,131.5,58.0,1.65,26.5,81.0,42.11,29.53
2016,6,11,19,0,68.0,35.0,1.7,26.0,42.0,26.09,14.94
2016,6,11,19,15,34.0,17.5,1.85,26.0,21.0,13.37,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,39.5,17.0,1.7,24.5,20.5,57.26,0.0
