Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,0,79.0,34.0,1.9,25.0,41.0,140.03,99.68
2016,6,12,6,15,152.5,54.5,1.95,25.0,80.0,228.95,179.84
2016,6,12,6,30,226.0,75.0,2.0,25.0,119.0,320.75,256.5
2016,6,12,6,45,293.0,90.0,2.15,25.5,166.0,421.57,336.68
2016,6,12,7,0,360.0,105.0,2.3,26.0,213.0,507.15,402.54
2016,6,12,7,15,409.0,117.0,2.35,26.0,263.0,573.72,452.09
2016,6,12,7,30,458.0,129.0,2.4,26.0,313.0,640.86,500.11
2016,6,12,7,45,314.5,170.0,2.5,26.5,305.0,528.46,412.45
2016,6,12,8,0,171.0,211.0,2.6,27.0,297.0,409.99,318.94
2016,6,12,8,15,167.0,237.0,2.65,27.0,328.5,431.71,334.14
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,451.93,347.45
2016,6,12,8,45,165.5,287.0,2.75,27.5,392.5,474.95,362.26
2016,6,12,9,0,168.0,311.0,2.8,28.0,425.0,496.63,375.91
2016,6,12,9,15,173.0,331.0,2.85,28.0,455.5,514.98,387.97
2016,6,12,9,30,178.0,351.0,2.9,28.0,486.0,532.01,399.08
2016,6,12,9,45,372.0,303.5,2.95,28.5,605.0,687.21,511.74
2016,6,12,10,0,566.0,256.0,3.0,29.0,724.0,843.12,618.49
2016,6,12,10,15,532.0,300.0,3.0,29.0,754.5,828.31,604.68
2016,6,12,10,30,498.0,344.0,3.0,29.0,785.0,815.78,593.74
2016,6,12,10,45,614.5,276.5,3.05,29.5,837.5,838.63,610.13
2016,6,12,11,0,731.0,209.0,3.1,30.0,890.0,851.37,619.17
2016,6,12,11,15,563.0,314.5,3.1,30.0,846.0,767.03,557.47
2016,6,12,11,30,395.0,420.0,3.1,30.0,802.0,679.16,493.63
2016,6,12,11,45,335.5,453.0,3.15,30.0,780.5,632.93,460.44
2016,6,12,12,0,276.0,486.0,3.2,30.0,759.0,588.04,427.78
2016,6,12,12,15,362.0,462.5,3.2,30.0,822.0,600.76,436.97
2016,6,12,12,30,448.0,439.0,3.2,30.0,885.0,602.5,437.48
2016,6,12,12,45,447.0,436.0,3.25,30.5,879.0,562.73,407.3
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,523.4,377.14
2016,6,12,13,15,455.0,424.0,3.3,31.0,868.0,485.63,348.11
2016,6,12,13,30,464.0,415.0,3.3,31.0,863.0,447.33,317.98
2016,6,12,13,45,392.0,430.0,3.3,31.0,803.5,404.9,286.02
2016,6,12,14,0,320.0,445.0,3.3,31.0,744.0,359.51,252.87
2016,6,12,14,15,414.0,394.5,3.3,31.0,769.5,314.21,214.79
2016,6,12,14,30,508.0,344.0,3.3,31.0,795.0,272.3,179.38
2016,6,12,14,45,490.0,329.5,3.3,31.0,751.0,225.41,148.13
2016,6,12,15,0,472.0,315.0,3.3,31.0,707.0,181.38,125.84
2016,6,12,15,15,467.0,298.5,3.3,30.5,670.5,162.99,125.73
2016,6,12,15,30,462.0,282.0,3.3,30.0,634.0,158.61,122.82
2016,6,12,15,45,466.0,261.5,3.3,30.0,598.5,151.89,117.77
2016,6,12,16,0,470.0,241.0,3.3,30.0,563.0,144.43,112.12
2016,6,12,16,15,452.0,229.0,3.15,29.5,519.5,140.22,109.29
2016,6,12,16,30,434.0,217.0,3.0,29.0,476.0,135.62,106.13
2016,6,12,16,45,365.0,208.0,2.95,29.0,412.5,136.39,107.13
2016,6,12,17,0,296.0,199.0,2.9,29.0,349.0,130.41,102.63
2016,6,12,17,15,271.5,181.5,2.75,28.5,306.5,120.52,95.07
2016,6,12,17,30,247.0,164.0,2.6,28.0,264.0,110.25,87.08
2016,6,12,17,45,222.5,142.5,2.5,28.0,222.5,97.29,76.53
2016,6,12,18,0,198.0,121.0,2.4,28.0,181.0,83.88,65.41
2016,6,12,18,15,161.0,99.5,2.4,27.5,142.0,70.74,54.4
2016,6,12,18,30,124.0,78.0,2.4,27.0,103.0,56.03,41.77
2016,6,12,18,45,80.5,56.0,2.45,27.0,70.0,40.78,28.38
2016,6,12,19,0,37.0,34.0,2.5,27.0,37.0,25.35,14.34
2016,6,12,19,15,18.5,17.0,2.6,26.5,18.5,13.02,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,82.77,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,174.63,125.86
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,291.2,229.65
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,395.38,316.64
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,486.72,389.42
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,590.84,468.27
2016,6,13,7,15,520.5,92.0,3.3,26.5,277.0,657.16,515.75
2016,6,13,7,30,569.0,100.0,3.4,27.0,329.0,723.07,561.25
2016,6,13,7,45,319.5,152.5,3.5,27.5,284.5,510.49,400.4
2016,6,13,8,0,70.0,205.0,3.6,28.0,240.0,277.95,215.62
2016,6,13,8,15,392.5,159.5,3.6,28.0,389.0,617.07,478.41
2016,6,13,8,30,715.0,114.0,3.6,28.0,538.0,901.8,676.87
2016,6,13,8,45,739.5,116.0,3.6,28.5,587.5,919.86,683.45
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,941.76,694.6
2016,6,13,9,15,778.5,121.0,3.6,29.0,681.0,951.19,698.86
2016,6,13,9,30,793.0,124.0,3.6,29.0,725.0,957.08,701.01
2016,6,13,9,45,804.0,126.0,3.6,29.5,764.0,954.75,696.53
2016,6,13,10,0,815.0,128.0,3.6,30.0,803.0,934.36,680.42
2016,6,13,10,15,475.0,282.0,3.55,30.0,679.5,757.13,556.09
2016,6,13,10,30,135.0,436.0,3.5,30.0,556.0,530.96,389.93
2016,6,13,10,45,146.0,452.0,3.5,30.5,585.0,542.74,397.94
2016,6,13,11,0,157.0,468.0,3.5,31.0,614.0,552.46,403.38
2016,6,13,11,15,195.0,475.5,3.45,31.0,661.0,575.08,419.13
2016,6,13,11,30,233.0,483.0,3.4,31.0,708.0,593.76,431.83
2016,6,13,11,45,247.0,487.0,3.4,31.5,728.0,593.58,430.13
2016,6,13,12,0,261.0,491.0,3.4,32.0,748.0,581.54,420.36
2016,6,13,12,15,556.5,317.5,3.4,32.0,869.0,626.34,454.94
2016,6,13,12,30,852.0,144.0,3.4,32.0,990.0,630.56,459.0
2016,6,13,12,45,559.5,317.0,3.4,32.0,872.0,549.96,397.5
2016,6,13,13,0,267.0,490.0,3.4,32.0,754.0,475.4,342.42
2016,6,13,13,15,553.5,317.5,3.4,32.0,856.0,468.04,334.55
2016,6,13,13,30,840.0,145.0,3.4,32.0,958.0,434.65,303.49
2016,6,13,13,45,833.5,145.0,3.4,32.0,938.0,382.91,260.27
2016,6,13,14,0,827.0,145.0,3.4,32.0,918.0,331.2,216.77
2016,6,13,14,15,535.0,288.5,3.35,32.0,783.5,288.25,190.79
2016,6,13,14,30,243.0,432.0,3.3,32.0,649.0,282.98,197.23
2016,6,13,14,45,510.5,290.5,3.25,32.0,722.5,209.48,134.84
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,119.95,73.8
2016,6,13,15,15,572.0,236.5,3.15,32.0,699.5,132.38,100.86
2016,6,13,15,30,366.0,324.0,3.1,32.0,603.0,187.6,144.61
2016,6,13,15,45,301.0,316.5,3.05,32.0,537.0,184.15,142.14
2016,6,13,16,0,236.0,309.0,3.0,32.0,471.0,191.23,148.09
2016,6,13,16,15,337.0,262.0,2.85,31.5,474.5,162.03,125.65
2016,6,13,16,30,438.0,215.0,2.7,31.0,478.0,134.57,104.33
2016,6,13,16,45,423.0,196.0,2.6,31.0,431.0,125.64,97.51
2016,6,13,17,0,408.0,177.0,2.5,31.0,384.0,116.11,90.13
2016,6,13,17,15,387.0,160.0,2.45,30.5,338.0,107.09,83.28
2016,6,13,17,30,366.0,143.0,2.4,30.0,292.0,97.57,75.91
2016,6,13,17,45,331.5,126.5,2.35,29.5,246.5,89.53,69.61
2016,6,13,18,0,297.0,110.0,2.3,29.0,201.0,78.57,60.7
2016,6,13,18,15,250.0,92.0,2.35,28.5,158.5,66.28,50.43
2016,6,13,18,30,203.0,74.0,2.4,28.0,116.0,53.75,39.69
2016,6,13,18,45,136.5,55.0,2.45,28.0,79.5,40.25,27.82
2016,6,13,19,0,70.0,36.0,2.5,28.0,43.0,26.79,15.47
2016,6,13,19,15,35.0,18.0,2.65,27.5,21.5,13.75,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.0,17.5,2.55,24.5,21.0,42.71,0.0
2016,6,14,6,0,76.0,35.0,2.8,25.0,42.0,124.27,88.02
2016,6,14,6,15,157.5,54.5,3.05,25.0,81.5,233.21,183.77
2016,6,14,6,30,239.0,74.0,3.3,25.0,121.0,330.24,265.48
2016,6,14,6,45,313.0,87.5,3.6,25.5,169.0,435.98,350.62
2016,6,14,7,0,387.0,101.0,3.9,26.0,217.0,526.68,421.57
2016,6,14,7,15,438.5,112.0,4.0,26.0,268.0,595.05,472.88
2016,6,14,7,30,490.0,123.0,4.1,26.0,319.0,664.07,523.05
2016,6,14,7,45,355.0,165.0,4.25,26.5,318.0,561.95,442.66
2016,6,14,8,0,220.0,207.0,4.4,27.0,317.0,454.07,356.25
2016,6,14,8,15,154.0,232.0,4.35,27.0,313.0,412.38,321.48
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,344.28,266.57
2016,6,14,8,45,90.0,280.0,4.3,27.5,337.5,365.48,281.24
2016,6,14,9,0,92.0,303.0,4.3,28.0,366.0,385.89,294.91
2016,6,14,9,15,82.5,321.5,4.15,28.0,381.0,388.88,295.61
2016,6,14,9,30,73.0,340.0,4.0,28.0,396.0,391.46,296.12
2016,6,14,9,45,42.0,288.0,3.85,28.5,321.0,301.0,226.87
2016,6,14,10,0,11.0,236.0,3.7,29.0,246.0,201.56,150.4
2016,6,14,10,15,20.0,291.5,3.55,29.5,309.5,256.45,191.39
2016,6,14,10,30,29.0,347.0,3.4,30.0,373.0,329.61,244.57
2016,6,14,10,45,75.0,405.0,3.25,30.5,474.5,418.23,308.63
2016,6,14,11,0,121.0,463.0,3.1,31.0,576.0,517.05,377.51
2016,6,14,11,15,233.0,455.0,3.05,31.0,678.0,589.29,429.18
2016,6,14,11,30,345.0,447.0,3.0,31.0,780.0,662.6,479.97
2016,6,14,11,45,359.5,444.5,2.95,31.0,795.5,644.99,466.7
2016,6,14,12,0,374.0,442.0,2.9,31.0,811.0,624.92,452.12
2016,6,14,12,15,335.5,463.5,2.95,31.0,795.5,584.75,423.07
2016,6,14,12,30,297.0,485.0,3.0,31.0,780.0,545.86,394.86
2016,6,14,12,45,567.5,319.0,3.15,31.5,880.5,556.42,402.63
2016,6,14,13,0,838.0,153.0,3.3,32.0,981.0,535.19,384.92
2016,6,14,13,15,835.5,152.5,3.4,32.0,969.0,486.07,345.65
2016,6,14,13,30,833.0,152.0,3.5,32.0,957.0,436.33,304.93
2016,6,14,13,45,533.0,308.0,3.6,32.0,819.5,376.29,262.12
2016,6,14,14,0,233.0,464.0,3.7,32.0,682.0,359.66,255.06
2016,6,14,14,15,523.0,304.0,3.7,32.0,774.5,294.27,195.79
2016,6,14,14,30,813.0,144.0,3.7,32.0,867.0,221.89,129.33
2016,6,14,14,45,803.5,142.5,3.75,32.0,834.0,169.02,94.0
2016,6,14,15,0,794.0,141.0,3.8,32.0,801.0,117.45,71.27
2016,6,14,15,15,782.0,138.0,3.75,32.0,762.5,96.38,72.24
2016,6,14,15,30,770.0,135.0,3.7,32.0,724.0,96.4,72.44
2016,6,14,15,45,752.0,133.5,3.7,32.0,679.5,96.99,73.1
2016,6,14,16,0,734.0,132.0,3.7,32.0,635.0,97.53,73.74
2016,6,14,16,15,714.0,127.5,3.55,31.5,587.5,88.35,66.68
2016,6,14,16,30,694.0,123.0,3.4,31.0,540.0,86.81,65.8
2016,6,14,16,45,665.5,119.0,3.25,31.0,489.0,85.25,64.76
2016,6,14,17,0,637.0,115.0,3.1,31.0,438.0,83.63,63.66
2016,6,14,17,15,602.5,108.5,3.0,30.5,386.5,80.13,61.16
2016,6,14,17,30,568.0,102.0,2.9,30.0,335.0,76.51,58.5
2016,6,14,17,45,521.5,94.0,2.8,29.5,283.5,71.51,54.62
2016,6,14,18,0,475.0,86.0,2.7,29.0,232.0,66.39,50.52
2016,6,14,18,15,408.5,75.5,2.7,28.5,183.5,56.33,42.09
2016,6,14,18,30,342.0,65.0,2.7,28.0,135.0,48.55,35.35
2016,6,14,18,45,252.0,50.5,2.75,27.5,93.5,37.79,25.86
2016,6,14,19,0,162.0,36.0,2.8,27.0,52.0,26.99,15.76
2016,6,14,19,15,81.0,18.0,2.9,27.0,26.0,13.62,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.75,24.5,20.0,36.22,0.0
2016,6,15,6,0,59.0,35.0,3.0,25.0,40.0,110.86,77.57
2016,6,15,6,15,134.0,56.5,3.15,25.0,79.0,217.76,171.03
2016,6,15,6,30,209.0,78.0,3.3,25.0,118.0,311.32,249.83
2016,6,15,6,45,282.5,92.5,3.45,25.5,165.5,395.31,318.64
2016,6,15,7,0,356.0,107.0,3.6,26.0,213.0,505.66,404.41
2016,6,15,7,15,407.5,118.5,3.7,26.5,263.5,573.83,455.2
2016,6,15,7,30,459.0,130.0,3.8,27.0,314.0,642.72,504.54
2016,6,15,7,45,510.0,135.0,3.95,27.5,366.5,702.99,545.97
2016,6,15,8,0,561.0,140.0,4.1,28.0,419.0,773.63,593.71
2016,6,15,8,15,590.5,146.5,4.15,28.0,469.5,813.75,619.67
2016,6,15,8,30,620.0,153.0,4.2,28.0,520.0,851.32,643.72
2016,6,15,8,45,660.5,150.0,4.3,28.5,571.5,886.62,664.9
2016,6,15,9,0,701.0,147.0,4.4,29.0,623.0,918.62,683.64
2016,6,15,9,15,718.0,151.0,4.45,29.5,667.5,931.45,689.14
2016,6,15,9,30,735.0,155.0,4.5,30.0,712.0,940.84,692.55
2016,6,15,9,45,759.5,151.5,4.6,30.5,753.5,938.0,688.2
2016,6,15,10,0,784.0,148.0,4.7,31.0,795.0,940.02,687.38
2016,6,15,10,15,793.5,150.5,4.7,31.0,829.0,929.75,679.38
2016,6,15,10,30,803.0,153.0,4.7,31.0,863.0,915.86,669.19
2016,6,15,10,45,814.5,151.5,4.7,31.5,891.0,896.33,654.04
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,858.94,627.11
2016,6,15,11,15,830.5,151.5,4.65,32.0,939.0,829.78,606.86
2016,6,15,11,30,835.0,153.0,4.6,32.0,959.0,797.55,584.63
2016,6,15,11,45,846.5,147.5,4.6,32.5,973.5,762.63,558.67
2016,6,15,12,0,858.0,142.0,4.6,33.0,988.0,724.79,530.01
2016,6,15,12,15,859.0,142.0,4.5,33.0,992.0,680.96,497.38
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,635.6,463.03
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,588.37,426.57
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,540.33,388.61
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,489.94,348.0
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,438.89,305.91
2016,6,15,13,45,853.0,136.5,3.9,33.5,948.0,386.81,261.73
2016,6,15,14,0,850.0,135.0,3.8,34.0,929.0,334.39,217.09
2016,6,15,14,15,844.0,133.5,3.7,34.0,903.0,281.06,173.06
2016,6,15,14,30,838.0,132.0,3.6,34.0,877.0,228.09,131.83
2016,6,15,14,45,830.0,129.5,3.5,34.0,844.5,174.91,96.49
2016,6,15,15,0,822.0,127.0,3.4,34.0,812.0,122.69,73.72
2016,6,15,15,15,811.5,124.5,3.3,33.5,773.0,90.02,66.69
2016,6,15,15,30,801.0,122.0,3.2,33.0,734.0,90.01,67.01
2016,6,15,15,45,786.5,119.5,3.1,33.0,690.5,89.74,66.96
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,89.35,66.83
2016,6,15,16,15,753.5,113.0,2.9,32.5,599.0,87.79,65.92
2016,6,15,16,30,735.0,109.0,2.8,32.0,551.0,86.08,64.9
2016,6,15,16,45,710.0,105.0,2.75,32.0,500.0,77.53,58.17
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,75.54,56.76
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,72.65,54.73
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,69.69,52.59
2016,6,15,17,45,575.0,84.0,2.25,30.5,292.5,65.04,48.99
2016,6,15,18,0,530.0,77.0,2.1,30.0,240.0,60.31,45.21
2016,6,15,18,15,465.5,68.0,2.15,29.0,190.5,53.76,39.83
2016,6,15,18,30,401.0,59.0,2.2,28.0,141.0,47.14,34.17
2016,6,15,18,45,304.5,47.0,2.3,27.5,98.5,35.69,24.13
2016,6,15,19,0,208.0,35.0,2.4,27.0,56.0,26.48,15.41
2016,6,15,19,15,104.0,17.5,2.55,27.0,28.0,13.31,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,53.0,17.5,2.55,24.5,22.5,54.07,0.0
2016,6,16,6,0,106.0,35.0,2.8,25.0,45.0,164.88,117.65
2016,6,16,6,15,197.5,52.5,2.9,25.0,85.5,262.74,207.49
2016,6,16,6,30,289.0,70.0,3.0,25.0,126.0,386.44,309.46
2016,6,16,6,45,144.5,77.5,3.2,25.5,105.5,246.67,198.36
2016,6,16,7,0,0.0,85.0,3.4,26.0,85.0,72.19,53.4
2016,6,16,7,15,282.5,94.5,3.45,26.5,207.5,422.37,339.89
2016,6,16,7,30,565.0,104.0,3.5,27.0,330.0,723.38,563.45
2016,6,16,7,45,616.5,105.5,3.55,27.5,385.0,783.64,601.73
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,842.29,639.28
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,877.73,661.04
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,910.56,680.92
2016,6,16,8,45,748.5,117.0,3.65,28.5,593.0,930.14,690.66
2016,6,16,9,0,777.0,117.0,3.7,29.0,643.0,953.95,703.32
2016,6,16,9,15,791.0,120.0,3.7,29.5,687.5,962.96,705.83
2016,6,16,9,30,805.0,123.0,3.7,30.0,732.0,968.39,706.23
2016,6,16,9,45,819.0,123.5,3.7,30.5,772.0,967.4,702.6
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,948.59,687.56
2016,6,16,10,15,841.0,126.0,3.7,31.0,845.0,936.31,678.49
2016,6,16,10,30,849.0,128.0,3.7,31.0,878.0,920.47,667.18
2016,6,16,10,45,854.5,129.5,3.75,31.5,904.5,898.38,650.85
2016,6,16,11,0,860.0,131.0,3.8,32.0,931.0,872.93,632.45
2016,6,16,11,15,864.0,132.0,3.8,32.0,950.5,842.51,611.87
2016,6,16,11,30,868.0,133.0,3.8,32.0,970.0,809.02,589.24
2016,6,16,11,45,868.0,135.0,3.8,32.5,981.5,770.28,561.4
2016,6,16,12,0,868.0,137.0,3.8,33.0,993.0,729.04,530.52
2016,6,16,12,15,869.0,137.0,3.8,33.0,997.0,684.97,498.29
2016,6,16,12,30,870.0,137.0,3.8,33.0,1001.0,639.31,464.22
2016,6,16,12,45,867.0,138.0,3.8,33.5,996.5,590.95,426.5
2016,6,16,13,0,864.0,139.0,3.8,34.0,992.0,542.02,387.54
2016,6,16,13,15,861.5,138.5,3.8,34.0,980.5,491.79,347.49
2016,6,16,13,30,859.0,138.0,3.8,34.0,969.0,440.88,305.88
2016,6,16,13,45,852.5,138.0,3.8,34.0,949.5,388.24,262.23
2016,6,16,14,0,846.0,138.0,3.8,34.0,930.0,335.59,218.17
2016,6,16,14,15,840.0,136.5,3.75,34.0,903.5,282.47,174.33
2016,6,16,14,30,834.0,135.0,3.7,34.0,877.0,229.7,133.21
2016,6,16,14,45,822.5,135.0,3.7,34.0,843.5,177.52,98.6
2016,6,16,15,0,811.0,135.0,3.7,34.0,810.0,116.94,69.14
2016,6,16,15,15,799.5,132.5,3.65,33.5,771.5,93.9,69.8
2016,6,16,15,30,788.0,130.0,3.6,33.0,733.0,94.08,70.27
2016,6,16,15,45,772.5,127.0,3.55,33.0,689.0,93.7,70.14
2016,6,16,16,0,757.0,124.0,3.5,33.0,645.0,93.18,69.92
2016,6,16,16,15,738.0,120.0,3.35,32.5,597.0,91.81,69.18
2016,6,16,16,30,719.0,116.0,3.2,32.0,549.0,83.18,62.55
2016,6,16,16,45,695.0,111.5,3.1,32.0,498.5,81.2,61.16
2016,6,16,17,0,671.0,107.0,3.0,32.0,448.0,79.09,59.67
2016,6,16,17,15,638.0,101.0,2.85,31.5,396.0,75.7,57.24
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,72.2,54.67
2016,6,16,17,45,561.5,87.5,2.55,30.5,292.0,67.34,50.91
2016,6,16,18,0,518.0,80.0,2.4,30.0,240.0,62.38,46.94
2016,6,16,18,15,453.0,71.0,2.35,29.0,190.5,55.92,41.66
2016,6,16,18,30,388.0,62.0,2.3,28.0,141.0,46.91,33.98
2016,6,16,18,45,297.0,48.5,2.25,27.5,98.5,36.69,24.98
2016,6,16,19,0,206.0,35.0,2.2,27.0,56.0,26.47,15.46
2016,6,16,19,15,103.0,17.5,2.25,26.5,28.0,13.31,0.0
2016,6,16,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,76.0,17.0,2.65,23.5,23.5,71.13,0.0
2016,6,17,6,0,152.0,34.0,2.9,24.0,47.0,218.13,157.04
2016,6,17,6,15,250.0,48.5,3.0,24.5,89.0,318.69,251.93
2016,6,17,6,30,348.0,63.0,3.1,25.0,131.0,427.22,341.68
2016,6,17,6,45,436.5,70.0,3.25,25.5,182.0,529.01,421.87
2016,6,17,7,0,525.0,77.0,3.4,26.0,233.0,631.21,498.69
2016,6,17,7,15,572.5,84.0,3.4,26.0,285.5,696.24,545.55
2016,6,17,7,30,620.0,91.0,3.4,26.0,338.0,760.83,590.46
2016,6,17,7,45,664.0,93.5,3.4,26.5,393.0,815.17,625.45
2016,6,17,8,0,708.0,96.0,3.4,27.0,448.0,867.94,658.34
2016,6,17,8,15,732.0,100.0,3.35,27.5,499.5,894.33,672.11
2016,6,17,8,30,756.0,104.0,3.3,28.0,551.0,924.64,688.47
2016,6,17,8,45,781.0,104.5,3.25,28.5,601.0,948.72,700.41
2016,6,17,9,0,806.0,105.0,3.2,29.0,651.0,969.49,710.12
2016,6,17,9,15,819.5,107.5,3.15,29.5,695.5,977.47,711.49
2016,6,17,9,30,833.0,110.0,3.1,30.0,740.0,968.16,701.87
2016,6,17,9,45,846.5,110.5,3.1,30.5,780.5,966.89,698.2
2016,6,17,10,0,860.0,111.0,3.1,31.0,821.0,962.0,692.31
2016,6,17,10,15,867.5,112.5,3.05,31.0,854.5,948.67,682.2
2016,6,17,10,30,875.0,114.0,3.0,31.0,888.0,931.76,670.01
2016,6,17,10,45,882.0,114.5,2.95,31.5,915.0,909.91,653.45
2016,6,17,11,0,889.0,115.0,2.9,32.0,942.0,884.61,634.85
2016,6,17,11,15,892.5,115.5,2.8,32.0,961.5,852.99,613.21
2016,6,17,11,30,896.0,116.0,2.7,32.0,981.0,818.29,589.64
2016,6,17,11,45,901.5,114.5,2.65,32.5,994.0,780.6,563.25
2016,6,17,12,0,907.0,113.0,2.6,33.0,1007.0,740.12,533.35
2016,6,17,12,15,907.5,113.0,2.5,33.0,1011.0,694.85,500.37
2016,6,17,12,30,908.0,113.0,2.4,33.0,1015.0,647.85,465.55
2016,6,17,12,45,907.0,113.0,2.35,33.5,1011.0,598.78,427.79
2016,6,17,13,0,906.0,113.0,2.3,34.0,1007.0,548.77,388.49
2016,6,17,13,15,903.5,112.5,2.15,34.0,995.5,496.76,347.29
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,443.95,304.49
2016,6,17,13,45,896.5,111.0,1.95,34.0,964.5,389.47,259.88
2016,6,17,14,0,892.0,110.0,1.9,34.0,945.0,334.74,214.55
2016,6,17,14,15,886.5,109.0,1.85,34.0,919.0,279.7,169.5
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,224.91,127.07
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,170.21,90.8
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,116.5,67.31
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,91.54,67.66
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,90.84,67.29
2016,6,17,15,45,830.5,99.5,1.8,34.0,704.0,89.57,66.45
2016,6,17,16,0,817.0,97.0,1.8,34.0,660.0,88.1,65.47
2016,6,17,16,15,800.5,94.5,1.75,33.5,612.0,77.42,57.24
2016,6,17,16,30,784.0,92.0,1.7,33.0,564.0,76.19,56.58
2016,6,17,16,45,761.0,88.5,1.7,33.0,512.5,74.05,55.05
2016,6,17,17,0,738.0,85.0,1.7,33.0,461.0,71.81,53.44
2016,6,17,17,15,708.0,80.5,1.65,32.5,408.0,68.64,51.16
2016,6,17,17,30,678.0,76.0,1.6,32.0,355.0,60.39,44.66
2016,6,17,17,45,636.0,71.0,1.6,31.5,302.5,56.71,41.85
2016,6,17,18,0,594.0,66.0,1.6,31.0,250.0,53.01,38.92
2016,6,17,18,15,532.5,58.5,1.5,30.0,199.5,47.22,34.19
2016,6,17,18,30,471.0,51.0,1.4,29.0,149.0,41.4,29.23
2016,6,17,18,45,374.5,41.5,1.35,28.5,104.5,33.73,22.43
2016,6,17,19,0,278.0,32.0,1.3,28.0,60.0,26.12,15.15
2016,6,17,19,15,139.0,16.0,1.45,27.5,30.0,12.89,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.0,23.5,72.21,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,219.46,156.66
2016,6,18,6,15,254.0,47.0,2.2,25.0,88.0,319.46,251.29
2016,6,18,6,30,352.0,61.0,2.3,25.0,129.0,427.49,340.43
2016,6,18,6,45,220.0,86.5,2.45,25.5,134.0,329.25,264.27
2016,6,18,7,0,88.0,112.0,2.6,26.0,139.0,222.09,176.7
2016,6,18,7,15,343.5,103.0,2.55,26.0,236.0,492.09,392.75
2016,6,18,7,30,599.0,94.0,2.5,26.0,333.0,744.06,575.58
2016,6,18,7,45,635.0,99.5,2.5,26.5,385.5,794.16,605.71
2016,6,18,8,0,671.0,105.0,2.5,27.0,438.0,842.56,635.3
2016,6,18,8,15,383.0,181.0,2.45,27.0,375.5,632.87,483.5
2016,6,18,8,30,95.0,257.0,2.4,27.0,313.0,351.76,269.72
2016,6,18,8,45,105.0,282.5,2.35,27.5,349.5,384.05,293.5
2016,6,18,9,0,115.0,308.0,2.3,28.0,386.0,439.79,332.43
2016,6,18,9,15,456.5,216.5,2.15,28.5,557.5,727.45,542.18
2016,6,18,9,30,798.0,125.0,2.0,29.0,729.0,963.93,694.5
2016,6,18,9,45,540.5,254.0,1.85,29.5,672.5,827.53,597.4
2016,6,18,10,0,283.0,383.0,1.7,30.0,616.0,668.64,482.88
2016,6,18,10,15,563.0,257.0,1.55,30.0,746.0,823.52,591.22
2016,6,18,10,30,843.0,131.0,1.4,30.0,876.0,918.41,649.94
2016,6,18,10,45,546.5,293.5,1.25,30.5,783.0,792.0,560.82
2016,6,18,11,0,250.0,456.0,1.1,31.0,690.0,638.22,451.39
2016,6,18,11,15,560.5,294.0,1.05,31.0,831.0,750.0,531.57
2016,6,18,11,30,871.0,132.0,1.0,31.0,972.0,811.73,573.39
2016,6,18,11,45,866.0,138.0,1.0,31.5,982.5,772.18,545.61
2016,6,18,12,0,861.0,144.0,1.0,32.0,993.0,730.2,515.97
2016,6,18,12,15,862.5,144.5,1.05,32.0,998.0,686.91,486.57
2016,6,18,12,30,864.0,145.0,1.1,32.0,1003.0,641.98,455.15
2016,6,18,12,45,865.0,143.5,1.2,32.5,1000.0,594.52,420.5
2016,6,18,13,0,866.0,142.0,1.3,33.0,997.0,546.23,384.08
2016,6,18,13,15,863.5,141.5,1.35,33.0,986.0,495.88,345.5
2016,6,18,13,30,861.0,141.0,1.4,33.0,975.0,444.85,305.17
2016,6,18,13,45,858.0,139.0,1.45,33.0,956.0,392.24,262.63
2016,6,18,14,0,855.0,137.0,1.5,33.0,937.0,339.28,219.15
2016,6,18,14,15,848.5,135.5,1.5,33.0,910.5,285.55,175.47
2016,6,18,14,30,842.0,134.0,1.5,33.0,884.0,232.21,134.3
2016,6,18,14,45,829.5,134.5,1.55,33.0,850.0,179.69,99.58
2016,6,18,15,0,817.0,135.0,1.6,33.0,816.0,118.91,69.82
2016,6,18,15,15,805.0,132.5,1.6,33.0,777.0,94.03,69.9
2016,6,18,15,30,793.0,130.0,1.6,33.0,738.0,94.18,70.22
2016,6,18,15,45,776.0,128.0,1.65,33.0,693.0,94.34,70.53
2016,6,18,16,0,759.0,126.0,1.7,33.0,648.0,94.42,70.8
2016,6,18,16,15,739.0,122.0,1.65,32.5,599.5,93.07,70.08
2016,6,18,16,30,719.0,118.0,1.6,32.0,551.0,84.34,63.4
2016,6,18,16,45,688.0,115.0,1.6,32.0,499.0,83.17,62.7
2016,6,18,17,0,657.0,112.0,1.6,32.0,447.0,81.99,61.98
2016,6,18,17,15,623.0,105.5,1.55,31.5,394.5,78.4,59.4
2016,6,18,17,30,589.0,99.0,1.5,31.0,342.0,74.67,56.67
2016,6,18,17,45,534.5,93.0,1.45,30.5,289.0,70.87,53.81
2016,6,18,18,0,480.0,87.0,1.4,30.0,236.0,67.11,50.87
2016,6,18,18,15,416.5,76.0,1.3,29.0,187.5,56.75,42.34
2016,6,18,18,30,353.0,65.0,1.2,28.0,139.0,48.65,35.46
2016,6,18,18,45,259.0,51.0,1.2,27.5,96.5,38.19,26.26
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,27.72,16.54
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.0,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,2.5,0.8,23.5,2.5,1.97,0.0
2016,6,19,6,0,0.0,5.0,0.9,24.0,5.0,3.78,0.0
2016,6,19,6,15,0.0,10.5,1.0,24.5,10.5,7.96,0.76
2016,6,19,6,30,0.0,16.0,1.1,25.0,16.0,12.15,4.31
2016,6,19,6,45,0.0,22.5,1.25,25.5,22.5,17.11,8.47
2016,6,19,7,0,0.0,29.0,1.4,26.0,29.0,22.09,12.58
2016,6,19,7,15,0.0,77.0,1.45,26.0,77.0,60.77,44.21
2016,6,19,7,30,0.0,125.0,1.5,26.0,125.0,107.6,81.82
2016,6,19,7,45,69.0,167.5,1.55,26.5,202.0,237.16,186.12
2016,6,19,8,0,138.0,210.0,1.6,27.0,279.0,376.0,291.96
2016,6,19,8,15,396.5,173.0,1.55,27.0,400.5,637.17,485.89
2016,6,19,8,30,655.0,136.0,1.5,27.0,522.0,867.52,640.2
2016,6,19,8,45,677.0,140.5,1.5,27.5,570.0,892.58,650.67
2016,6,19,9,0,699.0,145.0,1.5,28.0,618.0,914.56,661.37
2016,6,19,9,15,715.0,149.0,1.55,28.0,662.0,926.6,667.7
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,935.25,672.1
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,927.59,664.98
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,924.92,661.37
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,915.23,654.69
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,901.97,645.9
2016,6,19,10,45,776.5,171.0,1.9,29.0,876.0,881.99,633.43
2016,6,19,11,0,781.0,175.0,2.0,29.0,902.0,858.65,618.78
2016,6,19,11,15,786.0,176.5,2.05,29.0,921.5,830.26,600.37
2016,6,19,11,30,791.0,178.0,2.1,29.0,941.0,798.74,579.03
2016,6,19,11,45,802.0,173.0,2.2,29.0,955.5,763.57,555.25
2016,6,19,12,0,813.0,168.0,2.3,29.0,970.0,725.42,528.86
2016,6,19,12,15,814.0,168.0,2.3,29.0,974.5,681.56,497.21
2016,6,19,12,30,815.0,168.0,2.3,29.0,979.0,636.04,463.7
2016,6,19,12,45,565.0,322.5,2.3,29.5,884.0,560.27,405.68
2016,6,19,13,0,315.0,477.0,2.3,30.0,789.0,494.52,356.29
2016,6,19,13,15,266.0,482.0,2.25,30.0,743.5,445.47,320.67
2016,6,19,13,30,217.0,487.0,2.2,30.0,698.0,413.63,297.21
2016,6,19,13,45,514.5,321.0,2.2,30.0,807.0,380.08,266.0
2016,6,19,14,0,812.0,155.0,2.2,30.0,916.0,333.52,220.14
2016,6,19,14,15,805.5,153.5,2.15,30.0,890.0,280.38,176.17
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,227.82,134.86
2016,6,19,14,45,794.0,147.5,2.05,30.0,832.5,174.58,98.36
2016,6,19,15,0,789.0,143.0,2.0,30.0,801.0,122.16,73.47
2016,6,19,15,15,777.5,140.0,1.95,30.0,763.0,97.14,73.34
2016,6,19,15,30,766.0,137.0,1.9,30.0,725.0,97.25,73.62
2016,6,19,15,45,755.0,132.0,1.85,30.0,682.5,96.03,72.82
2016,6,19,16,0,744.0,127.0,1.8,30.0,640.0,94.57,71.84
2016,6,19,16,15,725.0,123.0,1.8,29.5,592.5,93.3,71.18
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,84.58,64.44
2016,6,19,16,45,685.0,113.0,1.8,29.0,495.5,81.83,62.42
2016,6,19,17,0,664.0,107.0,1.8,29.0,446.0,78.88,60.22
2016,6,19,17,15,631.5,101.0,1.65,28.5,394.0,75.52,57.78
2016,6,19,17,30,599.0,95.0,1.5,28.0,342.0,72.03,55.2
2016,6,19,17,45,558.0,87.0,1.4,28.0,291.0,66.87,51.04
2016,6,19,18,0,517.0,79.0,1.3,28.0,240.0,61.56,46.65
2016,6,19,18,15,455.0,69.5,1.25,27.5,191.0,54.72,40.92
2016,6,19,18,30,393.0,60.0,1.2,27.0,142.0,47.79,34.9
2016,6,19,18,45,306.5,47.5,1.2,26.5,100.0,36.06,24.61
2016,6,19,19,0,220.0,35.0,1.2,26.0,58.0,26.54,15.72
2016,6,19,19,15,110.0,17.5,1.2,25.5,29.0,13.34,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,72.0,15.5,0.6,22.5,22.0,66.79,0.0
2016,6,20,6,0,144.0,31.0,0.6,23.0,44.0,206.07,146.01
2016,6,20,6,15,239.0,45.5,0.75,23.5,84.0,304.35,238.36
2016,6,20,6,30,334.0,60.0,0.9,24.0,124.0,410.15,324.34
2016,6,20,6,45,406.5,70.0,1.05,25.0,172.5,494.35,388.97
2016,6,20,7,0,479.0,80.0,1.2,26.0,221.0,591.48,459.74
2016,6,20,7,15,527.0,87.5,1.2,26.5,272.0,656.77,504.16
2016,6,20,7,30,575.0,95.0,1.2,27.0,323.0,721.71,546.51
2016,6,20,7,45,615.5,99.5,1.3,27.5,376.0,774.67,580.14
2016,6,20,8,0,656.0,104.0,1.4,28.0,429.0,826.1,611.94
2016,6,20,8,15,380.0,180.5,1.4,28.0,374.0,629.29,472.94
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,361.15,273.77
2016,6,20,8,45,201.0,274.0,1.4,28.5,405.5,496.59,374.31
2016,6,20,9,0,298.0,291.0,1.4,29.0,492.0,631.83,467.36
2016,6,20,9,15,540.5,208.0,1.35,29.5,604.0,803.37,584.22
2016,6,20,9,30,783.0,125.0,1.3,30.0,716.0,949.28,672.98
2016,6,20,9,45,796.0,127.0,1.3,30.5,756.0,949.4,668.48
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,945.87,663.67
2016,6,20,10,15,566.5,267.0,1.25,31.0,744.0,836.3,590.58
2016,6,20,10,30,324.0,405.0,1.2,31.0,692.0,696.86,494.09
2016,6,20,10,45,583.5,269.5,1.2,31.5,805.0,807.71,571.32
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,862.6,605.99
2016,6,20,11,15,848.0,135.0,1.2,32.0,938.0,833.67,586.66
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,801.63,566.25
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,764.71,541.68
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,725.15,514.03
2016,6,20,12,15,583.5,307.5,1.35,33.0,884.5,634.83,449.22
2016,6,20,12,30,306.0,480.0,1.4,33.0,785.0,550.48,388.86
2016,6,20,12,45,586.0,306.5,1.5,33.0,886.5,554.05,393.32
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,542.34,383.48
2016,6,20,13,15,863.5,132.5,1.65,33.0,977.0,492.17,344.44
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,441.3,303.92
2016,6,20,13,45,858.5,130.0,1.8,33.5,948.0,389.0,260.87
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,336.27,216.95
2016,6,20,14,15,850.0,126.5,1.95,33.5,904.0,282.71,173.65
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,229.49,132.58
2016,6,20,14,45,816.5,135.5,2.1,33.0,841.0,180.04,100.29
2016,6,20,15,0,789.0,146.0,2.2,33.0,804.0,124.47,73.97
2016,6,20,15,15,777.0,143.0,2.25,33.0,765.5,98.73,73.69
2016,6,20,15,30,765.0,140.0,2.3,33.0,727.0,98.9,74.02
2016,6,20,15,45,545.5,216.0,2.35,33.0,622.0,130.8,99.57
2016,6,20,16,0,326.0,292.0,2.4,33.0,517.0,174.89,134.57
2016,6,20,16,15,507.5,210.0,2.35,32.5,530.5,131.16,100.51
2016,6,20,16,30,689.0,128.0,2.3,32.0,544.0,89.56,67.62
2016,6,20,16,45,660.0,124.0,2.3,32.0,493.5,88.12,66.74
2016,6,20,17,0,631.0,120.0,2.3,32.0,443.0,86.62,65.78
2016,6,20,17,15,596.5,113.5,2.15,31.5,391.0,83.27,63.41
2016,6,20,17,30,562.0,107.0,2.0,31.0,339.0,79.79,60.91
2016,6,20,17,45,514.0,98.5,1.95,30.5,287.5,74.54,56.86
2016,6,20,18,0,466.0,90.0,1.9,30.0,236.0,66.55,50.41
2016,6,20,18,15,400.5,79.5,1.7,29.0,187.5,58.92,44.17
2016,6,20,18,30,335.0,69.0,1.5,28.0,139.0,51.23,37.63
2016,6,20,18,45,244.5,54.0,1.35,27.5,97.0,40.19,27.93
2016,6,20,19,0,154.0,39.0,1.2,27.0,55.0,29.09,17.7
2016,6,20,19,15,77.0,19.5,1.2,26.5,27.5,14.83,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,58.81,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,171.3,120.73
2016,6,21,6,15,215.5,47.5,2.3,24.5,82.5,288.25,226.94
2016,6,21,6,30,309.0,63.0,2.3,25.0,122.0,393.09,313.79
2016,6,21,6,45,382.5,74.0,2.3,25.5,170.5,478.71,381.39
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,567.82,448.19
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,642.64,501.09
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,709.44,545.9
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,762.57,578.26
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,814.12,608.32
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,851.07,627.95
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,885.5,645.34
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,909.66,656.15
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,930.73,664.86
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,935.11,664.33
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,943.54,666.59
2016,6,21,9,45,773.5,141.5,1.3,31.5,752.0,942.88,661.85
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,938.6,655.12
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,928.7,647.97
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,915.18,638.78
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,894.79,624.24
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,870.96,607.77
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,841.67,589.21
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,795.94,560.29
2016,6,21,11,45,840.5,148.0,1.3,33.5,967.5,761.97,537.99
2016,6,21,12,0,854.0,141.0,1.4,34.0,983.0,724.99,512.65
2016,6,21,12,15,855.0,141.0,1.45,34.0,987.5,681.54,482.82
2016,6,21,12,30,856.0,141.0,1.5,34.0,992.0,636.51,451.1
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.5,589.32,416.91
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,541.42,381.1
2016,6,21,13,15,852.5,139.5,1.6,34.0,974.0,491.73,342.68
2016,6,21,13,30,850.0,139.0,1.6,34.0,963.0,441.36,302.64
2016,6,21,13,45,846.5,137.5,1.65,34.0,944.5,389.51,260.69
2016,6,21,14,0,843.0,136.0,1.7,34.0,926.0,337.35,217.86
2016,6,21,14,15,837.0,134.5,1.7,34.0,900.0,284.45,174.8
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,231.88,134.11
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,178.15,97.76
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,124.68,72.7
2016,6,21,15,15,817.5,118.5,1.7,34.0,774.5,97.56,72.39
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,86.7,63.98
2016,6,21,15,45,793.5,113.0,1.75,34.0,693.0,86.03,63.63
2016,6,21,16,0,780.0,110.0,1.8,34.0,650.0,85.2,63.15
2016,6,21,16,15,762.5,107.0,1.8,33.5,602.0,84.12,62.62
2016,6,21,16,30,745.0,104.0,1.8,33.0,554.0,82.94,62.01
2016,6,21,16,45,722.0,99.5,1.8,33.0,504.0,80.5,60.26
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,71.91,53.51
2016,6,21,17,15,668.0,90.0,1.75,32.5,401.5,68.89,51.36
2016,6,21,17,30,637.0,85.0,1.7,32.0,349.0,65.77,49.09
2016,6,21,17,45,596.0,78.5,1.65,31.5,297.5,61.35,45.69
2016,6,21,18,0,555.0,72.0,1.6,31.0,246.0,56.85,42.12
2016,6,21,18,15,493.0,64.0,1.5,30.0,196.0,50.91,37.28
2016,6,21,18,30,431.0,56.0,1.4,29.0,146.0,44.93,32.2
2016,6,21,18,45,339.5,45.0,1.3,28.5,103.0,36.29,24.58
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,25.96,15.15
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.01,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
