Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,70.88,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,215.32,151.45
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,314.44,247.6
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,421.53,336.0
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,513.26,408.48
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,603.42,476.53
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,668.36,522.25
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,732.97,565.75
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.0,784.35,598.54
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,834.16,629.31
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,868.7,648.59
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,900.69,665.88
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,917.74,673.45
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,938.23,683.4
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,948.63,686.78
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,955.5,688.08
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,954.66,684.59
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,935.77,669.79
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,924.53,661.97
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,909.76,651.92
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,889.67,637.26
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,866.18,620.52
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,836.81,601.27
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,804.35,579.97
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,768.58,555.21
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,729.97,527.09
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,686.16,495.62
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,640.67,462.23
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,593.16,426.64
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,544.78,389.33
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,494.25,349.18
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,442.98,307.42
2016,6,22,13,45,564.5,292.5,3.55,34.5,835.5,375.31,258.57
2016,6,22,14,0,259.0,459.0,3.6,35.0,702.0,352.89,246.51
2016,6,22,14,15,555.5,289.5,3.6,34.5,791.0,298.95,196.31
2016,6,22,14,30,852.0,120.0,3.6,34.0,880.0,229.72,132.51
2016,6,22,14,45,830.0,126.5,3.6,34.0,844.5,178.62,98.44
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,120.03,69.49
2016,6,22,15,15,797.0,130.5,3.6,34.0,770.5,92.56,68.57
2016,6,22,15,30,786.0,128.0,3.6,34.0,732.0,92.72,68.87
2016,6,22,15,45,769.0,126.5,3.65,34.0,688.0,93.14,69.38
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,93.5,69.87
2016,6,22,16,15,568.0,178.5,3.6,33.5,554.5,114.5,87.05
2016,6,22,16,30,384.0,232.0,3.5,33.0,465.0,148.8,114.94
2016,6,22,16,45,520.5,171.0,3.45,32.5,456.0,113.38,87.05
2016,6,22,17,0,657.0,110.0,3.4,32.0,447.0,80.62,60.89
2016,6,22,17,15,624.0,104.0,3.25,31.5,395.5,77.33,58.57
2016,6,22,17,30,591.0,98.0,3.1,31.0,344.0,73.93,56.1
2016,6,22,17,45,543.0,91.0,3.0,31.0,292.0,69.48,52.57
2016,6,22,18,0,495.0,84.0,2.9,31.0,240.0,64.96,48.9
2016,6,22,18,15,431.5,74.5,2.85,30.5,191.0,55.91,41.39
2016,6,22,18,30,368.0,65.0,2.8,30.0,142.0,48.79,35.27
2016,6,22,18,45,276.5,51.0,2.8,29.5,99.5,38.31,26.13
2016,6,22,19,0,185.0,37.0,2.8,29.0,57.0,27.81,16.54
2016,6,22,19,15,92.5,18.5,2.9,28.5,28.5,14.03,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,70.84,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,215.26,150.47
2016,6,23,6,15,254.5,45.0,2.3,24.5,84.5,316.61,249.15
2016,6,23,6,30,354.0,59.0,2.4,25.0,125.0,425.86,339.05
2016,6,23,6,45,434.5,66.5,2.55,25.5,175.0,522.21,414.77
2016,6,23,7,0,515.0,74.0,2.7,26.0,225.0,617.24,485.99
2016,6,23,7,15,562.5,81.0,2.7,26.5,277.0,682.02,531.42
2016,6,23,7,30,610.0,88.0,2.7,27.0,329.0,746.49,574.76
2016,6,23,7,45,651.0,91.5,2.7,27.5,382.5,799.11,608.17
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,850.23,639.56
2016,6,23,8,15,716.5,99.0,2.65,28.5,487.5,877.26,653.55
2016,6,23,8,30,741.0,103.0,2.6,29.0,539.0,908.26,670.1
2016,6,23,8,45,765.0,104.5,2.6,29.5,588.5,932.76,682.49
2016,6,23,9,0,789.0,106.0,2.6,30.0,638.0,954.02,692.74
2016,6,23,9,15,803.0,108.5,2.55,30.0,682.5,962.88,695.98
2016,6,23,9,30,817.0,111.0,2.5,30.0,727.0,954.4,688.3
2016,6,23,9,45,480.0,254.5,2.5,30.5,621.5,769.29,560.86
2016,6,23,10,0,143.0,398.0,2.5,31.0,516.0,526.65,384.84
2016,6,23,10,15,143.0,416.0,2.55,31.5,538.0,533.09,389.06
2016,6,23,10,30,143.0,434.0,2.6,32.0,560.0,538.22,391.04
2016,6,23,10,45,509.5,275.5,2.65,32.5,745.0,743.77,538.84
2016,6,23,11,0,876.0,117.0,2.7,33.0,930.0,877.98,628.02
2016,6,23,11,15,880.0,118.0,2.8,33.0,950.5,847.82,607.46
2016,6,23,11,30,884.0,119.0,2.9,33.0,971.0,814.53,586.05
2016,6,23,11,45,876.5,126.5,3.0,33.5,981.0,774.49,558.76
2016,6,23,12,0,869.0,134.0,3.1,34.0,991.0,732.02,527.89
2016,6,23,12,15,870.5,134.5,3.15,34.0,996.0,688.86,496.97
2016,6,23,12,30,872.0,135.0,3.2,34.0,1001.0,643.97,464.07
2016,6,23,12,45,871.0,135.0,3.3,34.0,997.5,596.16,428.37
2016,6,23,13,0,870.0,135.0,3.4,34.0,994.0,547.61,391.06
2016,6,23,13,15,867.5,134.0,3.45,34.0,983.5,496.92,351.01
2016,6,23,13,30,865.0,133.0,3.5,34.0,973.0,445.54,309.33
2016,6,23,13,45,861.0,132.5,3.55,34.5,954.0,393.29,265.52
2016,6,23,14,0,857.0,132.0,3.6,35.0,935.0,340.74,221.14
2016,6,23,14,15,851.0,130.5,3.65,35.0,909.0,287.07,176.96
2016,6,23,14,30,845.0,129.0,3.7,35.0,883.0,233.71,135.21
2016,6,23,14,45,840.5,125.0,3.75,35.0,851.5,179.8,98.44
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,126.46,73.22
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,97.8,72.57
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,97.13,72.38
2016,6,23,15,45,796.5,115.0,3.85,34.0,697.5,87.25,64.68
2016,6,23,16,0,779.0,114.0,3.9,34.0,653.0,87.56,65.12
2016,6,23,16,15,563.0,177.5,3.85,33.5,552.5,113.71,86.44
2016,6,23,16,30,347.0,241.0,3.8,33.0,452.0,152.51,117.93
2016,6,23,16,45,516.0,171.5,3.8,33.0,453.0,113.55,87.01
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,76.06,56.91
2016,6,23,17,15,543.5,119.0,3.65,32.5,379.0,85.92,65.36
2016,6,23,17,30,402.0,136.0,3.5,32.0,304.0,93.7,72.13
2016,6,23,17,45,370.5,120.5,3.4,31.5,258.0,84.35,64.77
2016,6,23,18,0,339.0,105.0,3.3,31.0,212.0,74.63,56.94
2016,6,23,18,15,298.0,88.5,3.2,30.0,169.0,63.77,48.05
2016,6,23,18,30,257.0,72.0,3.1,29.0,126.0,52.56,38.59
2016,6,23,18,45,192.5,54.5,3.05,28.5,88.5,40.43,28.02
2016,6,23,19,0,128.0,37.0,3.0,28.0,51.0,27.67,16.53
2016,6,23,19,15,64.0,18.5,3.05,27.5,25.5,14.11,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,89.0,15.0,1.35,23.5,22.5,79.1,0.0
2016,6,24,6,0,178.0,30.0,1.5,24.0,45.0,231.02,160.38
2016,6,24,6,15,282.0,42.5,1.55,24.5,86.0,335.14,262.51
2016,6,24,6,30,386.0,55.0,1.6,25.0,127.0,452.88,357.37
2016,6,24,6,45,471.5,61.0,1.7,25.5,178.0,548.72,431.26
2016,6,24,7,0,557.0,67.0,1.8,26.0,229.0,646.92,503.16
2016,6,24,7,15,494.0,94.0,1.9,26.5,260.0,632.45,491.28
2016,6,24,7,30,431.0,121.0,2.0,27.0,291.0,603.44,468.87
2016,6,24,7,45,280.0,164.5,2.1,27.5,281.5,487.34,379.05
2016,6,24,8,0,129.0,208.0,2.2,28.0,272.0,365.04,282.35
2016,6,24,8,15,220.0,223.0,2.25,28.5,346.5,468.93,360.98
2016,6,24,8,30,311.0,238.0,2.3,29.0,421.0,598.35,453.23
2016,6,24,8,45,200.0,269.0,2.4,29.5,391.0,490.27,370.38
2016,6,24,9,0,89.0,300.0,2.5,30.0,361.0,380.57,286.15
2016,6,24,9,15,180.0,320.5,2.55,30.0,453.0,511.9,383.11
2016,6,24,9,30,271.0,341.0,2.6,30.0,545.0,640.17,473.17
2016,6,24,9,45,568.5,219.5,2.7,30.5,677.5,830.13,607.26
2016,6,24,10,0,866.0,98.0,2.8,31.0,810.0,956.47,687.76
2016,6,24,10,15,668.5,222.0,2.9,31.0,785.5,893.35,644.96
2016,6,24,10,30,471.0,346.0,3.0,31.0,761.0,796.23,575.28
2016,6,24,10,45,370.5,398.0,3.1,31.5,731.0,714.49,517.2
2016,6,24,11,0,270.0,450.0,3.2,32.0,701.0,652.06,471.17
2016,6,24,11,15,339.0,432.0,3.3,32.0,754.0,673.23,487.03
2016,6,24,11,30,408.0,414.0,3.4,32.0,807.0,697.05,503.72
2016,6,24,11,45,429.0,422.5,3.5,32.0,840.5,689.32,497.84
2016,6,24,12,0,450.0,431.0,3.6,32.0,874.0,677.52,489.17
2016,6,24,12,15,444.0,434.5,3.65,32.0,873.5,640.15,462.49
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,602.01,435.0
2016,6,24,12,45,432.5,434.5,3.75,32.0,863.0,559.85,404.33
2016,6,24,13,0,427.0,431.0,3.8,32.0,853.0,518.64,373.76
2016,6,24,13,15,352.5,452.5,3.8,32.0,798.5,470.04,337.65
2016,6,24,13,30,278.0,474.0,3.8,32.0,744.0,421.05,301.72
2016,6,24,13,45,547.5,313.0,3.85,32.0,831.0,389.89,272.42
2016,6,24,14,0,817.0,152.0,3.9,32.0,918.0,336.63,222.33
2016,6,24,14,15,612.0,262.5,3.9,31.5,827.5,291.94,191.84
2016,6,24,14,30,407.0,373.0,3.9,31.0,737.0,274.82,185.67
2016,6,24,14,45,319.0,387.0,3.9,31.0,665.5,251.95,173.61
2016,6,24,15,0,231.0,401.0,3.9,31.0,594.0,242.32,174.05
2016,6,24,15,15,253.5,376.0,3.8,31.0,578.5,203.88,157.58
2016,6,24,15,30,276.0,351.0,3.7,31.0,563.0,196.44,152.12
2016,6,24,15,45,154.0,310.5,3.65,31.0,428.0,189.52,147.03
2016,6,24,16,0,32.0,270.0,3.6,31.0,293.0,176.73,137.3
2016,6,24,16,15,319.0,214.0,3.45,30.5,409.5,136.52,105.8
2016,6,24,16,30,606.0,158.0,3.3,30.0,526.0,105.81,81.5
2016,6,24,16,45,451.5,180.5,3.2,30.0,441.0,117.15,91.05
2016,6,24,17,0,297.0,203.0,3.1,30.0,356.0,132.53,103.92
2016,6,24,17,15,250.0,184.5,2.9,29.5,303.5,121.73,95.62
2016,6,24,17,30,203.0,166.0,2.7,29.0,251.0,113.73,89.56
2016,6,24,17,45,186.5,144.0,2.5,29.0,213.0,99.92,78.37
2016,6,24,18,0,170.0,122.0,2.3,29.0,175.0,85.77,66.7
2016,6,24,18,15,145.0,100.0,2.2,28.5,139.5,71.18,54.57
2016,6,24,18,30,120.0,78.0,2.1,28.0,104.0,56.32,41.91
2016,6,24,18,45,83.5,57.5,2.05,27.5,73.0,42.02,29.48
2016,6,24,19,0,47.0,37.0,2.0,27.0,42.0,27.55,16.55
2016,6,24,19,15,23.5,18.5,2.1,26.5,21.0,14.2,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,1.8,24.5,14.5,15.93,0.0
2016,6,25,6,0,13.0,28.0,2.0,25.0,29.0,44.74,26.23
2016,6,25,6,15,51.5,49.0,2.0,25.0,58.0,118.8,90.48
2016,6,25,6,30,90.0,70.0,2.0,25.0,87.0,177.23,140.31
2016,6,25,6,45,131.5,89.0,2.05,25.0,122.5,235.62,189.29
2016,6,25,7,0,173.0,108.0,2.1,25.0,158.0,315.9,253.78
2016,6,25,7,15,91.5,121.0,2.15,25.0,148.0,231.67,184.8
2016,6,25,7,30,10.0,134.0,2.2,25.0,138.0,127.86,98.75
2016,6,25,7,45,6.5,143.5,2.3,25.5,146.5,129.99,99.94
2016,6,25,8,0,3.0,153.0,2.4,26.0,155.0,132.61,101.28
2016,6,25,8,15,4.5,167.0,2.55,26.0,170.0,145.07,110.82
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,157.56,120.3
2016,6,25,8,45,72.0,244.5,2.85,26.5,293.0,307.57,237.74
2016,6,25,9,0,138.0,308.0,3.0,27.0,401.0,464.2,354.22
2016,6,25,9,15,94.0,314.0,3.1,27.0,379.5,393.54,299.44
2016,6,25,9,30,50.0,320.0,3.2,27.0,358.0,348.35,263.87
2016,6,25,9,45,91.5,358.0,3.3,27.5,432.0,422.09,318.53
2016,6,25,10,0,133.0,396.0,3.4,28.0,506.0,515.26,385.12
2016,6,25,10,15,76.5,354.5,3.45,28.0,418.5,388.72,291.36
2016,6,25,10,30,20.0,313.0,3.5,28.0,331.0,272.98,204.11
2016,6,25,10,45,10.0,199.5,3.55,28.5,208.5,167.03,123.85
2016,6,25,11,0,0.0,86.0,3.6,29.0,86.0,66.95,46.57
2016,6,25,11,15,12.0,222.5,3.55,29.0,234.0,185.55,137.66
2016,6,25,11,30,24.0,359.0,3.5,29.0,382.0,314.51,233.37
2016,6,25,11,45,31.5,390.0,3.5,29.0,420.5,339.68,251.3
2016,6,25,12,0,39.0,421.0,3.5,29.0,459.0,362.54,267.7
2016,6,25,12,15,50.5,442.5,3.45,29.0,492.5,378.29,278.88
2016,6,25,12,30,62.0,464.0,3.4,29.0,526.0,391.52,288.13
2016,6,25,12,45,32.0,303.5,3.4,29.0,336.0,248.17,183.25
2016,6,25,13,0,2.0,143.0,3.4,29.0,146.0,111.27,80.37
2016,6,25,13,15,69.0,316.0,3.35,29.0,383.5,263.29,194.57
2016,6,25,13,30,136.0,489.0,3.3,29.0,621.0,382.98,279.97
2016,6,25,13,45,75.0,379.0,3.3,29.0,451.5,290.05,212.47
2016,6,25,14,0,14.0,269.0,3.3,29.0,282.0,203.13,149.6
2016,6,25,14,15,12.0,245.5,3.3,29.0,257.0,184.35,135.77
2016,6,25,14,30,10.0,222.0,3.3,29.0,232.0,166.07,122.18
2016,6,25,14,45,7.5,198.5,3.3,29.0,206.0,148.17,108.91
2016,6,25,15,0,5.0,175.0,3.3,29.0,180.0,130.73,95.96
2016,6,25,15,15,2.5,154.5,3.25,29.0,157.0,115.98,88.91
2016,6,25,15,30,0.0,134.0,3.2,29.0,134.0,101.46,77.39
2016,6,25,15,45,0.0,136.0,3.2,29.0,136.0,102.75,78.65
2016,6,25,16,0,0.0,138.0,3.2,29.0,138.0,103.95,79.84
2016,6,25,16,15,0.0,91.0,3.05,28.5,91.0,70.17,52.55
2016,6,25,16,30,0.0,44.0,2.9,28.0,44.0,33.76,22.61
2016,6,25,16,45,0.0,26.5,2.75,28.0,26.5,20.27,11.41
2016,6,25,17,0,0.0,9.0,2.6,28.0,9.0,6.87,0.15
2016,6,25,17,15,0.0,47.5,2.35,27.5,47.5,36.36,25.19
2016,6,25,17,30,0.0,86.0,2.1,27.0,86.0,65.52,50.0
2016,6,25,17,45,0.0,73.0,1.9,27.0,73.0,55.9,41.99
2016,6,25,18,0,0.0,60.0,1.7,27.0,60.0,45.97,33.65
2016,6,25,18,15,0.0,47.5,1.6,26.5,47.5,36.33,25.48
2016,6,25,18,30,0.0,35.0,1.5,26.0,35.0,26.71,17.18
2016,6,25,18,45,0.0,24.5,1.45,26.0,24.5,18.66,10.09
2016,6,25,19,0,0.0,14.0,1.4,26.0,14.0,10.63,2.97
2016,6,25,19,15,0.0,7.0,1.45,25.5,7.0,5.3,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,0.75,23.5,12.5,9.83,0.0
2016,6,26,6,0,0.0,25.0,0.8,24.0,25.0,22.06,9.82
2016,6,26,6,15,24.0,46.0,0.9,24.0,50.5,74.96,55.19
2016,6,26,6,30,48.0,67.0,1.0,24.0,76.0,119.41,93.12
2016,6,26,6,45,73.5,88.5,1.15,24.5,107.5,182.95,145.47
2016,6,26,7,0,99.0,110.0,1.3,25.0,139.0,230.55,184.0
2016,6,26,7,15,50.0,118.0,1.35,25.0,133.0,168.67,133.13
2016,6,26,7,30,1.0,126.0,1.4,25.0,127.0,110.24,84.15
2016,6,26,7,45,30.0,161.5,1.45,25.5,176.5,191.82,149.75
2016,6,26,8,0,59.0,197.0,1.5,26.0,226.0,258.27,201.21
2016,6,26,8,15,76.0,225.0,1.6,26.5,267.0,302.54,234.09
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,346.01,265.77
2016,6,26,8,45,218.0,265.0,1.8,27.5,408.0,504.27,383.73
2016,6,26,9,0,343.0,277.0,1.9,28.0,508.0,662.76,495.06
2016,6,26,9,15,560.0,202.0,1.95,28.5,609.5,827.92,608.47
2016,6,26,9,30,777.0,127.0,2.0,29.0,711.0,946.86,682.72
2016,6,26,9,45,795.5,125.5,2.15,29.5,752.0,948.93,681.54
2016,6,26,10,0,814.0,124.0,2.3,30.0,793.0,933.13,670.18
2016,6,26,10,15,823.0,126.0,2.35,30.0,826.5,922.64,662.89
2016,6,26,10,30,832.0,128.0,2.4,30.0,860.0,908.62,653.37
2016,6,26,10,45,838.0,129.5,2.5,30.5,887.5,887.88,638.74
2016,6,26,11,0,844.0,131.0,2.6,31.0,915.0,863.79,622.02
2016,6,26,11,15,848.5,132.0,2.65,31.0,935.0,834.73,602.96
2016,6,26,11,30,853.0,133.0,2.7,31.0,955.0,802.58,581.83
2016,6,26,11,45,842.5,143.5,2.75,31.5,964.0,763.09,554.04
2016,6,26,12,0,832.0,154.0,2.8,32.0,973.0,721.2,523.2
2016,6,26,12,15,617.5,294.0,2.8,32.0,903.5,651.74,470.61
2016,6,26,12,30,403.0,434.0,2.8,32.0,834.0,581.3,418.11
2016,6,26,12,45,401.0,433.0,2.8,32.0,830.5,546.84,393.12
2016,6,26,13,0,399.0,432.0,2.8,32.0,827.0,512.58,367.61
2016,6,26,13,15,612.0,293.5,2.8,32.0,890.5,479.8,341.97
2016,6,26,13,30,825.0,155.0,2.8,32.0,954.0,442.76,309.58
2016,6,26,13,45,819.5,154.0,2.8,32.5,935.5,390.49,265.91
2016,6,26,14,0,814.0,153.0,2.8,33.0,917.0,337.47,221.39
2016,6,26,14,15,807.5,151.5,2.8,33.0,891.5,284.16,177.57
2016,6,26,14,30,801.0,150.0,2.8,33.0,866.0,231.42,136.14
2016,6,26,14,45,793.5,147.0,2.8,33.0,834.0,178.48,99.63
2016,6,26,15,0,786.0,144.0,2.8,33.0,802.0,126.61,74.2
2016,6,26,15,15,774.5,141.5,2.75,32.5,764.0,97.67,73.03
2016,6,26,15,30,763.0,139.0,2.7,32.0,726.0,98.11,73.73
2016,6,26,15,45,749.5,135.0,2.7,32.0,683.5,97.47,73.4
2016,6,26,16,0,736.0,131.0,2.7,32.0,641.0,96.65,72.95
2016,6,26,16,15,716.5,126.5,2.65,31.5,593.5,87.57,65.98
2016,6,26,16,30,697.0,122.0,2.6,31.0,546.0,86.03,65.09
2016,6,26,16,45,673.0,117.0,2.55,31.0,496.0,83.92,63.61
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,81.68,62.01
2016,6,26,17,15,579.5,113.5,2.3,30.5,387.0,82.82,63.32
2016,6,26,17,30,510.0,115.0,2.1,30.0,328.0,82.54,63.44
2016,6,26,17,45,472.5,104.0,1.9,30.0,279.0,75.42,57.7
2016,6,26,18,0,435.0,93.0,1.7,30.0,230.0,68.08,51.69
2016,6,26,18,15,380.0,80.5,1.6,29.0,183.5,59.35,44.54
2016,6,26,18,30,325.0,68.0,1.5,28.0,137.0,50.45,37.0
2016,6,26,18,45,248.0,53.0,1.4,27.5,96.5,39.51,27.41
2016,6,26,19,0,171.0,38.0,1.3,27.0,56.0,28.46,17.32
2016,6,26,19,15,85.5,19.0,1.35,27.0,28.0,14.38,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,78.5,14.0,0.75,23.5,20.5,70.26,0.0
2016,6,27,6,0,157.0,28.0,0.8,24.0,41.0,208.6,140.11
2016,6,27,6,15,248.0,42.0,0.85,24.5,80.0,306.32,238.33
2016,6,27,6,30,339.0,56.0,0.9,25.0,119.0,408.13,320.97
2016,6,27,6,45,415.0,64.0,0.95,25.5,166.5,501.25,392.46
2016,6,27,7,0,491.0,72.0,1.0,26.0,214.0,592.05,458.52
2016,6,27,7,15,517.5,85.0,1.0,26.5,262.5,643.93,493.39
2016,6,27,7,30,544.0,98.0,1.0,27.0,311.0,694.71,526.11
2016,6,27,7,45,627.5,92.5,1.05,27.5,373.0,777.12,579.43
2016,6,27,8,0,711.0,87.0,1.1,28.0,435.0,852.8,625.98
2016,6,27,8,15,545.0,154.0,1.15,28.5,439.0,765.03,564.5
2016,6,27,8,30,379.0,221.0,1.2,29.0,443.0,647.62,480.67
2016,6,27,8,45,398.0,238.5,1.25,29.5,489.5,706.85,519.13
2016,6,27,9,0,417.0,256.0,1.3,30.0,536.0,739.0,537.73
2016,6,27,9,15,621.0,180.5,1.3,30.5,630.0,867.77,622.71
2016,6,27,9,30,825.0,105.0,1.3,31.0,724.0,956.92,674.42
2016,6,27,9,45,648.5,206.0,1.35,31.5,709.5,896.85,633.85
2016,6,27,10,0,472.0,307.0,1.4,32.0,695.0,799.62,566.2
2016,6,27,10,15,666.5,210.0,1.4,32.0,783.0,880.9,622.56
2016,6,27,10,30,861.0,113.0,1.4,32.0,871.0,921.83,646.33
2016,6,27,10,45,647.5,248.0,1.45,32.5,828.5,849.4,597.2
2016,6,27,11,0,434.0,383.0,1.5,33.0,786.0,749.38,526.97
2016,6,27,11,15,427.0,396.5,1.5,33.0,800.0,728.2,512.98
2016,6,27,11,30,420.0,410.0,1.5,33.0,814.0,704.81,496.78
2016,6,27,11,45,645.5,269.5,1.5,33.5,900.0,733.99,518.61
2016,6,27,12,0,871.0,129.0,1.5,34.0,986.0,732.27,518.96
2016,6,27,12,15,871.5,129.5,1.55,34.0,991.0,688.61,488.58
2016,6,27,12,30,872.0,130.0,1.6,34.0,996.0,643.25,456.57
2016,6,27,12,45,870.5,130.0,1.65,34.5,992.5,595.28,420.94
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,546.57,383.81
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,496.28,345.25
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,445.28,304.95
2016,6,27,13,45,859.0,129.0,1.9,35.0,948.5,393.02,262.82
2016,6,27,14,0,854.0,129.0,2.0,35.0,930.0,340.56,219.82
2016,6,27,14,15,848.0,127.5,2.05,35.0,904.0,287.04,176.23
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,233.82,134.83
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,183.14,101.08
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,125.59,72.32
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,95.84,70.76
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,96.18,71.23
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,96.23,71.44
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,96.17,71.6
2016,6,27,16,15,722.0,126.0,2.3,34.5,596.5,87.42,64.99
2016,6,27,16,30,703.0,122.0,2.3,34.0,549.0,86.17,64.35
2016,6,27,16,45,677.0,117.5,2.3,34.0,498.5,84.32,63.09
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,82.37,61.75
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,78.85,59.25
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,75.18,56.59
2016,6,27,17,45,540.0,92.5,1.95,32.5,293.5,70.46,53.0
2016,6,27,18,0,494.0,85.0,1.9,32.0,242.0,65.64,49.22
2016,6,27,18,15,433.0,75.0,1.75,31.0,193.0,56.26,41.58
2016,6,27,18,30,372.0,65.0,1.6,30.0,144.0,48.83,35.32
2016,6,27,18,45,285.5,51.0,1.45,29.5,101.5,38.38,26.22
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,27.88,16.69
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.05,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,37.0,14.0,2.3,24.5,17.0,38.92,0.0
2016,6,28,6,0,74.0,28.0,2.6,25.0,34.0,122.86,79.66
2016,6,28,6,15,143.0,49.5,2.6,25.5,72.0,214.02,166.7
2016,6,28,6,30,212.0,71.0,2.6,26.0,110.0,303.34,241.61
2016,6,28,6,45,275.5,88.0,2.65,27.0,156.0,382.76,305.67
2016,6,28,7,0,339.0,105.0,2.7,28.0,202.0,486.73,384.82
2016,6,28,7,15,387.0,118.5,2.55,28.5,251.5,553.76,433.49
2016,6,28,7,30,435.0,132.0,2.4,29.0,301.0,621.44,480.5
2016,6,28,7,45,475.5,141.5,2.3,30.0,352.5,676.75,515.7
2016,6,28,8,0,516.0,151.0,2.2,31.0,404.0,731.33,548.8
2016,6,28,8,15,545.5,159.5,1.95,31.5,453.5,772.32,571.46
2016,6,28,8,30,575.0,168.0,1.7,32.0,503.0,821.9,598.75
2016,6,28,8,45,598.5,174.5,1.5,32.5,551.0,851.12,612.02
2016,6,28,9,0,622.0,181.0,1.3,33.0,599.0,877.28,622.9
2016,6,28,9,15,640.0,186.5,1.2,33.0,642.5,893.56,629.78
2016,6,28,9,30,658.0,192.0,1.1,33.0,686.0,906.45,634.6
2016,6,28,9,45,671.0,197.5,1.0,33.5,725.0,910.84,632.9
2016,6,28,10,0,684.0,203.0,0.9,34.0,764.0,911.69,629.2
2016,6,28,10,15,464.5,313.5,0.9,34.0,702.0,781.4,542.65
2016,6,28,10,30,245.0,424.0,0.9,34.0,640.0,643.8,449.75
2016,6,28,10,45,206.5,444.0,0.95,34.5,630.0,592.96,415.94
2016,6,28,11,0,168.0,464.0,1.0,35.0,620.0,561.75,393.7
2016,6,28,11,15,446.0,345.0,1.1,35.0,771.0,701.9,491.41
2016,6,28,11,30,724.0,226.0,1.2,35.0,922.0,798.36,556.34
2016,6,28,11,45,758.5,203.5,1.3,35.0,942.0,759.57,531.4
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,726.49,510.45
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,683.64,481.72
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,639.08,451.0
2016,6,28,12,45,789.5,185.5,1.75,35.0,968.0,591.68,417.55
2016,6,28,13,0,784.0,189.0,1.9,35.0,964.0,544.01,382.7
2016,6,28,13,15,781.5,188.0,1.95,35.0,953.0,494.73,345.19
2016,6,28,13,30,779.0,187.0,2.0,35.0,942.0,445.08,306.29
2016,6,28,13,45,774.0,185.5,2.15,35.0,923.5,393.92,265.58
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,342.89,224.22
2016,6,28,14,15,761.5,182.0,2.4,34.5,879.5,291.26,182.98
2016,6,28,14,30,754.0,180.0,2.5,34.0,854.0,240.39,143.89
2016,6,28,14,45,488.5,291.5,2.7,34.0,722.0,214.53,137.18
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,243.44,172.36
2016,6,28,15,15,111.5,218.5,2.95,33.5,312.0,140.59,106.44
2016,6,28,15,30,0.0,34.0,3.0,33.0,34.0,26.18,15.61
2016,6,28,15,45,21.5,159.0,3.15,32.5,174.0,113.01,85.77
2016,6,28,16,0,43.0,284.0,3.3,32.0,314.0,184.18,142.67
2016,6,28,16,15,21.5,160.5,3.3,31.5,175.5,114.07,87.31
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,28.37,17.82
2016,6,28,16,45,0.0,60.0,3.3,31.0,60.0,46.06,32.56
2016,6,28,17,0,0.0,83.0,3.3,31.0,83.0,63.83,47.37
2016,6,28,17,15,0.0,93.0,3.15,30.5,93.0,70.88,53.49
2016,6,28,17,30,0.0,103.0,3.0,30.0,103.0,77.25,59.09
2016,6,28,17,45,0.0,87.5,2.9,29.5,87.5,66.0,49.99
2016,6,28,18,0,0.0,72.0,2.8,29.0,72.0,54.67,40.66
2016,6,28,18,15,0.0,57.5,2.65,28.5,57.5,43.95,31.67
2016,6,28,18,30,0.0,43.0,2.5,28.0,43.0,32.88,22.21
2016,6,28,18,45,0.0,30.0,2.35,27.5,30.0,22.89,13.54
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,12.93,4.8
2016,6,28,19,15,0.0,8.5,2.0,26.5,8.5,6.45,0.0
2016,6,28,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,70.17,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,206.27,135.64
2016,6,29,6,15,254.0,41.0,2.0,24.5,79.5,309.84,242.64
2016,6,29,6,30,350.0,55.0,2.0,25.0,119.0,416.16,330.23
2016,6,29,6,45,422.0,64.5,2.05,25.5,167.5,507.87,402.2
2016,6,29,7,0,494.0,74.0,2.1,26.0,216.0,597.13,468.75
2016,6,29,7,15,542.0,81.5,2.05,26.5,267.0,662.71,514.42
2016,6,29,7,30,590.0,89.0,2.0,27.0,318.0,728.08,557.83
2016,6,29,7,45,627.5,94.0,1.95,27.5,371.0,779.13,589.48
2016,6,29,8,0,665.0,99.0,1.9,28.0,424.0,828.65,619.04
2016,6,29,8,15,367.0,172.0,1.9,28.5,354.5,606.82,459.79
2016,6,29,8,30,69.0,245.0,1.9,29.0,285.0,312.49,237.0
2016,6,29,8,45,226.5,255.0,1.9,29.5,403.5,526.77,397.39
2016,6,29,9,0,384.0,265.0,1.9,30.0,522.0,691.51,511.85
2016,6,29,9,15,225.5,298.5,1.95,30.0,452.0,559.26,414.0
2016,6,29,9,30,67.0,332.0,2.0,30.0,382.0,378.73,281.07
2016,6,29,9,45,432.5,234.0,2.05,30.5,585.5,702.41,517.59
2016,6,29,10,0,798.0,136.0,2.1,31.0,789.0,945.58,675.99
2016,6,29,10,15,450.0,280.0,2.15,31.0,651.5,735.71,531.89
2016,6,29,10,30,102.0,424.0,2.2,31.0,514.0,472.0,343.44
2016,6,29,10,45,204.5,431.0,2.25,31.5,618.5,579.35,420.44
2016,6,29,11,0,307.0,438.0,2.3,32.0,723.0,675.2,484.99
2016,6,29,11,15,298.0,452.0,2.35,32.0,733.5,657.87,471.79
2016,6,29,11,30,289.0,466.0,2.4,32.0,744.0,639.03,458.35
2016,6,29,11,45,316.5,461.0,2.5,32.5,769.5,631.34,452.49
2016,6,29,12,0,344.0,456.0,2.6,33.0,795.0,620.38,444.12
2016,6,29,12,15,594.0,303.0,2.65,33.0,891.5,643.82,463.21
2016,6,29,12,30,844.0,150.0,2.7,33.0,988.0,639.59,461.48
2016,6,29,12,45,568.5,316.0,2.8,33.0,880.0,563.24,404.04
2016,6,29,13,0,293.0,482.0,2.9,33.0,772.0,490.07,350.58
2016,6,29,13,15,559.5,319.5,2.9,33.0,865.0,480.79,341.88
2016,6,29,13,30,826.0,157.0,2.9,33.0,958.0,446.86,311.54
2016,6,29,13,45,817.5,158.5,2.95,33.0,938.5,394.04,268.3
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,341.55,224.82
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,288.09,180.87
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,235.21,139.27
2016,6,29,14,45,767.0,166.0,3.15,33.0,831.5,186.82,106.77
2016,6,29,15,0,738.0,176.0,3.2,33.0,795.0,133.0,79.59
2016,6,29,15,15,725.5,172.5,3.2,33.0,757.0,103.45,77.49
2016,6,29,15,30,713.0,169.0,3.2,33.0,719.0,104.1,78.2
2016,6,29,15,45,699.5,163.5,3.25,33.0,676.5,103.47,77.89
2016,6,29,16,0,686.0,158.0,3.3,33.0,634.0,102.61,77.42
2016,6,29,16,15,539.5,194.5,3.25,32.5,552.0,123.47,94.56
2016,6,29,16,30,393.0,231.0,3.2,32.0,470.0,148.46,115.07
2016,6,29,16,45,499.5,180.5,3.2,32.0,456.5,118.23,91.11
2016,6,29,17,0,606.0,130.0,3.2,32.0,443.0,92.52,70.58
2016,6,29,17,15,572.5,122.5,3.0,31.5,391.5,88.81,67.97
2016,6,29,17,30,539.0,115.0,2.8,31.0,340.0,84.93,65.16
2016,6,29,17,45,505.5,103.0,2.65,30.5,290.0,75.29,57.49
2016,6,29,18,0,472.0,91.0,2.5,30.0,240.0,67.27,51.03
2016,6,29,18,15,411.0,79.5,2.2,29.5,191.5,59.03,44.18
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,50.68,37.03
2016,6,29,18,45,276.5,52.5,1.6,28.5,101.5,39.36,27.16
2016,6,29,19,0,203.0,37.0,1.3,28.0,60.0,27.9,16.8
2016,6,29,19,15,101.5,18.5,1.25,27.5,30.0,14.05,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,14.0,0.95,24.5,18.5,58.47,0.0
2016,6,30,6,0,126.0,28.0,1.1,25.0,37.0,182.53,116.66
2016,6,30,6,15,215.5,44.0,1.2,25.5,76.5,283.52,219.69
2016,6,30,6,30,305.0,60.0,1.3,26.0,116.0,385.38,303.71
2016,6,30,6,45,375.0,72.0,1.45,26.5,163.5,469.04,369.53
2016,6,30,7,0,445.0,84.0,1.6,27.0,211.0,556.05,434.72
2016,6,30,7,15,494.0,93.0,1.7,27.5,262.0,630.78,487.8
2016,6,30,7,30,543.0,102.0,1.8,28.0,313.0,698.35,533.71
2016,6,30,7,45,581.5,109.0,1.95,29.0,365.5,752.49,567.99
2016,6,30,8,0,620.0,116.0,2.1,30.0,418.0,805.08,600.23
2016,6,30,8,15,647.5,121.5,2.15,30.0,469.0,842.79,623.38
2016,6,30,8,30,675.0,127.0,2.2,30.0,520.0,878.0,644.69
2016,6,30,8,45,478.5,208.5,2.3,30.5,499.5,756.63,558.99
2016,6,30,9,0,282.0,290.0,2.4,31.0,479.0,616.19,456.14
2016,6,30,9,15,515.5,218.0,2.45,31.0,592.5,790.98,581.14
2016,6,30,9,30,749.0,146.0,2.5,31.0,706.0,940.16,678.16
2016,6,30,9,45,761.0,149.5,2.55,31.5,746.0,941.42,675.18
2016,6,30,10,0,773.0,153.0,2.6,32.0,786.0,939.04,671.37
2016,6,30,10,15,783.0,155.5,2.65,32.5,820.0,930.04,663.51
2016,6,30,10,30,793.0,158.0,2.7,33.0,854.0,917.4,653.53
2016,6,30,10,45,800.5,159.5,2.75,33.5,882.0,897.89,639.3
2016,6,30,11,0,808.0,161.0,2.8,34.0,910.0,874.9,623.0
2016,6,30,11,15,813.5,162.5,2.85,34.0,931.0,846.79,604.73
2016,6,30,11,30,819.0,164.0,2.9,34.0,952.0,815.44,584.18
2016,6,30,11,45,825.0,163.0,3.0,34.0,965.5,779.29,559.6
2016,6,30,12,0,831.0,162.0,3.1,34.0,979.0,740.28,532.6
2016,6,30,12,15,606.5,301.5,3.15,34.0,899.5,651.74,467.89
2016,6,30,12,30,382.0,441.0,3.2,34.0,820.0,574.77,411.3
2016,6,30,12,45,608.5,300.0,3.25,34.5,902.5,568.4,406.98
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,547.15,389.37
2016,6,30,13,15,545.5,319.5,3.35,35.0,857.0,474.6,335.53
2016,6,30,13,30,256.0,480.0,3.4,35.0,729.0,417.21,295.25
2016,6,30,13,45,539.0,318.0,3.45,35.0,828.0,392.26,270.83
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,343.61,224.55
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,289.42,180.2
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,235.79,138.2
2016,6,30,14,45,812.5,142.5,3.65,35.0,846.5,180.1,99.22
2016,6,30,15,0,816.0,133.0,3.7,35.0,817.0,124.33,70.63
2016,6,30,15,15,805.0,130.5,3.7,34.5,778.5,92.7,68.52
2016,6,30,15,30,794.0,128.0,3.7,34.0,740.0,92.85,68.97
2016,6,30,15,45,780.0,124.5,3.7,34.0,696.5,92.18,68.61
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,91.35,68.13
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,90.25,67.6
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,89.02,66.98
2016,6,30,16,45,705.0,109.5,3.6,33.0,507.5,80.0,59.9
2016,6,30,17,0,680.0,105.0,3.6,33.0,457.0,77.81,58.35
2016,6,30,17,15,648.5,99.5,3.4,32.5,404.5,74.73,56.18
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,71.54,53.88
2016,6,30,17,45,572.0,87.0,3.0,31.5,300.0,66.98,50.38
2016,6,30,18,0,527.0,80.0,2.8,31.0,248.0,62.33,46.7
2016,6,30,18,15,466.0,71.0,2.45,30.0,198.0,55.9,41.48
2016,6,30,18,30,405.0,62.0,2.1,29.0,148.0,49.4,35.96
2016,6,30,18,45,317.5,49.0,1.8,28.5,105.0,37.2,25.37
2016,6,30,19,0,230.0,36.0,1.5,28.0,62.0,27.32,16.33
2016,6,30,19,15,115.0,18.0,1.45,27.5,31.0,13.72,0.0
2016,6,30,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.5,0.75,24.5,19.5,70.85,0.0
2016,7,1,6,0,160.0,27.0,0.8,25.0,39.0,206.87,130.31
2016,7,1,6,15,260.0,41.0,0.8,25.5,79.5,315.28,243.26
2016,7,1,6,30,360.0,55.0,0.8,26.0,120.0,425.02,331.33
2016,7,1,6,45,436.0,64.5,0.85,26.5,169.5,520.2,403.72
2016,7,1,7,0,512.0,74.0,0.9,27.0,219.0,613.61,470.96
2016,7,1,7,15,560.5,81.5,1.05,27.5,271.5,680.18,517.09
2016,7,1,7,30,609.0,89.0,1.2,28.0,324.0,746.5,561.39
2016,7,1,7,45,646.5,94.0,1.35,28.5,377.5,797.96,594.2
2016,7,1,8,0,684.0,99.0,1.5,29.0,431.0,847.82,625.22
2016,7,1,8,15,709.5,104.0,1.55,29.5,483.0,883.54,645.19
2016,7,1,8,30,735.0,109.0,1.6,30.0,535.0,909.95,658.98
2016,7,1,8,45,756.0,112.0,1.65,30.5,584.5,933.53,670.94
2016,7,1,9,0,777.0,115.0,1.7,31.0,634.0,953.84,680.81
2016,7,1,9,15,792.0,118.0,1.75,31.5,679.5,964.58,684.73
2016,7,1,9,30,807.0,121.0,1.8,32.0,725.0,971.73,686.63
2016,7,1,9,45,819.0,123.0,1.85,32.5,765.0,971.1,683.85
2016,7,1,10,0,831.0,125.0,1.9,33.0,805.0,952.47,670.1
2016,7,1,10,15,839.5,127.0,1.95,33.0,839.5,941.3,662.69
2016,7,1,10,30,848.0,129.0,2.0,33.0,874.0,926.55,653.06
2016,7,1,10,45,855.0,130.0,2.05,33.5,902.0,905.95,638.55
2016,7,1,11,0,862.0,131.0,2.1,34.0,930.0,881.9,621.99
2016,7,1,11,15,866.5,132.0,2.15,34.0,950.0,852.36,603.25
2016,7,1,11,30,871.0,133.0,2.2,34.0,970.0,819.66,582.44
2016,7,1,11,45,628.5,283.5,2.3,34.5,892.0,733.88,520.77
2016,7,1,12,0,386.0,434.0,2.4,35.0,814.0,634.4,449.22
2016,7,1,12,15,627.0,288.0,2.45,35.0,908.5,656.65,467.54
2016,7,1,12,30,868.0,142.0,2.5,35.0,1003.0,650.74,464.53
2016,7,1,12,45,628.0,289.0,2.65,35.5,911.0,573.08,406.57
2016,7,1,13,0,388.0,436.0,2.8,36.0,819.0,511.31,360.77
2016,7,1,13,15,624.0,288.0,2.85,36.0,897.0,484.55,339.94
2016,7,1,13,30,860.0,140.0,2.9,36.0,975.0,451.77,310.84
2016,7,1,13,45,855.0,139.5,3.0,36.0,956.0,399.22,268.08
2016,7,1,14,0,850.0,139.0,3.1,36.0,937.0,346.48,224.61
2016,7,1,14,15,843.5,137.5,3.2,36.0,911.0,292.84,180.78
2016,7,1,14,30,837.0,136.0,3.3,36.0,885.0,239.57,139.18
2016,7,1,14,45,827.0,135.0,3.4,36.0,852.0,186.63,103.02
2016,7,1,15,0,817.0,134.0,3.5,36.0,819.0,125.21,70.83
2016,7,1,15,15,805.5,131.5,3.55,35.5,780.5,93.25,68.65
2016,7,1,15,30,794.0,129.0,3.6,35.0,742.0,93.41,69.11
2016,7,1,15,45,777.0,127.0,3.65,35.0,697.5,93.55,69.4
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,93.61,69.64
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,92.27,68.93
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,83.64,62.36
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,82.22,61.45
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,80.75,60.48
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,77.45,58.15
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,74.03,55.69
2016,7,1,17,45,555.5,90.5,3.4,32.5,297.5,69.24,52.02
2016,7,1,18,0,510.0,83.0,3.3,32.0,245.0,64.34,48.17
2016,7,1,18,15,448.0,73.5,3.0,31.0,195.5,57.63,42.73
2016,7,1,18,30,386.0,64.0,2.7,30.0,146.0,48.27,34.86
2016,7,1,18,45,299.5,50.5,2.45,29.5,103.0,38.13,26.01
2016,7,1,19,0,213.0,37.0,2.2,29.0,60.0,27.95,16.74
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.0,14.07,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
