Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,30.5,14.0,2.55,24.5,16.5,33.96,0.0
2016,7,2,6,0,61.0,28.0,2.8,25.0,33.0,97.99,58.21
2016,7,2,6,15,146.5,47.5,3.0,25.5,71.0,214.51,166.69
2016,7,2,6,30,232.0,67.0,3.2,26.0,109.0,314.53,251.0
2016,7,2,6,45,313.0,79.5,3.4,26.5,156.5,424.61,339.87
2016,7,2,7,0,394.0,92.0,3.6,27.0,204.0,520.33,414.48
2016,7,2,7,15,447.0,102.0,3.65,27.5,254.5,589.15,465.11
2016,7,2,7,30,500.0,112.0,3.7,28.0,305.0,658.88,514.45
2016,7,2,7,45,360.5,155.5,3.8,28.5,305.5,556.01,434.68
2016,7,2,8,0,221.0,199.0,3.9,29.0,306.0,447.02,348.09
2016,7,2,8,15,439.5,166.0,3.9,29.5,410.0,673.41,517.19
2016,7,2,8,30,658.0,133.0,3.9,30.0,514.0,868.2,650.39
2016,7,2,8,45,486.5,207.5,3.95,30.5,503.0,764.05,572.66
2016,7,2,9,0,315.0,282.0,4.0,31.0,492.0,641.18,480.02
2016,7,2,9,15,532.0,212.5,4.0,31.5,597.5,802.15,595.39
2016,7,2,9,30,749.0,143.0,4.0,32.0,703.0,937.61,683.68
2016,7,2,9,45,765.0,144.5,4.05,32.5,743.5,940.89,682.25
2016,7,2,10,0,781.0,146.0,4.1,33.0,784.0,940.47,679.47
2016,7,2,10,15,790.5,148.0,4.1,33.0,818.5,930.54,671.78
2016,7,2,10,30,800.0,150.0,4.1,33.0,853.0,916.99,661.94
2016,7,2,10,45,808.0,151.5,4.15,33.5,880.5,897.99,647.57
2016,7,2,11,0,816.0,153.0,4.2,34.0,908.0,875.48,631.06
2016,7,2,11,15,821.0,154.0,4.2,34.0,929.0,846.52,611.45
2016,7,2,11,30,826.0,155.0,4.2,34.0,950.0,801.0,580.82
2016,7,2,11,45,825.5,159.0,4.25,34.5,962.0,777.45,562.71
2016,7,2,12,0,825.0,163.0,4.3,35.0,974.0,737.82,533.24
2016,7,2,12,15,826.0,163.0,4.3,35.0,979.0,693.81,501.41
2016,7,2,12,30,827.0,163.0,4.3,35.0,984.0,647.99,467.67
2016,7,2,12,45,599.0,303.0,4.35,35.5,897.0,565.82,405.55
2016,7,2,13,0,371.0,443.0,4.4,36.0,810.0,507.22,360.9
2016,7,2,13,15,594.0,304.0,4.4,36.0,883.5,480.4,339.72
2016,7,2,13,30,817.0,165.0,4.4,36.0,957.0,449.41,311.75
2016,7,2,13,45,809.5,166.0,4.4,36.0,938.0,396.94,268.81
2016,7,2,14,0,802.0,167.0,4.4,36.0,919.0,344.72,225.64
2016,7,2,14,15,795.0,165.0,4.4,36.0,893.5,291.35,182.01
2016,7,2,14,30,788.0,163.0,4.4,36.0,868.0,238.64,140.77
2016,7,2,14,45,783.0,158.0,4.45,36.0,837.0,185.37,103.86
2016,7,2,15,0,778.0,153.0,4.5,36.0,806.0,132.93,77.45
2016,7,2,15,15,552.5,246.0,4.5,35.5,698.5,140.15,105.52
2016,7,2,15,30,327.0,339.0,4.5,35.0,591.0,192.64,146.93
2016,7,2,15,45,521.0,241.5,4.5,35.0,616.0,142.76,108.22
2016,7,2,16,0,715.0,144.0,4.5,35.0,641.0,95.51,71.14
2016,7,2,16,15,694.5,139.5,4.45,34.5,593.5,94.45,70.7
2016,7,2,16,30,674.0,135.0,4.4,34.0,546.0,93.24,70.11
2016,7,2,16,45,640.0,132.0,4.4,34.0,494.5,92.53,69.79
2016,7,2,17,0,606.0,129.0,4.4,34.0,443.0,91.84,69.49
2016,7,2,17,15,570.0,122.0,4.3,33.5,391.0,88.4,67.1
2016,7,2,17,30,534.0,115.0,4.2,33.0,339.0,84.83,64.56
2016,7,2,17,45,483.5,106.5,4.1,32.5,287.5,77.18,58.59
2016,7,2,18,0,433.0,98.0,4.0,32.0,236.0,71.32,53.96
2016,7,2,18,15,367.5,86.0,3.9,31.5,187.5,62.87,47.01
2016,7,2,18,30,302.0,74.0,3.8,31.0,139.0,54.33,39.73
2016,7,2,18,45,216.5,57.5,3.7,30.5,97.5,42.42,29.42
2016,7,2,19,0,131.0,41.0,3.6,30.0,56.0,30.36,18.55
2016,7,2,19,15,65.5,20.5,3.6,29.5,28.0,15.52,0.0
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.0,42.6,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,34.0,130.66,77.34
2016,7,3,6,15,179.0,45.5,4.15,25.5,72.5,256.64,199.81
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,363.63,290.43
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,457.06,367.11
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,555.19,443.83
2016,7,3,7,15,223.5,65.0,5.1,27.5,128.0,323.44,261.25
2016,7,3,7,30,0.0,48.0,5.2,28.0,48.0,36.71,24.17
2016,7,3,7,45,18.0,116.0,5.35,28.5,125.0,113.44,86.57
2016,7,3,8,0,36.0,184.0,5.5,29.0,202.0,220.14,170.62
2016,7,3,8,15,116.0,218.0,5.55,29.5,284.0,359.1,279.23
2016,7,3,8,30,196.0,252.0,5.6,30.0,366.0,475.08,366.81
2016,7,3,8,45,274.0,262.0,5.65,31.0,436.5,584.24,445.66
2016,7,3,9,0,352.0,272.0,5.7,32.0,507.0,667.76,503.91
2016,7,3,9,15,566.0,199.0,5.7,32.0,607.5,832.52,623.12
2016,7,3,9,30,780.0,126.0,5.7,32.0,708.0,950.78,702.22
2016,7,3,9,45,406.5,226.5,5.75,32.5,531.0,669.73,500.94
2016,7,3,10,0,33.0,327.0,5.8,33.0,354.0,327.18,241.95
2016,7,3,10,15,425.5,232.5,5.7,33.5,604.5,666.21,496.69
2016,7,3,10,30,818.0,138.0,5.6,34.0,855.0,907.73,662.72
2016,7,3,10,45,439.0,280.5,5.6,34.5,667.0,688.27,504.59
2016,7,3,11,0,60.0,423.0,5.6,35.0,479.0,415.29,301.82
2016,7,3,11,15,448.0,285.0,5.55,35.0,714.0,653.64,479.47
2016,7,3,11,30,836.0,147.0,5.5,35.0,949.0,803.44,586.6
2016,7,3,11,45,830.0,154.0,5.45,35.5,960.0,764.93,557.23
2016,7,3,12,0,824.0,161.0,5.4,36.0,971.0,736.04,533.97
2016,7,3,12,15,825.0,161.0,5.35,36.0,976.0,692.15,501.7
2016,7,3,12,30,826.0,161.0,5.3,36.0,981.0,646.45,467.59
2016,7,3,12,45,826.0,160.5,5.25,36.5,978.5,598.55,430.31
2016,7,3,13,0,826.0,160.0,5.2,37.0,976.0,549.81,391.7
2016,7,3,13,15,823.5,159.0,5.15,37.0,965.5,498.75,351.42
2016,7,3,13,30,821.0,158.0,5.1,37.0,955.0,447.17,309.8
2016,7,3,13,45,513.0,314.0,5.05,37.0,809.0,381.51,263.09
2016,7,3,14,0,205.0,470.0,5.0,37.0,663.0,359.51,251.93
2016,7,3,14,15,502.5,311.0,4.95,37.0,765.5,301.45,198.95
2016,7,3,14,30,800.0,152.0,4.9,37.0,868.0,235.0,137.2
2016,7,3,14,45,791.0,149.5,4.9,37.0,836.0,181.95,100.65
2016,7,3,15,0,782.0,147.0,4.9,37.0,804.0,130.14,74.91
2016,7,3,15,15,770.5,144.5,4.9,36.5,766.0,99.09,73.0
2016,7,3,15,30,759.0,142.0,4.9,36.0,728.0,99.61,73.75
2016,7,3,15,45,544.5,218.0,4.9,36.0,626.0,131.54,99.12
2016,7,3,16,0,330.0,294.0,4.9,36.0,524.0,175.81,134.06
2016,7,3,16,15,509.5,210.5,4.9,35.5,535.5,131.26,99.59
2016,7,3,16,30,689.0,127.0,4.9,35.0,547.0,88.78,66.23
2016,7,3,16,45,664.5,121.5,4.95,35.0,496.5,86.49,64.65
2016,7,3,17,0,640.0,116.0,5.0,35.0,446.0,84.04,62.92
2016,7,3,17,15,606.0,109.5,5.0,34.5,394.5,80.59,60.49
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,77.01,57.91
2016,7,3,17,45,526.0,95.0,5.0,33.5,291.5,72.03,54.12
2016,7,3,18,0,480.0,87.0,5.0,33.0,240.0,66.94,50.13
2016,7,3,18,15,415.5,77.0,5.0,32.5,191.0,57.41,42.28
2016,7,3,18,30,351.0,67.0,5.0,32.0,142.0,50.01,35.98
2016,7,3,18,45,255.5,53.5,5.05,31.5,99.5,39.91,27.22
2016,7,3,19,0,160.0,40.0,5.1,31.0,57.0,29.83,18.03
2016,7,3,19,15,80.0,20.0,5.1,30.5,28.5,15.21,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,2.5,12.0,4.0,25.5,12.0,11.32,0.0
2016,7,4,6,0,5.0,24.0,4.1,26.0,24.0,26.48,10.45
2016,7,4,6,15,51.0,47.0,4.3,26.0,55.5,118.9,89.47
2016,7,4,6,30,97.0,70.0,4.5,26.0,87.0,187.28,147.98
2016,7,4,6,45,155.0,89.5,4.7,26.5,128.0,260.5,209.45
2016,7,4,7,0,213.0,109.0,4.9,27.0,169.0,356.38,286.75
2016,7,4,7,15,260.5,123.0,5.0,27.5,212.0,417.91,335.12
2016,7,4,7,30,308.0,137.0,5.1,28.0,255.0,481.22,383.35
2016,7,4,7,45,304.5,161.5,5.2,28.5,293.5,509.04,401.88
2016,7,4,8,0,301.0,186.0,5.3,29.0,332.0,534.6,418.36
2016,7,4,8,15,369.5,194.5,5.35,29.5,394.0,610.97,474.02
2016,7,4,8,30,438.0,203.0,5.4,30.0,456.0,713.47,546.14
2016,7,4,8,45,363.5,245.0,5.5,30.5,467.5,655.92,499.84
2016,7,4,9,0,289.0,287.0,5.6,31.0,479.0,620.85,469.91
2016,7,4,9,15,262.0,315.5,5.6,31.5,499.0,616.21,463.19
2016,7,4,9,30,235.0,344.0,5.6,32.0,519.0,585.46,438.29
2016,7,4,9,45,509.5,243.5,5.6,32.5,651.0,790.12,587.54
2016,7,4,10,0,784.0,143.0,5.6,33.0,783.0,941.04,689.51
2016,7,4,10,15,794.0,145.5,5.55,33.5,817.5,932.15,679.81
2016,7,4,10,30,804.0,148.0,5.5,34.0,852.0,919.6,668.72
2016,7,4,10,45,816.0,146.5,5.5,34.5,881.5,901.32,654.31
2016,7,4,11,0,828.0,145.0,5.5,35.0,911.0,865.48,628.34
2016,7,4,11,15,833.5,146.5,5.45,35.0,932.0,837.88,609.13
2016,7,4,11,30,839.0,148.0,5.4,35.0,953.0,807.1,587.77
2016,7,4,11,45,835.5,153.5,5.35,35.5,965.0,769.26,559.8
2016,7,4,12,0,832.0,159.0,5.3,36.0,977.0,740.73,536.86
2016,7,4,12,15,833.5,159.5,5.25,36.5,982.5,686.66,496.86
2016,7,4,12,30,835.0,160.0,5.2,37.0,988.0,642.71,463.04
2016,7,4,12,45,840.5,155.5,5.2,37.5,987.5,597.06,427.57
2016,7,4,13,0,846.0,151.0,5.2,38.0,987.0,550.3,390.51
2016,7,4,13,15,844.0,150.5,5.2,38.0,976.5,500.93,351.51
2016,7,4,13,30,842.0,150.0,5.2,38.0,966.0,450.87,311.02
2016,7,4,13,45,841.5,146.5,5.2,38.0,949.0,399.15,268.45
2016,7,4,14,0,841.0,143.0,5.2,38.0,932.0,346.81,224.88
2016,7,4,14,15,834.5,141.5,5.2,38.0,906.5,293.54,181.16
2016,7,4,14,30,828.0,140.0,5.2,38.0,881.0,240.63,139.74
2016,7,4,14,45,804.5,147.5,5.2,38.0,845.0,182.79,100.36
2016,7,4,15,0,781.0,155.0,5.2,38.0,809.0,134.54,77.86
2016,7,4,15,15,768.5,152.0,5.15,37.5,770.5,103.13,75.86
2016,7,4,15,30,756.0,149.0,5.1,37.0,732.0,103.52,76.52
2016,7,4,15,45,740.0,145.5,5.1,37.0,688.5,103.36,76.58
2016,7,4,16,0,724.0,142.0,5.1,37.0,645.0,94.65,69.91
2016,7,4,16,15,539.0,191.5,5.05,36.5,551.0,121.8,91.79
2016,7,4,16,30,354.0,241.0,5.0,36.0,457.0,152.63,116.67
2016,7,4,16,45,476.5,184.0,4.95,36.0,447.0,119.66,90.85
2016,7,4,17,0,599.0,127.0,4.9,36.0,437.0,90.36,67.7
2016,7,4,17,15,577.5,118.5,4.8,35.0,390.0,86.15,64.86
2016,7,4,17,30,556.0,110.0,4.7,34.0,343.0,81.66,61.71
2016,7,4,17,45,505.0,102.5,4.6,33.5,291.0,74.96,56.52
2016,7,4,18,0,454.0,95.0,4.5,33.0,239.0,69.64,52.35
2016,7,4,18,15,387.5,84.0,4.45,32.5,190.0,61.77,45.89
2016,7,4,18,30,321.0,73.0,4.4,32.0,141.0,53.82,39.13
2016,7,4,18,45,228.0,57.5,4.4,31.5,98.5,42.5,29.34
2016,7,4,19,0,135.0,42.0,4.4,31.0,56.0,31.02,18.96
2016,7,4,19,15,67.5,21.0,4.4,30.5,28.0,15.87,0.0
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.0,13.5,3.35,25.5,16.0,38.42,0.0
2016,7,5,6,0,74.0,27.0,3.4,26.0,32.0,120.11,65.86
2016,7,5,6,15,169.0,45.0,3.55,26.0,70.5,229.33,177.8
2016,7,5,6,30,264.0,63.0,3.7,26.0,109.0,355.34,283.06
2016,7,5,6,45,354.5,72.5,3.85,26.5,158.0,451.93,361.79
2016,7,5,7,0,445.0,82.0,4.0,27.0,207.0,553.53,440.28
2016,7,5,7,15,497.5,91.0,4.1,27.0,258.5,631.64,498.74
2016,7,5,7,30,550.0,100.0,4.2,27.0,310.0,702.82,550.09
2016,7,5,7,45,408.0,145.5,4.3,27.5,315.0,615.69,482.27
2016,7,5,8,0,266.0,191.0,4.4,28.0,320.0,506.19,395.38
2016,7,5,8,15,489.5,151.5,4.45,28.5,421.5,706.89,545.74
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,898.84,676.7
2016,7,5,8,45,560.5,183.5,4.55,29.5,525.0,812.85,612.8
2016,7,5,9,0,408.0,255.0,4.6,30.0,527.0,730.39,548.52
2016,7,5,9,15,404.0,277.0,4.6,30.5,562.5,741.43,553.39
2016,7,5,9,30,400.0,299.0,4.6,31.0,598.0,727.31,540.89
2016,7,5,9,45,383.5,325.5,4.6,31.5,625.0,726.55,537.09
2016,7,5,10,0,367.0,352.0,4.6,32.0,652.0,723.44,531.81
2016,7,5,10,15,431.5,344.5,4.6,32.5,711.5,781.07,569.97
2016,7,5,10,30,496.0,337.0,4.6,33.0,771.0,815.21,591.66
2016,7,5,10,45,681.0,229.0,4.6,33.5,846.0,865.88,627.9
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,878.5,634.99
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,848.82,614.59
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,816.01,592.35
2016,7,5,11,45,870.5,128.0,4.6,34.5,973.5,777.53,565.1
2016,7,5,12,0,867.0,133.0,4.6,35.0,985.0,736.51,534.39
2016,7,5,12,15,649.5,284.5,4.6,35.0,925.0,671.33,484.01
2016,7,5,12,30,432.0,436.0,4.6,35.0,865.0,602.02,431.74
2016,7,5,12,45,650.0,284.0,4.6,35.5,927.5,584.43,419.33
2016,7,5,13,0,868.0,132.0,4.6,36.0,990.0,551.17,393.25
2016,7,5,13,15,866.0,131.5,4.6,36.0,979.0,500.93,353.36
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,449.93,311.92
2016,7,5,13,45,860.0,130.0,4.65,36.5,950.0,397.24,267.87
2016,7,5,14,0,856.0,129.0,4.7,37.0,932.0,344.24,223.23
2016,7,5,14,15,850.0,127.5,4.7,37.0,906.5,290.36,178.85
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,236.77,136.73
2016,7,5,14,45,830.5,127.5,4.75,37.0,847.5,184.19,100.78
2016,7,5,15,0,817.0,129.0,4.8,37.0,814.0,133.06,76.25
2016,7,5,15,15,806.5,126.5,4.85,36.5,776.0,90.59,66.31
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,90.66,66.69
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,90.18,66.48
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,89.57,66.18
2016,7,5,16,15,749.5,114.5,5.05,35.5,604.5,88.38,65.58
2016,7,5,16,30,731.0,111.0,5.1,35.0,557.0,87.06,64.88
2016,7,5,16,45,706.0,107.0,5.15,35.0,506.5,78.47,58.19
2016,7,5,17,0,681.0,103.0,5.2,35.0,456.0,76.55,56.86
2016,7,5,17,15,649.0,98.0,5.15,34.5,404.0,73.74,54.91
2016,7,5,17,30,617.0,93.0,5.1,34.0,352.0,70.85,52.87
2016,7,5,17,45,571.0,86.5,5.05,33.5,299.5,66.61,49.66
2016,7,5,18,0,525.0,80.0,5.0,33.0,247.0,62.31,46.29
2016,7,5,18,15,461.5,71.0,4.85,32.0,197.0,55.86,41.08
2016,7,5,18,30,398.0,62.0,4.7,31.0,147.0,47.01,33.65
2016,7,5,18,45,303.0,50.0,4.55,30.5,103.5,37.8,25.6
2016,7,5,19,0,208.0,38.0,4.4,30.0,60.0,28.64,17.15
2016,7,5,19,15,104.0,19.0,4.35,29.5,30.0,14.43,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.5,4.0,25.5,15.5,36.9,0.0
2016,7,6,6,0,70.0,27.0,4.1,26.0,31.0,116.94,61.35
2016,7,6,6,15,165.0,44.5,4.3,26.0,69.0,225.5,174.69
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,350.56,279.81
2016,7,6,6,45,130.0,70.5,4.7,26.5,93.0,225.43,180.64
2016,7,6,7,0,0.0,79.0,4.9,27.0,79.0,67.27,49.22
2016,7,6,7,15,279.5,87.5,4.95,27.5,194.0,410.48,331.24
2016,7,6,7,30,559.0,96.0,5.0,28.0,309.0,706.86,554.95
2016,7,6,7,45,608.5,99.0,5.1,28.5,363.5,767.22,595.04
2016,7,6,8,0,658.0,102.0,5.2,29.0,418.0,826.24,634.15
2016,7,6,8,15,685.0,106.5,5.25,29.5,469.5,862.74,656.28
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,896.74,676.43
2016,7,6,8,45,735.0,114.0,5.4,30.5,570.5,915.4,686.1
2016,7,6,9,0,758.0,117.0,5.5,31.0,620.0,937.96,698.55
2016,7,6,9,15,773.5,120.0,5.5,31.5,665.0,949.46,702.86
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,957.43,704.96
2016,7,6,9,45,801.5,125.5,5.55,32.5,750.5,958.2,702.7
2016,7,6,10,0,814.0,128.0,5.6,33.0,791.0,955.27,698.19
2016,7,6,10,15,823.0,130.0,5.6,33.5,825.0,930.37,678.89
2016,7,6,10,30,832.0,132.0,5.6,34.0,859.0,916.5,667.28
2016,7,6,10,45,838.0,134.0,5.6,34.5,887.0,896.32,651.57
2016,7,6,11,0,844.0,136.0,5.6,35.0,915.0,872.72,633.77
2016,7,6,11,15,848.5,137.0,5.6,35.0,936.0,843.68,613.75
2016,7,6,11,30,853.0,138.0,5.6,35.0,957.0,811.52,591.66
2016,7,6,11,45,856.5,138.5,5.6,35.5,970.0,775.21,565.34
2016,7,6,12,0,860.0,139.0,5.6,36.0,983.0,736.2,535.74
2016,7,6,12,15,861.0,139.0,5.6,36.0,988.5,692.71,503.72
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,647.49,469.83
2016,7,6,12,45,860.0,140.0,5.6,36.5,991.0,599.92,432.56
2016,7,6,13,0,858.0,141.0,5.6,37.0,988.0,551.62,394.02
2016,7,6,13,15,856.0,140.5,5.6,37.0,978.0,501.7,354.26
2016,7,6,13,30,854.0,140.0,5.6,37.0,968.0,451.07,312.97
2016,7,6,13,45,848.5,140.0,5.7,37.5,949.5,398.77,269.2
2016,7,6,14,0,843.0,140.0,5.8,38.0,931.0,346.32,224.98
2016,7,6,14,15,836.5,138.5,5.85,37.5,905.5,292.89,181.36
2016,7,6,14,30,830.0,137.0,5.9,37.0,880.0,239.82,139.89
2016,7,6,14,45,815.5,139.0,5.95,37.0,846.5,179.78,98.25
2016,7,6,15,0,801.0,141.0,6.0,37.0,813.0,128.51,73.26
2016,7,6,15,15,790.0,138.0,6.05,36.5,774.5,96.22,70.8
2016,7,6,15,30,779.0,135.0,6.1,36.0,736.0,96.29,71.19
2016,7,6,15,45,760.5,133.5,6.15,36.0,692.0,96.86,71.81
2016,7,6,16,0,742.0,132.0,6.2,36.0,648.0,97.38,72.43
2016,7,6,16,15,722.5,128.0,6.15,35.5,600.5,88.54,65.74
2016,7,6,16,30,703.0,124.0,6.1,35.0,553.0,87.34,65.14
2016,7,6,16,45,674.5,120.5,6.1,35.0,502.0,86.11,64.38
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,84.83,63.59
2016,7,6,17,15,611.5,111.0,5.95,34.0,399.0,81.73,61.57
2016,7,6,17,30,577.0,105.0,5.8,33.0,347.0,78.52,59.42
2016,7,6,17,45,528.5,97.5,5.65,32.5,294.5,73.91,55.92
2016,7,6,18,0,480.0,90.0,5.5,32.0,242.0,66.73,50.17
2016,7,6,18,15,413.5,79.5,5.25,31.5,192.5,59.06,43.84
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,51.33,37.24
2016,7,6,18,45,254.0,54.5,4.8,30.5,100.5,40.6,27.9
2016,7,6,19,0,161.0,40.0,4.6,30.0,58.0,29.82,18.07
2016,7,6,19,15,80.5,20.0,4.4,29.5,29.0,15.2,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.0,25.5,10.5,8.26,0.0
2016,7,7,6,0,0.0,21.0,4.1,26.0,21.0,17.91,3.95
2016,7,7,6,15,31.0,42.5,4.3,26.5,47.5,79.17,57.4
2016,7,7,6,30,62.0,64.0,4.5,27.0,74.0,146.76,114.07
2016,7,7,6,45,105.0,83.5,4.75,27.5,109.0,206.48,164.31
2016,7,7,7,0,148.0,103.0,5.0,28.0,144.0,267.97,214.86
2016,7,7,7,15,344.0,102.0,5.05,28.5,225.0,492.01,393.16
2016,7,7,7,30,540.0,101.0,5.1,29.0,306.0,694.34,543.53
2016,7,7,7,45,600.0,101.0,5.15,29.5,361.5,761.43,588.79
2016,7,7,8,0,660.0,101.0,5.2,30.0,417.0,827.09,632.25
2016,7,7,8,15,687.0,105.5,5.2,30.5,469.0,863.64,654.0
2016,7,7,8,30,714.0,110.0,5.2,31.0,521.0,897.7,673.76
2016,7,7,8,45,743.5,110.0,5.25,31.5,571.5,919.67,685.33
2016,7,7,9,0,773.0,110.0,5.3,32.0,622.0,945.41,699.48
2016,7,7,9,15,563.5,212.0,5.3,32.5,600.0,834.88,620.14
2016,7,7,9,30,354.0,314.0,5.3,33.0,578.0,697.77,517.13
2016,7,7,9,45,592.0,216.5,5.3,33.5,686.0,854.28,628.98
2016,7,7,10,0,830.0,119.0,5.3,34.0,794.0,947.67,688.97
2016,7,7,10,15,838.5,121.0,5.3,34.5,828.5,936.86,678.62
2016,7,7,10,30,847.0,123.0,5.3,35.0,863.0,922.47,666.69
2016,7,7,10,45,853.5,124.0,5.3,35.5,891.0,901.75,650.76
2016,7,7,11,0,860.0,125.0,5.3,36.0,919.0,877.62,632.77
2016,7,7,11,15,864.5,126.0,5.3,36.0,940.0,848.43,612.86
2016,7,7,11,30,869.0,127.0,5.3,36.0,961.0,816.08,590.87
2016,7,7,11,45,865.0,132.5,5.3,36.5,972.0,777.63,563.52
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,736.64,532.7
2016,7,7,12,15,862.0,138.5,5.3,37.0,988.5,693.48,501.17
2016,7,7,12,30,863.0,139.0,5.3,37.0,994.0,648.53,467.74
2016,7,7,12,45,859.5,140.5,5.35,37.5,990.5,600.32,430.43
2016,7,7,13,0,856.0,142.0,5.4,38.0,987.0,551.49,391.9
2016,7,7,13,15,853.5,141.5,5.45,38.0,976.5,501.38,352.35
2016,7,7,13,30,851.0,141.0,5.5,38.0,966.0,450.61,311.28
2016,7,7,13,45,842.0,143.0,5.6,38.0,946.5,398.22,268.3
2016,7,7,14,0,833.0,145.0,5.7,38.0,927.0,346.03,224.99
2016,7,7,14,15,826.5,143.5,5.75,38.0,901.5,293.07,181.42
2016,7,7,14,30,820.0,142.0,5.8,38.0,876.0,240.48,140.14
2016,7,7,14,45,574.5,260.0,5.85,38.0,765.5,205.45,125.71
2016,7,7,15,0,329.0,378.0,5.9,38.0,655.0,223.39,153.4
2016,7,7,15,15,555.5,255.0,5.9,37.5,695.5,144.54,108.14
2016,7,7,15,30,782.0,132.0,5.9,37.0,736.0,94.7,69.59
2016,7,7,15,45,764.5,130.5,5.95,37.0,692.0,95.22,70.2
2016,7,7,16,0,747.0,129.0,6.0,37.0,648.0,95.68,70.77
2016,7,7,16,15,728.0,125.0,6.0,36.5,600.5,94.47,70.17
2016,7,7,16,30,709.0,121.0,6.0,36.0,553.0,85.7,63.54
2016,7,7,16,45,684.5,116.0,6.0,35.5,502.5,83.54,62.17
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,81.25,60.68
2016,7,7,17,15,627.0,105.5,5.85,34.5,400.0,78.33,58.67
2016,7,7,17,30,594.0,100.0,5.7,34.0,348.0,75.32,56.55
2016,7,7,17,45,554.0,91.5,5.6,33.5,296.5,69.96,52.42
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,64.42,48.04
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,57.67,42.59
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,48.25,34.68
2016,7,7,18,45,298.0,50.5,4.8,30.5,103.0,38.11,25.85
2016,7,7,19,0,212.0,37.0,4.6,30.0,60.0,27.94,16.56
2016,7,7,19,15,106.0,18.5,4.4,29.5,30.0,14.06,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,13.0,3.35,25.5,15.0,34.24,0.0
2016,7,8,6,0,64.0,26.0,3.5,26.0,30.0,109.61,51.11
2016,7,8,6,15,159.5,44.0,3.65,26.5,67.5,221.12,170.09
2016,7,8,6,30,255.0,62.0,3.8,27.0,105.0,346.68,274.79
2016,7,8,6,45,127.5,64.5,4.0,27.5,86.0,213.85,170.45
2016,7,8,7,0,0.0,67.0,4.2,28.0,67.0,54.02,38.28
2016,7,8,7,15,272.0,83.5,4.25,28.5,186.5,397.89,319.42
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,697.11,543.29
2016,7,8,7,45,358.5,150.0,4.4,29.5,294.0,572.75,446.13
2016,7,8,8,0,173.0,200.0,4.5,30.0,282.0,401.75,312.13
2016,7,8,8,15,441.5,156.0,4.55,30.5,400.5,664.37,511.11
2016,7,8,8,30,710.0,112.0,4.6,31.0,519.0,896.41,670.48
2016,7,8,8,45,738.5,112.5,4.65,31.5,570.0,917.69,680.11
2016,7,8,9,0,767.0,113.0,4.7,32.0,621.0,943.05,693.8
2016,7,8,9,15,782.5,116.0,4.7,32.5,666.0,954.62,697.97
2016,7,8,9,30,798.0,119.0,4.7,33.0,711.0,962.63,700.07
2016,7,8,9,45,814.0,119.5,4.7,33.5,752.5,964.67,698.35
2016,7,8,10,0,830.0,120.0,4.7,34.0,794.0,949.04,685.26
2016,7,8,10,15,838.5,122.0,4.65,34.5,829.0,938.22,675.43
2016,7,8,10,30,847.0,124.0,4.6,35.0,864.0,923.81,663.41
2016,7,8,10,45,855.0,124.0,4.6,35.5,892.5,903.51,647.96
2016,7,8,11,0,863.0,124.0,4.6,36.0,921.0,879.77,630.45
2016,7,8,11,15,580.0,292.5,4.55,36.0,833.5,773.88,555.16
2016,7,8,11,30,297.0,461.0,4.5,36.0,746.0,644.16,460.53
2016,7,8,11,45,585.5,296.0,4.5,36.5,867.0,713.57,512.33
2016,7,8,12,0,874.0,131.0,4.5,37.0,988.0,741.41,533.46
2016,7,8,12,15,875.0,131.0,4.5,37.0,993.5,697.57,501.44
2016,7,8,12,30,876.0,131.0,4.5,37.0,999.0,651.92,467.84
2016,7,8,12,45,874.5,131.5,4.5,37.5,996.5,603.8,430.8
2016,7,8,13,0,873.0,132.0,4.5,38.0,994.0,554.84,392.36
2016,7,8,13,15,871.0,131.5,4.55,38.0,983.5,504.2,352.67
2016,7,8,13,30,869.0,131.0,4.6,38.0,973.0,452.79,311.35
2016,7,8,13,45,863.5,131.0,4.7,38.0,954.5,399.7,267.97
2016,7,8,14,0,858.0,131.0,4.8,38.0,936.0,346.44,223.94
2016,7,8,14,15,497.0,286.5,4.85,38.0,749.5,287.7,188.51
2016,7,8,14,30,136.0,442.0,4.9,38.0,563.0,289.78,202.28
2016,7,8,14,45,476.5,287.0,5.0,38.0,690.5,212.19,134.06
2016,7,8,15,0,817.0,132.0,5.1,38.0,818.0,124.74,69.73
2016,7,8,15,15,806.5,130.0,5.15,37.5,780.0,92.48,67.52
2016,7,8,15,30,796.0,128.0,5.2,37.0,742.0,92.91,68.19
2016,7,8,15,45,524.5,219.5,5.3,37.0,614.5,131.7,98.86
2016,7,8,16,0,253.0,311.0,5.4,37.0,487.0,181.63,138.12
2016,7,8,16,15,488.5,214.5,5.4,36.5,523.0,132.86,100.48
2016,7,8,16,30,724.0,118.0,5.4,36.0,559.0,84.3,62.38
2016,7,8,16,45,697.0,114.0,5.4,36.0,507.5,82.6,61.27
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,80.83,60.07
2016,7,8,17,15,636.5,104.5,5.25,35.5,404.0,77.85,58.02
2016,7,8,17,30,603.0,99.0,5.1,35.0,352.0,74.79,55.86
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.5,70.39,52.54
2016,7,8,18,0,513.0,85.0,4.9,34.0,247.0,65.92,49.06
2016,7,8,18,15,447.5,75.5,4.6,33.0,197.0,56.76,41.64
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,49.6,35.63
2016,7,8,18,45,289.0,52.5,4.05,31.0,103.5,39.44,26.87
2016,7,8,19,0,196.0,39.0,3.8,30.0,60.0,29.29,17.61
2016,7,8,19,15,98.0,19.5,3.7,29.5,30.0,14.77,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,25.0,12.0,2.75,25.5,14.0,28.19,0.0
2016,7,9,6,0,50.0,24.0,2.9,26.0,28.0,80.6,33.55
2016,7,9,6,15,135.0,43.5,3.05,26.5,64.0,200.41,153.24
2016,7,9,6,30,220.0,63.0,3.2,27.0,100.0,299.6,237.48
2016,7,9,6,45,322.5,69.5,3.4,27.5,146.0,419.45,334.65
2016,7,9,7,0,425.0,76.0,3.6,28.0,192.0,526.75,417.59
2016,7,9,7,15,393.5,101.0,3.65,28.5,227.0,537.86,424.94
2016,7,9,7,30,362.0,126.0,3.7,29.0,262.0,544.17,427.09
2016,7,9,7,45,363.0,148.5,3.75,29.5,303.5,575.53,447.67
2016,7,9,8,0,364.0,171.0,3.8,30.0,345.0,579.5,448.21
2016,7,9,8,15,318.5,204.5,3.8,30.5,369.5,572.92,439.09
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,562.69,427.5
2016,7,9,8,45,321.0,251.0,3.8,31.5,451.0,620.79,467.65
2016,7,9,9,0,369.0,264.0,3.8,32.0,508.0,677.5,505.57
2016,7,9,9,15,576.0,196.0,3.8,32.5,608.0,841.16,619.47
2016,7,9,9,30,783.0,128.0,3.8,33.0,708.0,957.89,693.07
2016,7,9,9,45,796.5,129.5,3.8,33.5,748.5,958.62,689.71
2016,7,9,10,0,810.0,131.0,3.8,34.0,789.0,955.67,685.0
2016,7,9,10,15,819.0,133.0,3.75,34.5,823.0,945.16,675.32
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,916.7,654.3
2016,7,9,10,45,486.5,297.5,3.7,35.5,725.5,749.07,537.37
2016,7,9,11,0,145.0,460.0,3.7,36.0,594.0,540.52,386.63
2016,7,9,11,15,497.5,300.0,3.7,36.0,774.0,710.51,510.78
2016,7,9,11,30,850.0,140.0,3.7,36.0,954.0,811.9,582.18
2016,7,9,11,45,843.5,147.0,3.7,36.5,964.5,772.8,553.76
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,731.29,523.23
2016,7,9,12,15,838.0,154.0,3.7,37.0,980.5,688.29,492.47
2016,7,9,12,30,839.0,154.0,3.7,37.0,986.0,643.62,459.89
2016,7,9,12,45,835.0,156.0,3.7,37.5,982.0,596.08,423.62
2016,7,9,13,0,831.0,158.0,3.7,38.0,978.0,548.06,386.25
2016,7,9,13,15,560.0,314.5,3.7,38.0,864.5,481.18,336.62
2016,7,9,13,30,289.0,471.0,3.7,38.0,751.0,427.74,298.97
2016,7,9,13,45,547.5,316.5,3.7,38.0,834.5,396.69,270.83
2016,7,9,14,0,806.0,162.0,3.7,38.0,918.0,344.51,223.24
2016,7,9,14,15,799.0,160.0,3.7,38.0,892.5,290.67,179.67
2016,7,9,14,30,792.0,158.0,3.7,38.0,867.0,237.48,138.42
2016,7,9,14,45,783.5,155.5,3.75,38.0,835.0,184.62,102.25
2016,7,9,15,0,775.0,153.0,3.8,38.0,803.0,132.96,76.74
2016,7,9,15,15,763.0,150.5,3.8,37.5,765.0,102.15,75.02
2016,7,9,15,30,751.0,148.0,3.8,37.0,727.0,102.82,75.9
2016,7,9,15,45,725.0,149.5,3.85,37.0,681.5,96.65,71.24
2016,7,9,16,0,699.0,151.0,3.9,37.0,636.0,99.01,73.3
2016,7,9,16,15,609.5,169.5,3.9,36.5,570.5,109.97,82.37
2016,7,9,16,30,520.0,188.0,3.9,36.0,505.0,121.26,91.76
2016,7,9,16,45,552.5,162.5,3.95,36.0,471.5,109.19,82.46
2016,7,9,17,0,585.0,137.0,4.0,36.0,438.0,96.75,72.82
2016,7,9,17,15,548.5,129.0,4.0,35.5,386.5,92.86,70.12
2016,7,9,17,30,512.0,121.0,4.0,35.0,335.0,86.32,65.21
2016,7,9,17,45,463.0,111.5,4.05,34.5,284.0,80.06,60.44
2016,7,9,18,0,414.0,102.0,4.1,34.0,233.0,73.68,55.44
2016,7,9,18,15,347.5,89.5,4.2,33.0,184.5,64.99,48.44
2016,7,9,18,30,281.0,77.0,4.3,32.0,136.0,56.18,41.07
2016,7,9,18,45,199.5,59.0,4.45,31.5,95.0,43.37,30.02
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,30.24,18.23
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,15.47,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.3,25.0,4.5,3.54,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,6.83,0.0
2016,7,10,6,15,0.0,23.0,2.75,25.5,23.0,17.54,8.08
2016,7,10,6,30,0.0,37.0,3.0,26.0,37.0,28.29,17.22
2016,7,10,6,45,0.0,54.5,3.25,26.5,54.5,44.04,30.3
2016,7,10,7,0,0.0,72.0,3.5,27.0,72.0,59.76,43.19
2016,7,10,7,15,26.5,108.0,3.6,27.5,118.0,135.66,105.49
2016,7,10,7,30,53.0,144.0,3.7,28.0,164.0,202.46,158.97
2016,7,10,7,45,50.5,165.0,3.85,28.5,186.5,219.64,171.34
2016,7,10,8,0,48.0,186.0,4.0,29.0,209.0,236.24,183.1
2016,7,10,8,15,30.0,188.0,4.1,29.5,203.0,213.66,163.87
2016,7,10,8,30,12.0,190.0,4.2,30.0,197.0,173.62,131.33
2016,7,10,8,45,328.0,176.5,4.3,30.5,392.5,568.28,436.27
2016,7,10,9,0,644.0,163.0,4.4,31.0,588.0,883.16,657.16
2016,7,10,9,15,407.0,255.5,4.4,31.5,531.0,723.51,538.09
2016,7,10,9,30,170.0,348.0,4.4,32.0,474.0,525.87,390.77
2016,7,10,9,45,167.0,369.5,4.4,32.5,499.5,535.46,396.24
2016,7,10,10,0,164.0,391.0,4.4,33.0,525.0,543.7,399.97
2016,7,10,10,15,156.5,410.0,4.4,33.0,542.0,543.75,398.72
2016,7,10,10,30,149.0,429.0,4.4,33.0,559.0,542.72,396.83
2016,7,10,10,45,168.0,444.5,4.4,33.5,595.5,561.39,408.71
2016,7,10,11,0,187.0,460.0,4.4,34.0,632.0,577.56,418.64
2016,7,10,11,15,314.0,433.5,4.4,34.5,731.0,658.68,475.5
2016,7,10,11,30,441.0,407.0,4.4,35.0,830.0,724.26,519.87
2016,7,10,11,45,285.5,451.5,4.45,35.5,727.0,603.41,433.01
2016,7,10,12,0,130.0,496.0,4.5,36.0,624.0,495.41,354.74
2016,7,10,12,15,155.0,500.5,4.5,36.0,654.5,498.07,356.79
2016,7,10,12,30,180.0,505.0,4.5,36.0,685.0,497.58,356.03
2016,7,10,12,45,482.0,347.5,4.5,36.0,824.0,538.44,386.09
2016,7,10,13,0,784.0,190.0,4.5,36.0,963.0,549.59,391.97
2016,7,10,13,15,781.5,189.0,4.5,36.0,953.0,499.85,352.83
2016,7,10,13,30,779.0,188.0,4.5,36.0,943.0,449.73,312.67
2016,7,10,13,45,550.0,314.5,4.5,36.5,843.0,396.55,273.05
2016,7,10,14,0,321.0,441.0,4.5,37.0,743.0,366.07,252.95
2016,7,10,14,15,531.5,316.0,4.5,37.0,798.5,312.05,205.29
2016,7,10,14,30,742.0,191.0,4.5,37.0,854.0,246.52,147.74
2016,7,10,14,45,721.0,195.0,4.55,37.0,820.0,190.02,109.11
2016,7,10,15,0,700.0,199.0,4.6,37.0,786.0,142.83,86.18
2016,7,10,15,15,686.5,195.0,4.6,36.5,748.5,113.56,84.32
2016,7,10,15,30,673.0,191.0,4.6,36.0,711.0,114.49,85.44
2016,7,10,15,45,640.5,194.0,4.7,36.0,665.0,118.62,88.92
2016,7,10,16,0,608.0,197.0,4.8,36.0,619.0,123.05,92.66
2016,7,10,16,15,584.0,190.5,4.8,35.5,572.5,122.15,92.42
2016,7,10,16,30,560.0,184.0,4.8,35.0,526.0,120.08,91.27
2016,7,10,16,45,511.0,183.5,4.8,35.0,473.5,120.25,91.73
2016,7,10,17,0,462.0,183.0,4.8,35.0,421.0,120.51,92.28
2016,7,10,17,15,422.0,171.5,4.7,34.5,370.0,114.45,87.92
2016,7,10,17,30,382.0,160.0,4.6,34.0,319.0,110.39,85.12
2016,7,10,17,45,317.0,148.5,4.5,33.5,267.5,102.29,78.93
2016,7,10,18,0,252.0,137.0,4.4,33.0,216.0,94.07,72.48
2016,7,10,18,15,193.0,116.0,4.3,32.0,169.5,80.24,61.28
2016,7,10,18,30,134.0,95.0,4.2,31.0,123.0,66.04,49.41
2016,7,10,18,45,76.5,67.0,4.15,30.5,82.0,47.52,33.55
2016,7,10,19,0,19.0,39.0,4.1,30.0,41.0,28.64,17.03
2016,7,10,19,15,9.5,19.5,4.1,29.5,20.5,14.79,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.0,8.95,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,18.0,17.92,1.48
2016,7,11,6,15,49.5,45.5,4.2,26.0,53.5,119.98,89.04
2016,7,11,6,30,94.0,73.0,4.4,26.0,89.0,196.16,154.2
2016,7,11,6,45,168.0,93.5,4.65,26.5,134.5,300.59,240.66
2016,7,11,7,0,242.0,114.0,4.9,27.0,180.0,393.47,316.04
2016,7,11,7,15,298.0,130.0,5.05,27.5,229.5,465.71,372.67
2016,7,11,7,30,354.0,146.0,5.2,28.0,279.0,540.05,429.0
2016,7,11,7,45,301.0,168.0,5.35,28.5,293.5,515.95,407.12
2016,7,11,8,0,248.0,190.0,5.5,29.0,308.0,488.34,382.73
2016,7,11,8,15,399.5,182.0,5.6,29.5,398.0,653.38,506.69
2016,7,11,8,30,551.0,174.0,5.7,30.0,488.0,796.6,609.32
2016,7,11,8,45,588.5,175.5,5.8,30.5,539.0,844.33,639.56
2016,7,11,9,0,626.0,177.0,5.9,31.0,590.0,880.11,661.5
2016,7,11,9,15,646.5,182.5,5.95,31.5,635.5,899.39,671.69
2016,7,11,9,30,667.0,188.0,6.0,32.0,681.0,915.21,679.62
2016,7,11,9,45,687.5,189.5,6.05,32.5,723.0,923.24,682.32
2016,7,11,10,0,708.0,191.0,6.1,33.0,765.0,927.55,682.66
2016,7,11,10,15,720.0,194.0,6.1,33.5,800.0,921.37,675.82
2016,7,11,10,30,732.0,197.0,6.1,34.0,835.0,911.54,666.75
2016,7,11,10,45,744.0,197.5,6.15,34.5,864.5,895.58,653.98
2016,7,11,11,0,756.0,198.0,6.2,35.0,894.0,866.66,632.62
2016,7,11,11,15,762.0,200.0,6.2,35.0,915.5,840.27,613.82
2016,7,11,11,30,768.0,202.0,6.2,35.0,937.0,810.6,592.31
2016,7,11,11,45,768.5,206.0,6.2,35.5,950.0,775.09,565.29
2016,7,11,12,0,769.0,210.0,6.2,36.0,963.0,736.91,536.22
2016,7,11,12,15,770.5,210.5,6.15,36.0,969.0,694.57,504.95
2016,7,11,12,30,772.0,211.0,6.1,36.0,975.0,650.47,471.88
2016,7,11,12,45,770.0,211.5,6.1,36.5,972.5,603.14,435.05
2016,7,11,13,0,768.0,212.0,6.1,37.0,970.0,555.34,397.21
2016,7,11,13,15,765.5,211.5,6.05,37.0,960.0,506.31,358.44
2016,7,11,13,30,763.0,211.0,6.0,37.0,950.0,456.98,318.57
2016,7,11,13,45,756.5,210.5,6.0,37.0,931.5,403.7,275.26
2016,7,11,14,0,750.0,210.0,6.0,37.0,913.0,351.37,232.19
2016,7,11,14,15,742.5,207.5,6.0,37.0,887.5,298.2,188.89
2016,7,11,14,30,735.0,205.0,6.0,37.0,862.0,245.89,148.07
2016,7,11,14,45,735.0,195.5,6.0,37.0,832.0,191.95,110.31
2016,7,11,15,0,735.0,186.0,6.0,37.0,802.0,138.5,82.41
2016,7,11,15,15,722.0,182.5,6.0,36.5,764.0,108.42,80.39
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,109.28,81.44
2016,7,11,15,45,685.5,178.0,6.0,36.0,681.0,111.07,83.06
2016,7,11,16,0,662.0,177.0,6.0,36.0,636.0,112.89,84.73
2016,7,11,16,15,639.5,171.0,5.95,35.5,588.5,111.76,84.26
2016,7,11,16,30,617.0,165.0,5.9,35.0,541.0,110.45,83.67
2016,7,11,16,45,581.0,161.0,5.9,35.0,489.5,109.96,83.57
2016,7,11,17,0,545.0,157.0,5.9,35.0,438.0,107.07,81.55
2016,7,11,17,15,506.0,148.0,5.8,34.0,386.0,101.98,78.07
2016,7,11,17,30,467.0,139.0,5.7,33.0,334.0,96.71,74.37
2016,7,11,17,45,413.0,128.0,5.6,32.5,282.0,89.78,69.03
2016,7,11,18,0,359.0,117.0,5.5,32.0,230.0,82.69,63.42
2016,7,11,18,15,291.5,101.5,5.3,31.5,181.5,72.68,55.16
2016,7,11,18,30,224.0,86.0,5.1,31.0,133.0,61.52,45.67
2016,7,11,18,45,147.0,65.0,4.95,30.5,92.0,46.79,32.94
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,31.86,19.53
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,16.47,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
