Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,12.5,23.29,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,25.0,69.45,18.8
2016,7,12,6,15,127.5,43.5,4.45,25.5,62.0,196.58,149.9
2016,7,12,6,30,217.0,64.0,4.6,26.0,99.0,300.59,239.46
2016,7,12,6,45,315.0,74.5,4.85,26.5,148.0,420.8,338.23
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,529.35,424.15
2016,7,12,7,15,469.0,94.5,5.1,27.5,248.5,600.93,477.79
2016,7,12,7,30,525.0,104.0,5.1,28.0,300.0,683.41,537.32
2016,7,12,7,45,349.0,150.5,5.2,28.5,289.5,540.1,426.2
2016,7,12,8,0,173.0,197.0,5.3,29.0,279.0,398.95,312.64
2016,7,12,8,15,131.0,220.5,5.3,29.5,287.0,379.66,294.93
2016,7,12,8,30,89.0,244.0,5.3,30.0,295.0,334.53,257.65
2016,7,12,8,45,417.0,184.0,5.35,31.0,454.5,668.43,511.48
2016,7,12,9,0,745.0,124.0,5.4,32.0,614.0,934.13,694.14
2016,7,12,9,15,761.0,127.5,5.4,32.5,659.5,946.88,697.87
2016,7,12,9,30,777.0,131.0,5.4,33.0,705.0,956.06,700.73
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.5,957.34,698.48
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,954.92,693.98
2016,7,12,10,15,551.5,270.0,5.4,34.5,726.0,827.15,602.87
2016,7,12,10,30,297.0,407.0,5.4,35.0,666.0,680.04,493.78
2016,7,12,10,45,227.0,433.5,5.4,35.5,635.5,605.13,439.12
2016,7,12,11,0,157.0,460.0,5.4,36.0,605.0,551.64,398.64
2016,7,12,11,15,251.0,450.0,5.4,36.0,688.0,620.38,447.82
2016,7,12,11,30,345.0,440.0,5.4,36.0,771.0,666.33,480.14
2016,7,12,11,45,612.0,283.5,5.4,36.5,879.0,725.7,524.11
2016,7,12,12,0,879.0,127.0,5.4,37.0,987.0,743.46,538.35
2016,7,12,12,15,879.5,127.0,5.4,37.0,992.5,699.14,505.72
2016,7,12,12,30,880.0,127.0,5.4,37.0,998.0,653.02,471.4
2016,7,12,12,45,881.0,126.0,5.4,37.5,996.0,605.17,434.16
2016,7,12,13,0,882.0,125.0,5.4,38.0,994.0,556.21,395.32
2016,7,12,13,15,550.0,306.0,5.4,38.0,846.0,471.55,332.59
2016,7,12,13,30,218.0,487.0,5.4,38.0,698.0,418.8,295.55
2016,7,12,13,45,543.0,304.5,5.45,38.0,817.0,388.32,266.81
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,344.64,222.97
2016,7,12,14,15,862.5,121.0,5.5,38.0,910.5,290.19,177.99
2016,7,12,14,30,857.0,120.0,5.5,38.0,885.0,235.96,135.31
2016,7,12,14,45,845.5,120.0,5.55,38.0,852.0,181.85,98.29
2016,7,12,15,0,834.0,120.0,5.6,38.0,819.0,129.02,72.99
2016,7,12,15,15,823.5,117.5,5.6,37.5,780.5,97.22,71.26
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,96.56,71.07
2016,7,12,15,45,550.0,209.5,5.65,37.0,622.5,124.7,93.41
2016,7,12,16,0,287.0,304.0,5.7,37.0,503.0,179.38,136.45
2016,7,12,16,15,512.0,206.0,5.7,36.5,530.0,128.99,97.47
2016,7,12,16,30,737.0,108.0,5.7,36.0,557.0,85.3,63.2
2016,7,12,16,45,705.5,106.5,5.7,35.5,504.5,78.2,57.87
2016,7,12,17,0,674.0,105.0,5.7,35.0,452.0,77.73,57.84
2016,7,12,17,15,641.0,99.5,5.65,34.5,400.0,74.64,55.67
2016,7,12,17,30,608.0,94.0,5.6,34.0,348.0,71.45,53.38
2016,7,12,17,45,560.5,87.5,5.55,33.5,295.0,67.23,50.18
2016,7,12,18,0,513.0,81.0,5.5,33.0,242.0,62.97,46.85
2016,7,12,18,15,448.0,72.0,5.35,32.5,192.5,56.57,41.57
2016,7,12,18,30,383.0,63.0,5.2,32.0,143.0,47.55,33.92
2016,7,12,18,45,289.0,50.0,5.1,31.5,100.0,37.69,25.33
2016,7,12,19,0,195.0,37.0,5.0,31.0,57.0,27.85,16.24
2016,7,12,19,15,97.5,18.5,4.85,30.5,28.5,14.03,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,30.5,11.0,3.4,25.5,13.0,31.5,0.0
2016,7,13,6,0,61.0,22.0,3.6,26.0,26.0,97.04,22.59
2016,7,13,6,15,161.5,39.5,3.8,26.5,63.0,235.5,178.83
2016,7,13,6,30,262.0,57.0,4.0,27.0,100.0,346.3,274.07
2016,7,13,6,45,361.0,66.0,4.2,27.5,149.0,449.34,358.18
2016,7,13,7,0,460.0,75.0,4.4,28.0,198.0,566.42,448.81
2016,7,13,7,15,513.5,83.0,4.5,28.5,249.5,637.75,501.29
2016,7,13,7,30,567.0,91.0,4.6,29.0,301.0,709.07,551.79
2016,7,13,7,45,620.5,92.0,4.75,30.0,356.5,770.95,592.75
2016,7,13,8,0,674.0,93.0,4.9,31.0,412.0,831.54,631.47
2016,7,13,8,15,701.0,97.5,4.95,31.5,463.5,868.45,653.52
2016,7,13,8,30,728.0,102.0,5.0,32.0,515.0,896.83,669.46
2016,7,13,8,45,753.5,103.5,5.1,32.5,565.5,923.63,684.55
2016,7,13,9,0,779.0,105.0,5.2,33.0,616.0,947.21,697.4
2016,7,13,9,15,794.0,107.5,5.25,33.5,661.5,957.86,701.31
2016,7,13,9,30,809.0,110.0,5.3,34.0,707.0,964.96,703.05
2016,7,13,9,45,823.0,111.0,5.4,34.5,748.0,952.06,692.04
2016,7,13,10,0,837.0,112.0,5.5,35.0,789.0,949.41,688.11
2016,7,13,10,15,845.5,114.0,5.55,35.0,824.0,938.76,680.13
2016,7,13,10,30,854.0,116.0,5.6,35.0,859.0,924.49,669.93
2016,7,13,10,45,861.5,116.5,5.65,35.5,887.5,904.28,654.52
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,880.6,636.96
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.5,851.37,616.89
2016,7,13,11,30,878.0,119.0,5.7,36.0,959.0,818.96,594.71
2016,7,13,11,45,859.0,135.0,5.75,36.5,967.0,777.02,565.0
2016,7,13,12,0,840.0,151.0,5.8,37.0,975.0,732.66,531.62
2016,7,13,12,15,841.5,151.5,5.8,37.0,980.5,690.24,500.44
2016,7,13,12,30,843.0,152.0,5.8,37.0,986.0,646.04,467.35
2016,7,13,12,45,841.0,153.0,5.85,37.5,983.5,598.78,430.56
2016,7,13,13,0,839.0,154.0,5.9,38.0,981.0,550.81,392.48
2016,7,13,13,15,836.5,153.5,5.85,38.0,970.5,501.06,352.93
2016,7,13,13,30,834.0,153.0,5.8,38.0,960.0,450.72,311.98
2016,7,13,13,45,829.0,152.0,5.8,38.0,942.0,398.64,269.07
2016,7,13,14,0,824.0,151.0,5.8,38.0,924.0,346.43,225.6
2016,7,13,14,15,818.0,149.5,5.75,37.5,899.0,289.04,179.16
2016,7,13,14,30,812.0,148.0,5.7,37.0,874.0,235.1,137.07
2016,7,13,14,45,581.0,259.5,5.7,37.0,769.0,205.45,126.06
2016,7,13,15,0,350.0,371.0,5.7,37.0,664.0,221.14,152.11
2016,7,13,15,15,545.5,263.5,5.65,36.5,695.5,148.39,111.57
2016,7,13,15,30,741.0,156.0,5.6,36.0,727.0,107.2,79.75
2016,7,13,15,45,721.5,154.5,5.55,36.0,683.0,99.33,73.75
2016,7,13,16,0,702.0,153.0,5.5,36.0,639.0,100.32,74.74
2016,7,13,16,15,681.0,148.0,5.45,35.5,591.5,99.18,74.22
2016,7,13,16,30,660.0,143.0,5.4,35.0,544.0,97.89,73.59
2016,7,13,16,45,630.0,138.5,5.35,35.0,493.5,96.56,72.78
2016,7,13,17,0,600.0,134.0,5.3,35.0,443.0,95.17,71.93
2016,7,13,17,15,563.5,126.5,5.15,34.5,390.5,91.52,69.39
2016,7,13,17,30,527.0,119.0,5.0,34.0,338.0,85.36,64.76
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,78.76,59.54
2016,7,13,18,0,434.0,99.0,4.8,34.0,235.0,72.01,54.08
2016,7,13,18,15,365.0,87.0,4.5,33.0,186.0,63.53,47.23
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,54.97,40.04
2016,7,13,18,45,211.0,57.5,3.95,31.5,95.5,42.42,29.19
2016,7,13,19,0,126.0,40.0,3.7,31.0,54.0,29.56,17.53
2016,7,13,19,15,63.0,20.0,3.6,30.5,27.0,15.09,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,10.5,2.8,24.5,13.5,47.96,0.0
2016,7,14,6,0,106.0,21.0,3.0,25.0,27.0,144.69,26.64
2016,7,14,6,15,223.0,35.5,3.2,25.5,66.0,279.12,212.91
2016,7,14,6,30,340.0,50.0,3.4,26.0,105.0,402.23,318.25
2016,7,14,6,45,419.5,59.5,3.6,26.5,153.5,499.11,396.59
2016,7,14,7,0,499.0,69.0,3.8,27.0,202.0,595.45,470.9
2016,7,14,7,15,552.0,76.5,3.9,27.5,255.0,666.24,522.68
2016,7,14,7,30,605.0,84.0,4.0,28.0,308.0,737.1,572.27
2016,7,14,7,45,360.5,140.0,4.15,28.5,279.5,563.5,440.93
2016,7,14,8,0,116.0,196.0,4.3,29.0,251.0,341.12,265.49
2016,7,14,8,15,212.5,212.0,4.3,29.5,327.0,451.96,351.12
2016,7,14,8,30,309.0,228.0,4.3,30.0,403.0,588.57,450.88
2016,7,14,8,45,536.0,172.5,4.35,31.0,510.0,777.12,585.8
2016,7,14,9,0,763.0,117.0,4.4,32.0,617.0,945.17,695.03
2016,7,14,9,15,550.0,216.5,4.35,32.0,590.5,828.07,611.96
2016,7,14,9,30,337.0,316.0,4.3,32.0,564.0,684.76,506.49
2016,7,14,9,45,575.5,223.5,4.3,32.5,676.5,846.71,621.53
2016,7,14,10,0,814.0,131.0,4.3,33.0,789.0,961.27,695.15
2016,7,14,10,15,823.0,133.0,4.25,33.5,823.5,950.71,684.55
2016,7,14,10,30,832.0,135.0,4.2,34.0,858.0,922.16,663.26
2016,7,14,10,45,837.0,137.5,4.2,34.5,886.0,901.44,647.63
2016,7,14,11,0,842.0,140.0,4.2,35.0,914.0,877.31,629.87
2016,7,14,11,15,846.5,141.5,4.2,35.0,935.0,848.58,610.48
2016,7,14,11,30,851.0,143.0,4.2,35.0,956.0,816.68,589.03
2016,7,14,11,45,855.0,142.5,4.2,35.5,969.5,779.85,562.87
2016,7,14,12,0,859.0,142.0,4.2,36.0,983.0,740.33,533.53
2016,7,14,12,15,859.5,142.5,4.2,36.0,988.0,696.68,501.99
2016,7,14,12,30,860.0,143.0,4.2,36.0,993.0,651.26,468.54
2016,7,14,12,45,857.5,144.0,4.2,36.5,990.0,603.09,431.46
2016,7,14,13,0,855.0,145.0,4.2,37.0,987.0,554.16,393.06
2016,7,14,13,15,852.0,144.5,4.2,37.0,976.5,503.43,353.27
2016,7,14,13,30,849.0,144.0,4.2,37.0,966.0,452.1,311.99
2016,7,14,13,45,843.0,144.0,4.2,37.0,947.0,399.42,268.87
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,346.67,225.17
2016,7,14,14,15,830.5,142.5,4.2,37.0,903.0,293.11,181.27
2016,7,14,14,30,824.0,141.0,4.2,37.0,878.0,239.92,139.66
2016,7,14,14,45,813.0,140.5,4.25,37.0,845.0,179.1,97.74
2016,7,14,15,0,802.0,140.0,4.3,37.0,812.0,126.45,72.26
2016,7,14,15,15,791.0,137.5,4.35,36.5,774.0,96.11,70.64
2016,7,14,15,30,780.0,135.0,4.4,36.0,736.0,96.44,71.24
2016,7,14,15,45,762.5,133.5,4.45,36.0,692.0,97.04,71.89
2016,7,14,16,0,745.0,132.0,4.5,36.0,648.0,97.58,72.53
2016,7,14,16,15,726.0,128.0,4.5,35.5,600.5,88.75,65.86
2016,7,14,16,30,707.0,124.0,4.5,35.0,553.0,87.54,65.26
2016,7,14,16,45,677.5,120.5,4.55,35.0,501.5,86.29,64.49
2016,7,14,17,0,648.0,117.0,4.6,35.0,450.0,84.99,63.69
2016,7,14,17,15,613.5,110.5,4.55,34.5,397.5,81.54,61.27
2016,7,14,17,30,579.0,104.0,4.5,34.0,345.0,77.97,58.7
2016,7,14,17,45,527.0,97.0,4.5,33.5,292.0,73.65,55.46
2016,7,14,18,0,475.0,90.0,4.5,33.0,239.0,66.67,49.9
2016,7,14,18,15,407.0,79.5,4.35,32.5,189.0,58.99,43.57
2016,7,14,18,30,339.0,69.0,4.2,32.0,139.0,51.26,36.97
2016,7,14,18,45,241.5,54.0,4.1,31.5,96.5,40.16,27.33
2016,7,14,19,0,144.0,39.0,4.0,31.0,54.0,28.96,17.0
2016,7,14,19,15,72.0,19.5,3.95,30.5,27.0,14.75,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,7.5,9.5,2.85,25.0,10.0,13.09,0.0
2016,7,15,6,0,15.0,19.0,3.0,25.0,20.0,32.81,0.0
2016,7,15,6,15,88.0,42.5,3.15,25.5,56.0,148.19,110.72
2016,7,15,6,30,161.0,66.0,3.3,26.0,92.0,258.35,204.04
2016,7,15,6,45,249.5,81.5,3.45,26.5,139.0,354.33,283.82
2016,7,15,7,0,338.0,97.0,3.6,27.0,186.0,477.33,380.91
2016,7,15,7,15,397.5,109.0,3.7,27.5,237.5,553.43,438.71
2016,7,15,7,30,457.0,121.0,3.8,28.0,289.0,630.91,494.81
2016,7,15,7,45,339.0,156.0,3.9,28.5,292.0,538.42,421.93
2016,7,15,8,0,221.0,191.0,4.0,29.0,295.0,440.04,343.62
2016,7,15,8,15,421.0,170.0,4.05,29.5,397.5,661.92,509.47
2016,7,15,8,30,621.0,149.0,4.1,30.0,500.0,851.34,640.47
2016,7,15,8,45,637.5,158.5,4.2,31.0,548.0,877.31,652.71
2016,7,15,9,0,654.0,168.0,4.3,32.0,596.0,900.14,663.76
2016,7,15,9,15,673.5,173.0,4.3,32.5,641.5,917.83,672.23
2016,7,15,9,30,693.0,178.0,4.3,33.0,687.0,932.03,678.44
2016,7,15,9,45,704.0,184.0,4.3,33.5,727.0,935.16,677.47
2016,7,15,10,0,715.0,190.0,4.3,34.0,767.0,934.66,674.35
2016,7,15,10,15,726.0,193.0,4.2,34.0,802.0,927.43,667.9
2016,7,15,10,30,737.0,196.0,4.1,34.0,837.0,916.54,659.27
2016,7,15,10,45,741.5,201.5,4.05,34.5,864.0,898.48,645.03
2016,7,15,11,0,746.0,207.0,4.0,35.0,891.0,876.93,628.48
2016,7,15,11,15,751.5,208.5,3.9,35.5,912.0,849.17,607.42
2016,7,15,11,30,757.0,210.0,3.8,36.0,933.0,809.25,578.59
2016,7,15,11,45,758.5,212.5,3.7,36.5,946.0,773.51,552.12
2016,7,15,12,0,760.0,215.0,3.6,37.0,959.0,742.82,528.56
2016,7,15,12,15,761.0,215.5,3.55,37.0,964.5,692.65,493.35
2016,7,15,12,30,762.0,216.0,3.5,37.0,970.0,648.46,461.38
2016,7,15,12,45,758.5,218.0,3.45,37.5,966.5,605.87,428.72
2016,7,15,13,0,755.0,220.0,3.4,38.0,963.0,556.98,391.23
2016,7,15,13,15,752.0,219.0,3.4,38.0,953.0,506.01,352.43
2016,7,15,13,30,749.0,218.0,3.4,38.0,943.0,454.83,312.47
2016,7,15,13,45,743.0,217.0,3.4,38.0,924.5,402.43,270.82
2016,7,15,14,0,737.0,216.0,3.4,38.0,906.0,350.38,228.88
2016,7,15,14,15,729.5,213.5,3.45,38.0,881.0,297.64,186.78
2016,7,15,14,30,722.0,211.0,3.5,38.0,856.0,245.78,147.04
2016,7,15,14,45,715.5,205.5,3.55,38.0,824.5,193.54,111.42
2016,7,15,15,0,709.0,200.0,3.6,38.0,793.0,142.46,85.87
2016,7,15,15,15,695.5,196.0,3.65,37.5,755.0,114.58,84.7
2016,7,15,15,30,682.0,192.0,3.7,37.0,717.0,115.5,85.83
2016,7,15,15,45,666.0,186.5,3.75,37.0,674.0,115.36,85.93
2016,7,15,16,0,650.0,181.0,3.8,37.0,631.0,115.02,85.9
2016,7,15,16,15,627.0,175.0,3.8,36.5,583.0,114.0,85.54
2016,7,15,16,30,604.0,169.0,3.8,36.0,535.0,112.79,85.05
2016,7,15,16,45,573.5,162.0,3.85,36.0,484.5,109.49,82.72
2016,7,15,17,0,543.0,155.0,3.9,36.0,434.0,105.91,80.17
2016,7,15,17,15,503.5,146.0,3.7,35.5,382.0,100.77,76.51
2016,7,15,17,30,464.0,137.0,3.5,35.0,330.0,95.47,72.64
2016,7,15,17,45,407.5,126.5,3.35,35.0,277.5,88.79,67.42
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,81.98,61.95
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,71.61,53.64
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,60.14,44.09
2016,7,15,18,45,135.0,62.5,2.95,32.0,87.5,45.06,31.24
2016,7,15,19,0,54.0,41.0,2.9,31.0,46.0,29.83,17.62
2016,7,15,19,15,27.0,20.5,3.05,30.5,23.0,15.37,0.0
2016,7,15,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,4.72,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,9.13,0.0
2016,7,16,6,15,1.0,31.5,2.4,25.5,31.5,29.37,16.99
2016,7,16,6,30,2.0,51.0,2.5,26.0,51.0,50.01,34.66
2016,7,16,6,45,17.5,73.5,2.65,26.5,77.5,98.16,74.69
2016,7,16,7,0,33.0,96.0,2.8,27.0,104.0,136.06,106.06
2016,7,16,7,15,44.0,118.5,2.85,27.5,132.5,169.3,132.82
2016,7,16,7,30,55.0,141.0,2.9,28.0,161.0,202.15,158.61
2016,7,16,7,45,145.0,164.5,2.95,28.5,230.0,335.72,264.24
2016,7,16,8,0,235.0,188.0,3.0,29.0,299.0,474.12,368.43
2016,7,16,8,15,330.0,194.0,3.05,29.5,369.5,573.24,440.6
2016,7,16,8,30,425.0,200.0,3.1,30.0,440.0,699.4,528.69
2016,7,16,8,45,424.5,222.5,3.15,31.0,481.0,720.5,538.26
2016,7,16,9,0,424.0,245.0,3.2,32.0,522.0,738.81,546.47
2016,7,16,9,15,606.5,185.5,3.15,32.5,614.0,863.2,631.01
2016,7,16,9,30,789.0,126.0,3.1,33.0,706.0,963.85,692.54
2016,7,16,9,45,803.0,128.0,3.05,33.5,747.5,965.68,689.5
2016,7,16,10,0,817.0,130.0,3.0,34.0,789.0,963.74,685.05
2016,7,16,10,15,826.5,132.0,2.95,34.5,824.5,939.07,666.35
2016,7,16,10,30,836.0,134.0,2.9,35.0,860.0,925.57,655.16
2016,7,16,10,45,844.0,135.0,2.9,35.5,889.0,906.14,640.65
2016,7,16,11,0,852.0,136.0,2.9,36.0,918.0,883.21,624.09
2016,7,16,11,15,856.5,137.5,2.95,36.0,939.5,854.25,605.37
2016,7,16,11,30,861.0,139.0,3.0,36.0,961.0,822.09,584.58
2016,7,16,11,45,849.0,150.0,3.05,36.5,970.5,781.25,556.46
2016,7,16,12,0,837.0,161.0,3.1,37.0,980.0,749.96,532.81
2016,7,16,12,15,838.0,161.5,3.15,37.0,985.5,705.7,501.77
2016,7,16,12,30,839.0,162.0,3.2,37.0,991.0,659.48,468.71
2016,7,16,12,45,837.5,162.5,3.3,37.5,988.5,610.29,431.99
2016,7,16,13,0,836.0,163.0,3.4,38.0,986.0,560.19,393.71
2016,7,16,13,15,833.0,162.5,3.5,38.0,975.5,507.95,353.72
2016,7,16,13,30,830.0,162.0,3.6,38.0,965.0,455.22,312.21
2016,7,16,13,45,824.0,161.5,3.75,38.0,946.0,401.01,268.72
2016,7,16,14,0,818.0,161.0,3.9,38.0,927.0,346.91,224.64
2016,7,16,14,15,811.0,159.5,4.0,38.0,901.0,292.27,180.42
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,238.25,138.59
2016,7,16,14,45,801.5,151.5,4.2,38.0,844.0,182.85,100.6
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,127.99,73.57
2016,7,16,15,15,523.5,251.0,4.35,37.5,680.0,141.81,105.93
2016,7,16,15,30,248.0,357.0,4.4,37.0,547.0,198.26,150.04
2016,7,16,15,45,493.5,246.0,4.45,37.0,597.0,144.43,108.62
2016,7,16,16,0,739.0,135.0,4.5,37.0,647.0,99.33,73.56
2016,7,16,16,15,719.0,131.0,4.45,36.5,598.5,90.34,66.84
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,89.2,66.31
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,87.44,65.13
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,85.59,63.89
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,82.17,61.51
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,78.63,58.98
2016,7,16,17,45,525.5,97.0,4.1,34.5,289.5,73.69,55.24
2016,7,16,18,0,478.0,89.0,4.0,34.0,237.0,66.06,49.17
2016,7,16,18,15,411.0,78.0,3.75,33.0,187.5,58.03,42.67
2016,7,16,18,30,344.0,67.0,3.5,32.0,138.0,49.94,35.86
2016,7,16,18,45,252.0,52.0,3.25,31.5,95.5,38.84,26.22
2016,7,16,19,0,160.0,37.0,3.0,31.0,53.0,27.69,15.88
2016,7,16,19,15,80.0,18.5,3.0,30.5,26.5,14.04,0.0
2016,7,16,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,19.0,9.5,2.0,24.5,10.5,21.7,0.0
2016,7,17,6,0,38.0,19.0,2.2,25.0,21.0,60.84,0.0
2016,7,17,6,15,130.5,39.0,2.25,25.5,57.5,192.67,144.04
2016,7,17,6,30,223.0,59.0,2.3,26.0,94.0,317.15,249.73
2016,7,17,6,45,314.5,71.5,2.4,26.5,142.0,417.17,331.6
2016,7,17,7,0,406.0,84.0,2.5,27.0,190.0,522.52,413.16
2016,7,17,7,15,209.5,105.5,2.5,27.5,161.0,347.38,276.26
2016,7,17,7,30,13.0,127.0,2.5,28.0,132.0,126.28,96.48
2016,7,17,7,45,109.5,159.0,2.5,28.5,209.5,293.45,230.54
2016,7,17,8,0,206.0,191.0,2.5,29.0,287.0,425.63,331.19
2016,7,17,8,15,262.5,207.5,2.5,29.5,345.5,522.12,400.33
2016,7,17,8,30,319.0,224.0,2.5,30.0,404.0,594.73,450.59
2016,7,17,8,45,528.5,176.0,2.5,31.0,506.5,774.32,575.83
2016,7,17,9,0,738.0,128.0,2.5,32.0,609.0,940.41,680.03
2016,7,17,9,15,473.0,234.5,2.55,32.5,551.5,770.11,561.23
2016,7,17,9,30,208.0,341.0,2.6,33.0,494.0,558.28,408.86
2016,7,17,9,45,502.5,240.5,2.65,33.5,638.0,783.69,568.92
2016,7,17,10,0,797.0,140.0,2.7,34.0,782.0,955.01,678.76
2016,7,17,10,15,806.5,142.5,2.75,34.0,817.0,945.58,670.45
2016,7,17,10,30,816.0,145.0,2.8,34.0,852.0,932.43,661.48
2016,7,17,10,45,823.0,146.5,2.85,34.5,880.5,912.29,646.85
2016,7,17,11,0,830.0,148.0,2.9,35.0,909.0,874.33,620.94
2016,7,17,11,15,834.5,149.0,2.95,35.5,929.5,845.27,600.91
2016,7,17,11,30,839.0,150.0,3.0,36.0,950.0,813.1,578.81
2016,7,17,11,45,855.0,141.5,3.1,36.5,967.0,779.71,555.99
2016,7,17,12,0,871.0,133.0,3.2,37.0,984.0,743.08,529.73
2016,7,17,12,15,871.5,133.0,3.25,37.0,989.0,698.79,498.45
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,652.69,465.21
2016,7,17,12,45,870.5,133.0,3.4,37.0,991.5,604.03,429.44
2016,7,17,13,0,869.0,133.0,3.5,37.0,989.0,554.45,391.94
2016,7,17,13,15,866.5,132.5,3.55,37.0,978.0,503.23,352.04
2016,7,17,13,30,864.0,132.0,3.6,37.0,967.0,451.31,310.5
2016,7,17,13,45,858.0,132.5,3.7,37.5,948.5,398.06,266.55
2016,7,17,14,0,852.0,133.0,3.8,38.0,930.0,344.69,222.08
2016,7,17,14,15,846.0,131.5,3.85,38.0,904.5,290.33,177.74
2016,7,17,14,30,840.0,130.0,3.9,38.0,879.0,236.27,135.7
2016,7,17,14,45,496.0,268.0,3.95,38.0,706.5,203.62,127.14
2016,7,17,15,0,152.0,406.0,4.0,38.0,534.0,239.25,168.58
2016,7,17,15,15,475.0,264.5,4.05,37.5,635.5,146.64,109.51
2016,7,17,15,30,798.0,123.0,4.1,37.0,737.0,90.34,66.09
2016,7,17,15,45,507.5,219.0,4.15,37.0,601.0,131.16,98.36
2016,7,17,16,0,217.0,315.0,4.2,37.0,465.0,193.42,147.06
2016,7,17,16,15,472.5,213.5,4.2,36.5,509.0,132.1,99.77
2016,7,17,16,30,728.0,112.0,4.2,36.0,553.0,87.8,65.15
2016,7,17,16,45,700.5,108.5,4.25,36.0,501.5,79.41,58.69
2016,7,17,17,0,673.0,105.0,4.3,36.0,450.0,77.8,57.62
2016,7,17,17,15,639.5,99.5,4.2,35.5,397.0,74.7,55.46
2016,7,17,17,30,606.0,94.0,4.1,35.0,344.0,71.51,53.18
2016,7,17,17,45,558.5,87.0,4.05,34.5,291.5,66.94,49.71
2016,7,17,18,0,511.0,80.0,4.0,34.0,239.0,62.31,46.08
2016,7,17,18,15,445.0,70.5,3.75,33.5,189.0,55.49,40.47
2016,7,17,18,30,379.0,61.0,3.5,33.0,139.0,46.13,32.55
2016,7,17,18,45,282.0,48.0,3.3,32.5,96.0,36.23,23.95
2016,7,17,19,0,185.0,35.0,3.1,32.0,53.0,26.36,14.7
2016,7,17,19,15,92.5,17.5,3.1,31.5,26.5,13.28,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,9.0,1.1,25.5,10.5,24.3,0.0
2016,7,18,6,0,46.0,18.0,1.3,26.0,21.0,75.36,0.0
2016,7,18,6,15,145.0,36.0,1.45,26.0,56.5,198.13,147.2
2016,7,18,6,30,244.0,54.0,1.6,26.0,92.0,327.7,257.26
2016,7,18,6,45,335.5,65.0,1.8,26.5,139.5,426.32,337.32
2016,7,18,7,0,427.0,76.0,2.0,27.0,187.0,530.42,417.33
2016,7,18,7,15,482.5,85.0,2.05,27.5,238.5,611.09,475.87
2016,7,18,7,30,538.0,94.0,2.1,28.0,290.0,685.19,527.12
2016,7,18,7,45,269.0,107.0,2.2,28.5,205.0,431.0,337.2
2016,7,18,8,0,0.0,120.0,2.3,29.0,120.0,98.23,72.62
2016,7,18,8,15,350.5,114.5,2.3,29.5,311.5,521.59,405.56
2016,7,18,8,30,701.0,109.0,2.3,30.0,503.0,885.77,654.64
2016,7,18,8,45,428.5,202.0,2.3,30.5,450.5,702.24,521.96
2016,7,18,9,0,156.0,295.0,2.3,31.0,398.0,472.93,352.69
2016,7,18,9,15,469.0,208.0,2.25,31.5,546.0,737.3,544.02
2016,7,18,9,30,782.0,121.0,2.2,32.0,694.0,951.76,681.35
2016,7,18,9,45,791.5,125.0,2.2,32.5,734.0,951.48,676.13
2016,7,18,10,0,801.0,129.0,2.2,33.0,774.0,947.54,670.87
2016,7,18,10,15,478.0,277.0,2.2,33.5,666.5,765.09,547.11
2016,7,18,10,30,155.0,425.0,2.2,34.0,559.0,546.07,391.43
2016,7,18,10,45,492.5,282.5,2.2,34.5,729.0,742.88,531.48
2016,7,18,11,0,830.0,140.0,2.2,35.0,899.0,867.76,613.1
2016,7,18,11,15,578.0,295.0,2.25,35.0,830.5,777.03,549.08
2016,7,18,11,30,326.0,450.0,2.3,35.0,762.0,660.55,466.89
2016,7,18,11,45,582.5,299.0,2.35,35.5,865.0,716.21,508.15
2016,7,18,12,0,839.0,148.0,2.4,36.0,968.0,730.74,519.94
2016,7,18,12,15,612.0,292.0,2.45,36.0,892.0,654.98,464.03
2016,7,18,12,30,385.0,436.0,2.5,36.0,816.0,577.61,408.05
2016,7,18,12,45,344.5,459.0,2.6,36.0,798.5,537.54,379.83
2016,7,18,13,0,304.0,482.0,2.7,36.0,781.0,499.82,352.83
2016,7,18,13,15,569.0,315.0,2.8,36.0,867.0,486.31,341.5
2016,7,18,13,30,834.0,148.0,2.9,36.0,953.0,447.44,308.4
2016,7,18,13,45,829.0,147.0,3.0,36.0,935.0,395.12,265.89
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,342.65,222.67
2016,7,18,14,15,818.0,144.5,3.15,36.0,892.0,289.7,179.37
2016,7,18,14,30,812.0,143.0,3.2,36.0,867.0,230.41,133.45
2016,7,18,14,45,467.0,273.0,3.3,36.0,686.0,202.07,128.06
2016,7,18,15,0,122.0,403.0,3.4,36.0,505.0,235.77,167.94
2016,7,18,15,15,320.0,333.5,3.5,35.5,583.5,187.78,142.24
2016,7,18,15,30,518.0,264.0,3.6,35.0,662.0,151.21,114.5
2016,7,18,15,45,446.5,271.5,3.7,35.0,600.0,155.97,118.57
2016,7,18,16,0,375.0,279.0,3.8,35.0,538.0,170.05,129.94
2016,7,18,16,15,418.5,243.5,3.85,34.5,512.5,146.81,112.26
2016,7,18,16,30,462.0,208.0,3.9,34.0,487.0,131.11,100.41
2016,7,18,16,45,300.0,213.0,3.95,34.0,388.0,137.48,105.88
2016,7,18,17,0,138.0,218.0,4.0,34.0,289.0,142.04,109.92
2016,7,18,17,15,69.0,140.5,3.95,33.5,176.0,100.93,77.29
2016,7,18,17,30,0.0,63.0,3.9,33.0,63.0,48.29,34.48
2016,7,18,17,45,0.0,53.5,3.85,33.0,53.5,40.94,28.51
2016,7,18,18,0,0.0,44.0,3.8,33.0,44.0,33.62,22.46
2016,7,18,18,15,0.0,34.5,3.6,32.5,34.5,26.31,16.37
2016,7,18,18,30,0.0,25.0,3.4,32.0,25.0,19.03,10.21
2016,7,18,18,45,0.0,17.0,3.25,31.5,17.0,12.91,4.96
2016,7,18,19,0,0.0,9.0,3.1,31.0,9.0,6.82,0.0
2016,7,18,19,15,0.0,4.5,3.05,30.5,4.5,3.4,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.0,8.5,0.0,25.5,11.0,41.12,0.0
2016,7,19,6,0,92.0,17.0,0.0,26.0,22.0,122.64,0.0
2016,7,19,6,15,206.5,31.5,0.1,26.5,58.5,260.23,190.0
2016,7,19,6,30,321.0,46.0,0.2,27.0,95.0,380.68,291.32
2016,7,19,6,45,413.0,54.0,0.3,27.5,143.5,487.0,372.6
2016,7,19,7,0,505.0,62.0,0.4,28.0,192.0,592.48,448.95
2016,7,19,7,15,556.5,68.5,0.5,28.5,244.0,660.44,495.6
2016,7,19,7,30,608.0,75.0,0.6,29.0,296.0,728.58,540.5
2016,7,19,7,45,434.5,129.0,0.75,29.5,300.0,623.75,467.91
2016,7,19,8,0,261.0,183.0,0.9,30.0,304.0,494.54,373.36
2016,7,19,8,15,501.0,137.0,1.05,30.5,405.5,703.4,522.59
2016,7,19,8,30,741.0,91.0,1.2,31.0,507.0,897.97,646.55
2016,7,19,8,45,761.0,94.5,1.4,31.5,556.5,921.76,658.6
2016,7,19,9,0,781.0,98.0,1.6,32.0,606.0,942.33,670.54
2016,7,19,9,15,478.0,220.0,1.75,32.5,538.0,759.95,549.27
2016,7,19,9,30,175.0,342.0,1.9,33.0,470.0,526.57,383.5
2016,7,19,9,45,503.0,225.5,2.1,33.5,624.0,768.82,556.52
2016,7,19,10,0,831.0,109.0,2.3,34.0,778.0,942.09,667.41
2016,7,19,10,15,840.0,111.0,2.4,34.0,813.0,932.12,659.17
2016,7,19,10,30,849.0,113.0,2.5,34.0,848.0,918.5,650.42
2016,7,19,10,45,476.5,280.0,2.7,34.5,695.0,726.16,520.33
2016,7,19,11,0,104.0,447.0,2.9,35.0,542.0,477.84,342.74
2016,7,19,11,15,486.5,283.0,3.0,35.0,744.5,688.5,496.45
2016,7,19,11,30,869.0,119.0,3.1,35.0,947.0,812.87,582.74
2016,7,19,11,45,870.5,120.5,3.25,35.5,960.5,775.69,556.59
2016,7,19,12,0,872.0,122.0,3.4,36.0,974.0,735.84,528.24
2016,7,19,12,15,539.0,311.0,3.45,36.0,839.0,623.95,446.0
2016,7,19,12,30,206.0,500.0,3.5,36.0,704.0,511.39,363.86
2016,7,19,12,45,538.0,312.5,3.6,36.5,842.5,548.35,391.02
2016,7,19,13,0,870.0,125.0,3.7,37.0,981.0,549.86,389.52
2016,7,19,13,15,594.0,292.0,3.8,37.0,874.0,476.11,334.65
2016,7,19,13,30,318.0,459.0,3.9,37.0,767.0,433.21,303.96
2016,7,19,13,45,410.0,418.0,4.0,37.0,806.5,413.93,286.68
2016,7,19,14,0,502.0,377.0,4.1,37.0,846.0,374.46,253.51
2016,7,19,14,15,411.0,394.5,4.15,36.5,771.5,321.74,216.49
2016,7,19,14,30,320.0,412.0,4.2,36.0,697.0,292.59,198.28
2016,7,19,14,45,310.5,398.0,4.3,36.0,666.0,256.35,173.71
2016,7,19,15,0,301.0,384.0,4.4,36.0,635.0,221.85,154.41
2016,7,19,15,15,256.0,372.5,4.4,35.5,579.0,202.73,154.0
2016,7,19,15,30,211.0,361.0,4.4,35.0,523.0,213.4,162.94
2016,7,19,15,45,269.5,326.5,4.45,35.0,520.5,187.64,143.33
2016,7,19,16,0,328.0,292.0,4.5,35.0,518.0,175.02,133.9
2016,7,19,16,15,301.0,273.5,4.5,34.5,469.5,166.68,128.03
2016,7,19,16,30,274.0,255.0,4.5,34.0,421.0,157.88,121.75
2016,7,19,16,45,330.5,219.0,4.5,34.0,400.5,141.42,109.06
2016,7,19,17,0,387.0,183.0,4.5,34.0,380.0,119.1,91.54
2016,7,19,17,15,420.5,153.5,4.4,33.5,345.5,103.77,79.64
2016,7,19,17,30,454.0,124.0,4.3,33.0,311.0,87.27,66.6
2016,7,19,17,45,415.5,111.0,4.25,33.0,262.5,79.1,60.07
2016,7,19,18,0,377.0,98.0,4.2,33.0,214.0,70.65,53.18
2016,7,19,18,15,326.5,83.0,3.95,32.5,168.5,60.47,44.77
2016,7,19,18,30,276.0,68.0,3.7,32.0,123.0,50.04,35.91
2016,7,19,18,45,200.5,51.0,3.5,31.5,84.5,37.81,25.31
2016,7,19,19,0,125.0,34.0,3.3,31.0,46.0,25.44,13.88
2016,7,19,19,15,62.5,17.0,3.15,30.5,23.0,12.91,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,13.5,8.5,0.45,25.5,9.0,16.79,0.0
2016,7,20,6,0,27.0,17.0,0.5,26.0,18.0,48.2,0.0
2016,7,20,6,15,117.0,36.5,0.55,26.0,52.5,178.23,129.83
2016,7,20,6,30,207.0,56.0,0.6,26.0,87.0,281.11,219.17
2016,7,20,6,45,296.5,69.0,0.7,26.5,134.0,398.23,311.98
2016,7,20,7,0,386.0,82.0,0.8,27.0,181.0,501.95,390.47
2016,7,20,7,15,443.5,92.0,0.85,27.5,232.0,574.96,442.46
2016,7,20,7,30,501.0,102.0,0.9,28.0,283.0,649.33,493.1
2016,7,20,7,45,382.5,142.0,1.0,28.5,293.5,588.97,447.52
2016,7,20,8,0,264.0,182.0,1.1,29.0,304.0,496.54,377.96
2016,7,20,8,15,270.5,206.0,1.2,29.5,344.5,529.2,400.06
2016,7,20,8,30,277.0,230.0,1.3,30.0,385.0,560.05,419.5
2016,7,20,8,45,505.5,175.5,1.4,30.5,491.5,750.93,553.4
2016,7,20,9,0,734.0,121.0,1.5,31.0,598.0,921.57,660.81
2016,7,20,9,15,751.0,124.5,1.65,31.5,643.5,935.53,666.38
2016,7,20,9,30,768.0,128.0,1.8,32.0,689.0,945.93,671.5
2016,7,20,9,45,530.0,247.5,1.95,32.5,645.0,819.15,586.81
2016,7,20,10,0,292.0,367.0,2.1,33.0,601.0,669.42,481.28
2016,7,20,10,15,555.5,251.0,2.2,33.5,722.0,820.74,587.39
2016,7,20,10,30,819.0,135.0,2.3,34.0,843.0,911.51,645.32
2016,7,20,10,45,828.5,135.0,2.45,34.5,872.0,892.92,631.72
2016,7,20,11,0,838.0,135.0,2.6,35.0,901.0,870.83,616.86
2016,7,20,11,15,842.5,136.0,2.7,35.0,922.5,841.87,598.47
2016,7,20,11,30,847.0,137.0,2.8,35.0,944.0,809.79,577.99
2016,7,20,11,45,839.0,145.5,2.9,35.5,954.5,770.74,551.3
2016,7,20,12,0,831.0,154.0,3.0,36.0,965.0,729.28,521.44
2016,7,20,12,15,832.5,154.5,3.05,36.0,971.0,687.0,491.51
2016,7,20,12,30,834.0,155.0,3.1,36.0,977.0,642.9,459.59
2016,7,20,12,45,545.5,321.5,3.2,36.5,858.5,558.86,396.59
2016,7,20,13,0,257.0,488.0,3.3,37.0,740.0,478.82,338.14
2016,7,20,13,15,283.0,457.0,3.35,37.0,732.5,444.92,313.7
2016,7,20,13,30,309.0,426.0,3.4,37.0,725.0,409.89,287.49
2016,7,20,13,45,369.0,407.5,3.5,37.0,758.0,392.92,272.41
2016,7,20,14,0,429.0,389.0,3.6,37.0,791.0,358.41,243.86
2016,7,20,14,15,348.0,408.0,3.65,37.0,728.0,325.66,220.76
2016,7,20,14,30,267.0,427.0,3.7,37.0,665.0,289.71,197.22
2016,7,20,14,45,494.5,306.0,3.75,37.0,726.0,221.02,140.45
2016,7,20,15,0,722.0,185.0,3.8,37.0,787.0,132.88,80.09
2016,7,20,15,15,610.0,227.5,3.8,36.5,719.5,128.59,96.04
2016,7,20,15,30,498.0,270.0,3.8,36.0,652.0,153.64,116.03
2016,7,20,15,45,509.0,246.5,3.85,36.0,617.0,145.38,109.84
2016,7,20,16,0,520.0,223.0,3.9,36.0,582.0,136.25,102.99
2016,7,20,16,15,414.5,235.5,3.9,35.5,508.0,142.51,108.47
2016,7,20,16,30,309.0,248.0,3.9,35.0,434.0,155.24,119.12
2016,7,20,16,45,325.0,220.0,3.9,35.0,400.0,141.84,108.88
2016,7,20,17,0,341.0,192.0,3.9,35.0,366.0,127.53,97.87
2016,7,20,17,15,317.5,174.5,3.8,34.5,322.0,117.5,90.37
2016,7,20,17,30,294.0,157.0,3.7,34.0,278.0,107.08,82.42
2016,7,20,17,45,357.0,127.0,3.6,34.0,252.0,88.42,67.42
2016,7,20,18,0,420.0,97.0,3.5,34.0,226.0,70.57,52.86
2016,7,20,18,15,351.5,84.5,3.3,33.5,177.5,61.75,45.62
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,52.84,38.03
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,39.92,26.89
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,26.72,14.66
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,13.58,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.0,8.5,1.7,24.5,10.5,6.69,0.0
2016,7,21,6,0,92.0,17.0,2.0,25.0,21.0,121.79,0.0
2016,7,21,6,15,211.5,31.0,2.05,25.5,57.5,264.66,194.51
2016,7,21,6,30,331.0,45.0,2.1,26.0,94.0,392.53,307.29
2016,7,21,6,45,423.5,53.0,2.15,27.0,143.5,495.3,388.77
2016,7,21,7,0,516.0,61.0,2.2,28.0,193.0,601.54,468.09
2016,7,21,7,15,568.5,68.0,2.1,28.5,245.5,671.45,517.09
2016,7,21,7,30,621.0,75.0,2.0,29.0,298.0,741.56,563.54
2016,7,21,7,45,660.0,79.5,1.9,30.0,352.0,794.42,594.61
2016,7,21,8,0,699.0,84.0,1.8,31.0,406.0,839.99,619.34
2016,7,21,8,15,725.5,88.0,1.6,31.5,458.5,876.79,637.46
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,910.9,652.94
2016,7,21,8,45,770.5,96.0,1.2,32.5,561.0,933.82,660.6
2016,7,21,9,0,789.0,100.0,1.0,33.0,611.0,953.46,665.78
2016,7,21,9,15,804.0,102.5,1.05,33.5,657.0,964.22,669.67
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,957.85,663.43
2016,7,21,9,45,828.5,108.5,1.2,34.5,743.5,957.03,661.71
2016,7,21,10,0,838.0,112.0,1.3,35.0,784.0,952.52,657.76
2016,7,21,10,15,847.0,114.0,1.4,35.5,819.5,942.28,650.44
2016,7,21,10,30,856.0,116.0,1.5,36.0,855.0,928.35,640.99
2016,7,21,10,45,860.0,119.0,1.6,36.5,883.0,907.11,627.12
2016,7,21,11,0,864.0,122.0,1.7,37.0,911.0,882.39,611.15
2016,7,21,11,15,868.5,123.0,1.8,37.0,932.5,852.98,593.46
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,820.37,573.63
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.5,783.13,549.86
2016,7,21,12,0,881.0,123.0,2.2,38.0,983.0,743.13,522.69
2016,7,21,12,15,882.5,123.5,2.3,38.0,989.0,699.64,492.94
2016,7,21,12,30,884.0,124.0,2.4,38.0,995.0,654.13,460.98
2016,7,21,12,45,886.5,121.5,2.5,38.5,993.5,605.62,425.11
2016,7,21,13,0,889.0,119.0,2.6,39.0,992.0,555.75,387.27
2016,7,21,13,15,887.0,118.5,2.65,39.0,981.5,503.67,347.42
2016,7,21,13,30,885.0,118.0,2.7,39.0,971.0,450.77,305.76
2016,7,21,13,45,884.0,115.5,2.8,39.0,954.0,396.35,261.99
2016,7,21,14,0,883.0,113.0,2.9,39.0,937.0,341.29,216.99
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.5,285.21,171.61
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,229.35,128.57
2016,7,21,14,45,865.0,108.5,3.05,39.0,854.0,173.72,91.46
2016,7,21,15,0,858.0,107.0,3.1,39.0,822.0,118.87,66.84
2016,7,21,15,15,848.0,105.0,3.1,38.5,783.5,91.88,66.7
2016,7,21,15,30,838.0,103.0,3.1,38.0,745.0,91.2,66.49
2016,7,21,15,45,825.5,100.0,3.15,38.0,701.0,89.71,65.49
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,88.0,64.33
2016,7,21,16,15,448.0,178.5,3.2,37.5,483.5,112.55,84.05
2016,7,21,16,30,83.0,260.0,3.2,37.0,310.0,170.49,129.98
2016,7,21,16,45,409.0,172.0,3.25,37.0,384.0,111.51,83.91
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,71.1,51.96
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,67.9,49.71
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,59.69,43.33
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,55.98,40.43
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,52.26,37.43
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,46.45,32.75
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,40.64,27.85
2016,7,21,18,45,360.5,39.5,2.15,33.0,97.5,32.16,20.52
2016,7,21,19,0,260.0,29.0,1.9,32.0,53.0,23.71,12.26
2016,7,21,19,15,130.0,14.5,2.1,31.5,26.5,11.41,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
