Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,59.5,7.5,1.7,25.5,10.0,5.9,0.0
2016,7,22,6,0,119.0,15.0,2.0,26.0,20.0,105.18,0.0
2016,7,22,6,15,243.0,28.0,2.0,26.5,57.5,290.3,211.12
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,419.26,325.54
2016,7,22,6,45,450.0,49.0,2.0,27.5,143.5,513.81,400.95
2016,7,22,7,0,533.0,57.0,2.0,28.0,192.0,611.79,474.42
2016,7,22,7,15,584.5,63.5,1.9,28.5,245.0,680.35,522.14
2016,7,22,7,30,636.0,70.0,1.8,29.0,298.0,749.13,567.26
2016,7,22,7,45,672.5,74.5,1.7,30.0,351.5,799.78,596.46
2016,7,22,8,0,709.0,79.0,1.6,31.0,405.0,843.86,619.89
2016,7,22,8,15,735.0,83.0,1.65,31.5,457.5,880.26,640.29
2016,7,22,8,30,761.0,87.0,1.7,32.0,510.0,913.96,658.64
2016,7,22,8,45,780.5,90.0,1.75,33.0,560.0,936.75,668.46
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,956.28,676.26
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.5,953.48,671.58
2016,7,22,9,30,829.0,98.0,1.9,35.0,703.0,960.34,673.32
2016,7,22,9,45,840.0,100.5,1.95,35.5,744.0,960.04,670.66
2016,7,22,10,0,851.0,103.0,2.0,36.0,785.0,956.04,665.96
2016,7,22,10,15,859.5,104.5,2.05,36.5,820.5,944.83,656.99
2016,7,22,10,30,868.0,106.0,2.1,37.0,856.0,929.96,645.97
2016,7,22,10,45,874.0,107.5,2.15,37.5,884.5,909.14,631.42
2016,7,22,11,0,880.0,109.0,2.2,38.0,913.0,884.8,614.82
2016,7,22,11,15,884.5,110.0,2.25,38.0,934.5,855.29,596.31
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,822.53,575.71
2016,7,22,11,45,886.0,116.0,2.35,38.5,968.5,784.1,550.23
2016,7,22,12,0,883.0,121.0,2.4,39.0,981.0,743.03,521.67
2016,7,22,12,15,884.5,121.0,2.45,39.0,987.0,699.12,491.36
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,653.21,458.93
2016,7,22,12,45,885.0,121.5,2.55,39.5,991.0,604.55,422.79
2016,7,22,13,0,884.0,122.0,2.6,40.0,989.0,554.72,384.93
2016,7,22,13,15,882.0,121.5,2.65,40.0,979.0,502.78,345.34
2016,7,22,13,30,880.0,121.0,2.7,40.0,969.0,450.03,303.97
2016,7,22,13,45,875.5,120.5,2.75,40.0,951.0,395.66,260.43
2016,7,22,14,0,871.0,120.0,2.8,40.0,933.0,341.01,216.04
2016,7,22,14,15,865.5,118.5,2.8,40.0,907.5,285.47,171.32
2016,7,22,14,30,860.0,117.0,2.8,40.0,882.0,230.16,128.98
2016,7,22,14,45,845.5,119.5,2.85,40.0,848.0,176.21,93.66
2016,7,22,15,0,831.0,122.0,2.9,40.0,814.0,123.81,71.06
2016,7,22,15,15,820.5,120.0,2.9,39.5,775.5,98.54,71.54
2016,7,22,15,30,810.0,118.0,2.9,39.0,737.0,88.1,63.76
2016,7,22,15,45,794.5,115.5,2.95,39.0,693.0,87.68,63.61
2016,7,22,16,0,779.0,113.0,3.0,39.0,649.0,87.15,63.38
2016,7,22,16,15,760.5,109.5,3.0,38.5,600.5,85.81,62.66
2016,7,22,16,30,742.0,106.0,3.0,38.0,552.0,84.33,61.85
2016,7,22,16,45,715.0,102.5,3.05,38.0,500.0,82.54,60.65
2016,7,22,17,0,688.0,99.0,3.1,38.0,448.0,74.38,54.37
2016,7,22,17,15,655.5,93.5,3.05,37.5,395.0,71.12,52.08
2016,7,22,17,30,623.0,88.0,3.0,37.0,342.0,67.75,49.67
2016,7,22,17,45,573.5,82.0,2.95,36.5,288.5,63.69,46.62
2016,7,22,18,0,524.0,76.0,2.9,36.0,235.0,59.62,43.45
2016,7,22,18,15,459.0,66.5,2.65,35.0,185.0,52.69,37.86
2016,7,22,18,30,394.0,57.0,2.4,34.0,135.0,45.67,31.96
2016,7,22,18,45,295.0,44.0,2.2,33.5,92.0,33.48,21.5
2016,7,22,19,0,196.0,31.0,2.0,33.0,49.0,23.52,11.9
2016,7,22,19,15,98.0,15.5,2.3,32.5,24.5,12.2,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,75.36,0.0
2016,7,23,6,15,195.0,30.0,2.25,26.5,54.0,250.36,180.4
2016,7,23,6,30,309.0,45.0,2.3,27.0,90.0,370.27,289.06
2016,7,23,6,45,396.5,54.5,2.4,27.5,138.0,473.17,371.95
2016,7,23,7,0,484.0,64.0,2.5,28.0,186.0,576.22,450.73
2016,7,23,7,15,537.5,72.0,2.45,28.5,238.0,647.84,502.11
2016,7,23,7,30,591.0,80.0,2.4,29.0,290.0,719.71,551.02
2016,7,23,7,45,633.5,84.5,2.35,30.0,344.0,775.63,585.39
2016,7,23,8,0,676.0,89.0,2.3,31.0,398.0,830.24,617.39
2016,7,23,8,15,703.0,93.5,2.25,31.5,450.5,867.39,637.84
2016,7,23,8,30,730.0,98.0,2.2,32.0,503.0,896.26,652.48
2016,7,23,8,45,752.0,100.5,2.2,32.5,553.0,920.85,664.63
2016,7,23,9,0,774.0,103.0,2.2,33.0,603.0,942.21,674.64
2016,7,23,9,15,789.5,106.0,2.15,33.5,649.5,954.09,678.16
2016,7,23,9,30,805.0,109.0,2.1,34.0,696.0,962.39,679.59
2016,7,23,9,45,817.5,111.5,2.1,34.5,737.0,949.67,668.58
2016,7,23,10,0,830.0,114.0,2.1,35.0,778.0,947.12,664.34
2016,7,23,10,15,839.0,116.0,2.15,35.5,813.5,936.92,655.91
2016,7,23,10,30,848.0,118.0,2.2,36.0,849.0,923.07,645.41
2016,7,23,10,45,855.0,119.0,2.25,36.5,877.5,902.79,631.06
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,879.01,614.66
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,849.67,596.08
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,817.13,575.44
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,779.99,550.89
2016,7,23,12,0,876.0,124.0,2.6,38.0,977.0,740.12,523.02
2016,7,23,12,15,877.0,124.0,2.65,38.0,983.0,696.04,492.31
2016,7,23,12,30,878.0,124.0,2.7,38.0,989.0,650.03,459.53
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.5,601.59,423.43
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,551.97,385.54
2016,7,23,13,15,874.5,123.5,2.95,39.0,974.0,500.05,345.64
2016,7,23,13,30,872.0,123.0,3.0,39.0,964.0,447.39,304.02
2016,7,23,13,45,867.5,123.0,3.05,39.5,945.5,393.65,260.07
2016,7,23,14,0,863.0,123.0,3.1,40.0,927.0,339.63,215.49
2016,7,23,14,15,857.0,121.5,3.1,40.0,901.5,284.33,170.92
2016,7,23,14,30,851.0,120.0,3.1,40.0,876.0,229.31,128.83
2016,7,23,14,45,836.5,122.5,3.15,40.0,842.0,175.78,93.87
2016,7,23,15,0,822.0,125.0,3.2,40.0,808.0,123.79,71.69
2016,7,23,15,15,811.0,122.5,3.25,39.5,769.5,89.02,64.19
2016,7,23,15,30,800.0,120.0,3.3,39.0,731.0,88.94,64.45
2016,7,23,15,45,784.0,118.0,3.35,39.0,687.0,88.86,64.56
2016,7,23,16,0,768.0,116.0,3.4,39.0,643.0,88.7,64.62
2016,7,23,16,15,749.5,112.0,3.45,38.5,594.5,87.13,63.73
2016,7,23,16,30,731.0,108.0,3.5,38.0,546.0,85.41,62.72
2016,7,23,16,45,703.0,104.5,3.55,38.0,494.5,77.14,56.38
2016,7,23,17,0,675.0,101.0,3.6,38.0,443.0,75.42,55.22
2016,7,23,17,15,642.0,95.5,3.65,37.5,390.0,72.22,52.99
2016,7,23,17,30,609.0,90.0,3.7,37.0,337.0,68.93,50.64
2016,7,23,17,45,560.5,83.5,3.75,36.5,284.5,64.61,47.38
2016,7,23,18,0,512.0,77.0,3.8,36.0,232.0,60.25,43.98
2016,7,23,18,15,446.0,67.0,3.75,35.5,182.0,52.97,38.01
2016,7,23,18,30,380.0,57.0,3.7,35.0,132.0,45.59,31.73
2016,7,23,18,45,284.5,43.5,3.7,34.5,89.5,33.05,21.02
2016,7,23,19,0,189.0,30.0,3.7,34.0,47.0,22.77,11.1
2016,7,23,19,15,94.5,15.0,3.8,33.5,23.5,11.8,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.0,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,58.0,15.0,2.7,26.0,17.0,57.31,0.0
2016,7,24,6,15,169.5,31.0,2.75,26.5,52.0,232.34,165.57
2016,7,24,6,30,281.0,47.0,2.8,27.0,87.0,350.23,274.18
2016,7,24,6,45,372.5,57.0,2.85,27.5,135.0,448.43,354.15
2016,7,24,7,0,464.0,67.0,2.9,28.0,183.0,561.56,441.22
2016,7,24,7,15,519.5,75.0,2.85,28.5,235.0,634.82,494.4
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,708.33,545.14
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,768.98,583.63
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,828.46,619.74
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,866.1,640.85
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,895.44,656.11
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,922.41,669.6
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,946.14,680.83
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,957.51,683.68
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,965.29,684.4
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.5,952.63,671.51
2016,7,24,10,0,837.0,110.0,2.3,36.0,779.0,949.99,665.34
2016,7,24,10,15,845.5,111.5,2.3,36.0,814.0,938.78,657.13
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,923.95,646.88
2016,7,24,10,45,860.5,114.5,2.3,36.5,878.0,903.65,632.05
2016,7,24,11,0,867.0,116.0,2.3,37.0,907.0,879.84,615.2
2016,7,24,11,15,871.5,117.0,2.3,37.5,928.5,850.43,594.97
2016,7,24,11,30,876.0,118.0,2.3,38.0,950.0,817.82,572.8
2016,7,24,11,45,874.5,121.5,2.35,38.5,962.5,779.49,547.35
2016,7,24,12,0,873.0,125.0,2.4,39.0,975.0,738.56,518.72
2016,7,24,12,15,874.0,125.5,2.4,39.0,981.0,694.9,488.29
2016,7,24,12,30,875.0,126.0,2.4,39.0,987.0,649.28,455.83
2016,7,24,12,45,873.5,126.5,2.45,39.0,984.0,600.61,420.64
2016,7,24,13,0,872.0,127.0,2.5,39.0,981.0,550.85,383.62
2016,7,24,13,15,577.0,298.5,2.55,39.0,861.0,471.12,326.18
2016,7,24,13,30,282.0,470.0,2.6,39.0,741.0,423.86,293.55
2016,7,24,13,45,569.5,298.0,2.7,39.5,832.5,384.35,258.81
2016,7,24,14,0,857.0,126.0,2.8,40.0,924.0,338.8,214.74
2016,7,24,14,15,851.0,124.5,2.8,40.0,898.5,283.73,170.46
2016,7,24,14,30,845.0,123.0,2.8,40.0,873.0,228.96,128.69
2016,7,24,14,45,823.0,129.5,2.85,40.0,837.5,176.74,95.13
2016,7,24,15,0,801.0,136.0,2.9,40.0,802.0,117.23,67.63
2016,7,24,15,15,789.5,133.5,2.95,39.5,763.5,94.31,68.29
2016,7,24,15,30,778.0,131.0,3.0,39.0,725.0,94.5,68.77
2016,7,24,15,45,757.5,130.0,3.05,39.0,680.0,95.19,69.49
2016,7,24,16,0,737.0,129.0,3.1,39.0,635.0,95.87,70.22
2016,7,24,16,15,536.5,184.5,3.2,38.5,538.5,118.41,88.28
2016,7,24,16,30,336.0,240.0,3.3,38.0,442.0,151.9,114.99
2016,7,24,16,45,482.5,178.0,3.4,38.0,438.0,116.83,87.8
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,84.27,62.27
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,80.82,59.91
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,77.26,57.38
2016,7,24,17,45,498.0,96.5,3.55,36.5,275.5,73.23,54.4
2016,7,24,18,0,438.0,90.0,3.6,36.0,222.0,66.23,48.86
2016,7,24,18,15,371.0,77.5,3.6,35.5,173.5,57.29,41.53
2016,7,24,18,30,304.0,65.0,3.6,35.0,125.0,48.23,33.87
2016,7,24,18,45,208.5,48.5,3.6,35.0,83.5,36.11,23.39
2016,7,24,19,0,113.0,32.0,3.6,35.0,42.0,23.91,11.68
2016,7,24,19,15,56.5,16.0,3.7,34.5,21.0,12.59,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.3,27.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.3,27.0,5.0,3.93,0.0
2016,7,25,6,15,0.0,20.5,1.35,27.0,20.5,15.64,5.59
2016,7,25,6,30,0.0,36.0,1.4,27.0,36.0,29.02,17.47
2016,7,25,6,45,0.0,58.0,1.45,27.5,58.0,51.47,35.99
2016,7,25,7,0,0.0,80.0,1.5,28.0,80.0,72.49,53.17
2016,7,25,7,15,7.5,102.0,1.5,28.0,104.5,99.62,75.41
2016,7,25,7,30,15.0,124.0,1.5,28.0,129.0,126.45,96.99
2016,7,25,7,45,236.0,138.5,1.55,28.5,245.5,415.82,326.33
2016,7,25,8,0,457.0,153.0,1.6,29.0,362.0,679.67,516.47
2016,7,25,8,15,490.5,163.0,1.55,29.0,412.5,726.3,544.24
2016,7,25,8,30,524.0,173.0,1.5,29.0,463.0,771.28,572.02
2016,7,25,8,45,561.5,175.5,1.5,29.5,513.5,809.45,593.89
2016,7,25,9,0,599.0,178.0,1.5,30.0,564.0,856.75,621.36
2016,7,25,9,15,619.0,184.0,1.4,30.5,609.0,876.37,629.24
2016,7,25,9,30,639.0,190.0,1.3,31.0,654.0,892.57,635.1
2016,7,25,9,45,669.0,186.5,1.2,31.5,697.5,905.27,638.71
2016,7,25,10,0,699.0,183.0,1.1,32.0,741.0,913.99,639.85
2016,7,25,10,15,711.0,186.5,1.0,32.5,776.5,908.54,632.34
2016,7,25,10,30,723.0,190.0,0.9,33.0,812.0,899.42,622.9
2016,7,25,10,45,743.5,184.5,0.85,34.0,843.5,876.62,604.89
2016,7,25,11,0,764.0,179.0,0.8,35.0,875.0,859.91,591.0
2016,7,25,11,15,770.0,181.0,0.9,35.5,896.5,833.43,574.71
2016,7,25,11,30,776.0,183.0,1.0,36.0,918.0,803.66,555.64
2016,7,25,11,45,794.0,173.5,1.15,36.5,936.0,770.65,534.81
2016,7,25,12,0,812.0,164.0,1.3,37.0,954.0,734.19,511.05
2016,7,25,12,15,814.0,164.5,1.45,37.0,960.0,691.31,483.07
2016,7,25,12,30,816.0,165.0,1.6,37.0,966.0,646.4,452.72
2016,7,25,12,45,818.0,162.5,1.8,37.5,965.0,597.74,418.1
2016,7,25,13,0,820.0,160.0,2.0,38.0,964.0,547.9,381.36
2016,7,25,13,15,818.0,159.5,2.15,38.0,954.0,496.41,342.76
2016,7,25,13,30,816.0,159.0,2.3,38.0,944.0,444.33,302.37
2016,7,25,13,45,564.0,300.0,2.45,38.5,837.5,383.12,258.68
2016,7,25,14,0,312.0,441.0,2.6,39.0,731.0,361.09,245.76
2016,7,25,14,15,339.5,416.0,2.75,39.0,724.0,325.95,218.59
2016,7,25,14,30,367.0,391.0,2.9,39.0,717.0,288.66,190.46
2016,7,25,14,45,558.5,278.0,3.05,39.0,752.0,212.06,130.71
2016,7,25,15,0,750.0,165.0,3.2,39.0,787.0,128.97,77.95
2016,7,25,15,15,420.5,258.5,3.35,38.5,604.0,142.56,105.99
2016,7,25,15,30,91.0,352.0,3.5,38.0,421.0,219.73,165.64
2016,7,25,15,45,375.0,259.0,3.65,37.5,518.5,147.98,111.08
2016,7,25,16,0,659.0,166.0,3.8,37.0,616.0,107.17,79.74
2016,7,25,16,15,405.0,216.0,3.85,36.5,486.5,132.04,99.85
2016,7,25,16,30,151.0,266.0,3.9,36.0,357.0,167.66,128.45
2016,7,25,16,45,135.5,240.0,3.95,35.5,315.5,153.81,118.19
2016,7,25,17,0,120.0,214.0,4.0,35.0,274.0,139.43,107.43
2016,7,25,17,15,108.5,190.5,3.95,34.5,240.0,125.91,97.2
2016,7,25,17,30,97.0,167.0,3.9,34.0,206.0,114.58,88.56
2016,7,25,17,45,80.0,142.5,3.85,33.5,171.5,98.78,76.09
2016,7,25,18,0,63.0,118.0,3.8,33.0,137.0,82.73,63.13
2016,7,25,18,15,46.0,94.0,3.55,32.5,106.0,66.72,49.89
2016,7,25,18,30,29.0,70.0,3.3,32.0,75.0,50.48,36.17
2016,7,25,18,45,14.5,46.5,3.1,31.5,49.0,34.29,22.29
2016,7,25,19,0,0.0,23.0,2.9,31.0,23.0,17.53,7.1
2016,7,25,19,15,0.0,11.5,2.85,30.5,11.5,9.05,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,0.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,0.0,8.0,2.1,25.0,8.0,6.29,0.0
2016,7,26,6,15,49.5,32.0,2.1,25.0,39.0,100.39,67.34
2016,7,26,6,30,99.0,56.0,2.1,25.0,70.0,176.4,137.35
2016,7,26,6,45,167.5,77.5,2.15,25.5,114.0,280.31,223.3
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,370.64,296.19
2016,7,26,7,15,290.5,116.0,2.15,26.0,206.5,443.27,353.05
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,517.86,409.11
2016,7,26,7,45,396.0,144.0,2.05,26.5,306.5,606.14,471.53
2016,7,26,8,0,447.0,155.0,2.0,27.0,358.0,672.3,516.08
2016,7,26,8,15,269.5,195.5,2.05,27.0,322.5,516.6,398.15
2016,7,26,8,30,92.0,236.0,2.1,27.0,287.0,331.6,255.49
2016,7,26,8,45,69.5,249.5,2.15,27.5,290.0,316.68,242.78
2016,7,26,9,0,47.0,263.0,2.2,28.0,293.0,301.84,229.53
2016,7,26,9,15,96.0,301.0,2.25,28.0,369.0,387.23,293.82
2016,7,26,9,30,145.0,339.0,2.3,28.0,445.0,494.57,371.44
2016,7,26,9,45,154.5,355.0,2.4,28.5,473.5,511.11,381.33
2016,7,26,10,0,164.0,371.0,2.5,29.0,502.0,526.37,390.76
2016,7,26,10,15,427.5,289.0,2.55,29.0,651.5,729.64,537.72
2016,7,26,10,30,691.0,207.0,2.6,29.0,801.0,886.35,645.5
2016,7,26,10,45,448.0,329.5,2.7,29.0,720.0,746.74,544.75
2016,7,26,11,0,205.0,452.0,2.8,29.0,639.0,588.5,430.72
2016,7,26,11,15,237.5,458.0,2.8,29.0,679.0,604.35,442.52
2016,7,26,11,30,270.0,464.0,2.8,29.0,719.0,627.7,458.15
2016,7,26,11,45,334.0,443.5,2.85,29.5,765.0,636.02,463.47
2016,7,26,12,0,398.0,423.0,2.9,30.0,811.0,638.89,464.71
2016,7,26,12,15,358.0,448.0,2.85,30.0,798.5,599.7,435.65
2016,7,26,12,30,318.0,473.0,2.8,30.0,786.0,561.52,407.48
2016,7,26,12,45,213.5,481.0,2.8,30.0,691.0,480.12,348.99
2016,7,26,13,0,109.0,489.0,2.8,30.0,596.0,413.0,300.68
2016,7,26,13,15,98.0,478.5,2.7,30.0,574.0,386.41,281.31
2016,7,26,13,30,87.0,468.0,2.6,30.0,552.0,361.53,263.01
2016,7,26,13,45,203.0,456.0,2.55,30.0,646.0,371.69,267.35
2016,7,26,14,0,319.0,444.0,2.5,30.0,740.0,364.42,257.12
2016,7,26,14,15,159.5,270.0,2.45,30.0,418.0,204.03,143.82
2016,7,26,14,30,0.0,96.0,2.4,30.0,96.0,74.06,51.89
2016,7,26,14,45,6.5,173.0,2.4,30.0,178.5,130.28,94.98
2016,7,26,15,0,13.0,250.0,2.4,30.0,261.0,180.47,133.09
2016,7,26,15,15,6.5,195.5,2.35,30.0,201.0,143.86,110.66
2016,7,26,15,30,0.0,141.0,2.3,30.0,141.0,106.35,80.95
2016,7,26,15,45,0.0,122.5,2.3,30.0,122.5,93.18,70.58
2016,7,26,16,0,0.0,104.0,2.3,30.0,104.0,79.82,59.94
2016,7,26,16,15,0.0,111.5,2.25,29.5,111.5,85.05,64.55
2016,7,26,16,30,0.0,119.0,2.2,29.0,119.0,90.08,69.03
2016,7,26,16,45,0.0,113.5,2.15,29.0,113.5,85.89,65.83
2016,7,26,17,0,0.0,108.0,2.1,29.0,108.0,81.64,62.57
2016,7,26,17,15,0.0,94.5,1.95,28.5,94.5,71.78,54.73
2016,7,26,17,30,0.0,81.0,1.8,28.0,81.0,61.84,46.72
2016,7,26,17,45,0.0,68.0,1.65,28.0,68.0,52.16,38.69
2016,7,26,18,0,0.0,55.0,1.5,28.0,55.0,42.11,30.23
2016,7,26,18,15,0.0,43.0,1.35,27.5,43.0,32.86,22.37
2016,7,26,18,30,0.0,31.0,1.2,27.0,31.0,23.64,14.4
2016,7,26,18,45,0.0,20.5,1.05,26.5,20.5,15.6,7.34
2016,7,26,19,0,0.0,10.0,0.9,26.0,10.0,7.58,0.0
2016,7,26,19,15,0.0,5.0,0.9,26.0,5.0,3.93,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.38,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.76,0.0
2016,7,27,6,45,0.0,1.5,1.6,25.5,1.5,1.13,0.0
2016,7,27,7,0,0.0,2.0,1.8,26.0,2.0,1.51,0.0
2016,7,27,7,15,0.0,3.0,1.95,26.0,3.0,2.27,0.0
2016,7,27,7,30,0.0,4.0,2.1,26.0,4.0,3.04,0.0
2016,7,27,7,45,0.0,6.0,2.25,26.5,6.0,4.56,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,6.09,0.0
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,7.24,0.23
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,8.4,1.13
2016,7,27,8,45,0.0,25.5,2.6,28.5,25.5,19.52,10.02
2016,7,27,9,0,0.0,40.0,2.7,29.0,40.0,30.7,18.84
2016,7,27,9,15,0.0,31.0,2.75,29.0,31.0,23.8,13.29
2016,7,27,9,30,0.0,22.0,2.8,29.0,22.0,16.9,7.77
2016,7,27,9,45,1.5,93.0,2.85,29.5,94.5,73.41,52.15
2016,7,27,10,0,3.0,164.0,2.9,30.0,167.0,133.14,97.98
2016,7,27,10,15,6.0,186.5,2.95,30.0,192.0,154.35,113.99
2016,7,27,10,30,9.0,209.0,3.0,30.0,217.0,175.21,129.66
2016,7,27,10,45,169.5,315.0,3.1,30.5,469.5,444.15,331.65
2016,7,27,11,0,330.0,421.0,3.2,31.0,722.0,686.33,500.26
2016,7,27,11,15,377.0,410.5,3.25,31.0,762.0,694.21,504.45
2016,7,27,11,30,424.0,400.0,3.3,31.0,802.0,707.31,513.21
2016,7,27,11,45,548.0,332.0,3.4,31.5,859.0,718.34,521.48
2016,7,27,12,0,672.0,264.0,3.5,32.0,916.0,717.42,520.92
2016,7,27,12,15,511.0,358.5,3.5,32.0,856.5,639.65,463.49
2016,7,27,12,30,350.0,453.0,3.5,32.0,797.0,567.31,410.24
2016,7,27,12,45,523.0,351.0,3.55,32.0,863.5,564.75,408.82
2016,7,27,13,0,696.0,249.0,3.6,32.0,930.0,542.8,391.46
2016,7,27,13,15,693.0,248.0,3.65,32.0,920.0,493.45,352.84
2016,7,27,13,30,690.0,247.0,3.7,32.0,910.0,444.02,313.29
2016,7,27,13,45,692.5,239.5,3.75,32.5,894.0,392.77,270.93
2016,7,27,14,0,695.0,232.0,3.8,33.0,878.0,341.24,227.94
2016,7,27,14,15,514.5,320.5,3.8,33.0,791.5,304.81,203.32
2016,7,27,14,30,334.0,409.0,3.8,33.0,705.0,290.48,198.52
2016,7,27,14,45,353.0,383.5,3.8,33.0,685.5,251.21,170.87
2016,7,27,15,0,372.0,358.0,3.8,33.0,666.0,210.74,148.27
2016,7,27,15,15,443.5,310.0,3.8,32.5,660.0,168.13,128.81
2016,7,27,15,30,515.0,262.0,3.8,32.0,654.0,150.87,115.79
2016,7,27,15,45,501.5,247.5,3.85,32.0,610.0,146.21,112.41
2016,7,27,16,0,488.0,233.0,3.9,32.0,566.0,141.06,108.63
2016,7,27,16,15,244.0,153.5,3.85,32.0,320.0,101.48,77.16
2016,7,27,16,30,0.0,74.0,3.8,32.0,74.0,56.91,41.18
2016,7,27,16,45,0.0,85.0,3.75,32.0,85.0,65.4,48.33
2016,7,27,17,0,0.0,96.0,3.7,32.0,96.0,73.23,54.95
2016,7,27,17,15,0.0,84.0,3.4,31.5,84.0,64.37,47.95
2016,7,27,17,30,0.0,72.0,3.1,31.0,72.0,55.25,40.65
2016,7,27,17,45,0.0,60.0,2.8,30.5,60.0,45.96,33.08
2016,7,27,18,0,0.0,48.0,2.5,30.0,48.0,36.7,25.39
2016,7,27,18,15,0.0,37.0,2.3,29.0,37.0,28.24,18.29
2016,7,27,18,30,0.0,26.0,2.1,28.0,26.0,19.8,11.06
2016,7,27,18,45,0.0,17.0,1.9,27.5,17.0,12.92,5.04
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,6.06,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.15,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,1.85,25.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.0,25.0,11.0,8.65,0.0
2016,7,28,6,15,93.5,30.5,2.1,25.0,43.5,149.41,99.62
2016,7,28,6,30,187.0,50.0,2.2,25.0,76.0,257.38,202.03
2016,7,28,6,45,280.0,64.0,2.3,25.5,122.0,378.56,301.63
2016,7,28,7,0,373.0,78.0,2.4,26.0,168.0,486.41,386.82
2016,7,28,7,15,432.5,88.0,2.45,26.0,219.0,560.93,443.55
2016,7,28,7,30,492.0,98.0,2.5,26.0,270.0,637.04,499.14
2016,7,28,7,45,318.5,142.5,2.6,26.5,261.5,503.73,396.62
2016,7,28,8,0,145.0,187.0,2.7,27.0,253.0,362.8,284.21
2016,7,28,8,15,175.5,211.0,2.75,27.5,301.0,417.44,325.09
2016,7,28,8,30,206.0,235.0,2.8,28.0,349.0,471.3,363.6
2016,7,28,8,45,181.0,262.5,2.85,28.5,369.0,471.37,360.32
2016,7,28,9,0,156.0,290.0,2.9,29.0,389.0,469.7,356.14
2016,7,28,9,15,194.5,311.0,2.85,29.0,444.5,523.87,394.92
2016,7,28,9,30,233.0,332.0,2.8,29.0,500.0,576.18,431.33
2016,7,28,9,45,232.5,354.0,2.8,29.5,530.5,588.24,437.18
2016,7,28,10,0,232.0,376.0,2.8,30.0,561.0,598.59,442.06
2016,7,28,10,15,222.0,397.0,2.75,30.0,580.5,597.04,439.23
2016,7,28,10,30,212.0,418.0,2.7,30.0,600.0,594.15,435.64
2016,7,28,10,45,520.5,278.0,2.7,30.5,745.0,765.14,558.26
2016,7,28,11,0,829.0,138.0,2.7,31.0,890.0,865.75,625.65
2016,7,28,11,15,582.0,290.0,2.7,31.0,825.0,776.92,561.2
2016,7,28,11,30,335.0,442.0,2.7,31.0,760.0,661.59,477.5
2016,7,28,11,45,590.5,291.5,2.7,31.5,861.0,716.62,518.89
2016,7,28,12,0,846.0,141.0,2.7,32.0,962.0,729.92,529.79
2016,7,28,12,15,553.0,314.0,2.7,32.0,852.5,634.81,458.35
2016,7,28,12,30,260.0,487.0,2.7,32.0,743.0,534.72,384.74
2016,7,28,12,45,321.5,460.0,2.75,32.0,775.0,524.23,377.45
2016,7,28,13,0,383.0,433.0,2.8,32.0,807.0,508.69,365.29
2016,7,28,13,15,408.5,421.0,2.8,32.0,816.0,472.87,338.02
2016,7,28,13,30,434.0,409.0,2.8,32.0,825.0,440.85,312.57
2016,7,28,13,45,217.0,266.0,2.85,32.0,474.0,252.51,179.38
2016,7,28,14,0,0.0,123.0,2.9,32.0,123.0,94.31,66.71
2016,7,28,14,15,0.0,105.5,2.95,32.0,105.5,81.18,56.92
2016,7,28,14,30,0.0,88.0,3.0,32.0,88.0,68.07,46.97
2016,7,28,14,45,3.5,138.5,3.05,32.0,141.5,105.49,75.56
2016,7,28,15,0,7.0,189.0,3.1,32.0,195.0,140.14,101.99
2016,7,28,15,15,9.5,212.5,3.1,31.5,220.5,155.09,119.06
2016,7,28,15,30,12.0,236.0,3.1,31.0,246.0,169.66,131.08
2016,7,28,15,45,24.0,253.5,3.1,31.0,271.0,179.96,139.53
2016,7,28,16,0,36.0,271.0,3.1,31.0,296.0,177.08,137.62
2016,7,28,16,15,44.5,257.5,3.05,30.5,285.5,169.38,132.17
2016,7,28,16,30,53.0,244.0,3.0,30.0,275.0,161.36,126.45
2016,7,28,16,45,73.5,226.5,3.0,30.0,265.5,151.25,118.75
2016,7,28,17,0,94.0,209.0,3.0,30.0,256.0,140.76,110.69
2016,7,28,17,15,89.0,184.5,2.75,29.5,224.5,125.74,99.02
2016,7,28,17,30,84.0,160.0,2.5,29.0,193.0,110.39,86.88
2016,7,28,17,45,73.5,136.0,2.3,29.0,161.5,94.9,74.25
2016,7,28,18,0,63.0,112.0,2.1,29.0,130.0,79.13,61.15
2016,7,28,18,15,47.5,89.0,2.0,28.5,101.0,63.62,48.11
2016,7,28,18,30,32.0,66.0,1.9,28.0,72.0,47.9,34.61
2016,7,28,18,45,16.0,44.5,1.8,27.5,47.5,32.86,21.45
2016,7,28,19,0,0.0,23.0,1.7,27.0,23.0,17.44,6.51
2016,7,28,19,15,0.0,11.5,1.85,26.5,11.5,9.05,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.0,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,24.0,11.0,8.65,0.0
2016,7,29,6,15,104.0,29.5,1.45,24.5,43.5,155.38,101.93
2016,7,29,6,30,208.0,48.0,1.5,25.0,76.0,291.68,227.48
2016,7,29,6,45,291.5,62.0,1.55,25.5,121.5,386.06,305.85
2016,7,29,7,0,375.0,76.0,1.6,26.0,167.0,485.6,383.57
2016,7,29,7,15,435.0,86.5,1.75,26.0,218.0,561.41,441.07
2016,7,29,7,30,495.0,97.0,1.9,26.0,269.0,638.8,497.48
2016,7,29,7,45,405.0,132.5,2.1,26.5,289.5,601.39,468.11
2016,7,29,8,0,315.0,168.0,2.3,27.0,310.0,531.98,414.02
2016,7,29,8,15,481.5,146.0,2.3,27.0,394.5,697.21,534.94
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,852.92,639.38
2016,7,29,8,45,406.5,206.5,2.35,27.5,436.5,687.14,518.22
2016,7,29,9,0,165.0,289.0,2.4,28.0,394.0,477.99,361.64
2016,7,29,9,15,455.5,212.0,2.35,28.5,534.0,730.21,546.36
2016,7,29,9,30,746.0,135.0,2.3,29.0,674.0,932.88,678.92
2016,7,29,9,45,453.0,258.5,2.3,29.5,591.5,755.27,553.09
2016,7,29,10,0,160.0,382.0,2.3,30.0,509.0,534.32,392.54
2016,7,29,10,15,185.0,400.0,2.2,30.0,553.0,564.62,414.2
2016,7,29,10,30,210.0,418.0,2.1,30.0,597.0,592.37,432.32
2016,7,29,10,45,254.0,424.0,2.05,30.5,649.0,641.36,464.24
2016,7,29,11,0,298.0,430.0,2.0,31.0,701.0,666.43,479.54
2016,7,29,11,15,360.0,414.5,1.9,31.0,749.5,683.32,490.57
2016,7,29,11,30,422.0,399.0,1.8,31.0,798.0,704.72,504.06
2016,7,29,11,45,426.0,407.5,1.7,31.5,815.5,683.82,487.29
2016,7,29,12,0,430.0,416.0,1.6,32.0,833.0,660.31,469.11
2016,7,29,12,15,648.0,273.0,1.55,32.0,906.0,664.79,474.26
2016,7,29,12,30,866.0,130.0,1.5,32.0,979.0,644.57,461.14
2016,7,29,12,45,870.0,127.5,1.45,32.5,978.0,597.14,424.85
2016,7,29,13,0,874.0,125.0,1.4,33.0,977.0,548.15,386.8
2016,7,29,13,15,872.0,124.5,1.4,33.0,967.0,496.1,346.6
2016,7,29,13,30,870.0,124.0,1.4,33.0,957.0,443.25,304.57
2016,7,29,13,45,869.0,121.0,1.45,33.5,940.0,388.63,259.74
2016,7,29,14,0,868.0,118.0,1.5,34.0,923.0,333.42,213.88
2016,7,29,14,15,862.5,117.0,1.55,34.0,897.5,277.8,168.69
2016,7,29,14,30,857.0,116.0,1.6,34.0,872.0,222.4,126.14
2016,7,29,14,45,820.0,131.5,1.7,34.0,833.0,172.12,94.94
2016,7,29,15,0,783.0,147.0,1.8,34.0,794.0,116.59,72.02
2016,7,29,15,15,771.5,144.0,1.9,34.0,755.5,99.85,74.29
2016,7,29,15,30,760.0,141.0,2.0,34.0,717.0,100.01,74.62
2016,7,29,15,45,748.0,135.5,2.1,34.0,673.5,98.51,73.63
2016,7,29,16,0,736.0,130.0,2.2,34.0,630.0,96.77,72.46
2016,7,29,16,15,716.0,125.5,2.2,33.5,581.5,87.61,65.5
2016,7,29,16,30,696.0,121.0,2.2,33.0,533.0,86.02,64.6
2016,7,29,16,45,670.5,115.5,2.25,33.0,482.0,83.54,62.83
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,80.9,60.93
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.5,77.27,58.31
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,73.51,55.55
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,67.97,51.23
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,62.32,46.67
2016,7,29,18,15,405.5,69.0,1.45,30.0,169.5,51.9,38.02
2016,7,29,18,30,336.0,58.0,1.4,29.0,120.0,43.66,30.91
2016,7,29,18,45,235.0,42.5,1.4,28.5,79.0,32.02,20.62
2016,7,29,19,0,134.0,27.0,1.4,28.0,38.0,20.37,8.09
2016,7,29,19,15,67.0,13.5,1.55,27.5,19.0,10.62,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,37.69,0.0
2016,7,30,6,15,153.0,27.0,1.4,24.5,45.5,208.73,134.86
2016,7,30,6,30,269.0,43.0,1.6,25.0,79.0,335.76,261.78
2016,7,30,6,45,372.0,52.5,1.85,25.5,127.5,449.49,354.6
2016,7,30,7,0,475.0,62.0,2.1,26.0,176.0,566.3,445.09
2016,7,30,7,15,532.5,70.0,2.15,26.5,228.5,641.61,500.14
2016,7,30,7,30,590.0,78.0,2.2,27.0,281.0,717.35,552.82
2016,7,30,7,45,639.5,81.0,2.3,27.5,336.5,778.16,593.06
2016,7,30,8,0,689.0,84.0,2.4,28.0,392.0,837.82,631.19
2016,7,30,8,15,412.5,160.5,2.4,28.5,352.0,645.24,492.06
2016,7,30,8,30,136.0,237.0,2.4,29.0,312.0,402.88,307.73
2016,7,30,8,45,464.5,166.5,2.4,29.5,456.5,700.35,529.27
2016,7,30,9,0,793.0,96.0,2.4,30.0,601.0,954.31,695.15
2016,7,30,9,15,808.0,98.5,2.35,30.0,647.5,965.02,697.11
2016,7,30,9,30,823.0,101.0,2.3,30.0,694.0,958.83,690.71
2016,7,30,9,45,837.0,102.0,2.3,30.5,736.0,959.67,688.28
2016,7,30,10,0,851.0,103.0,2.3,31.0,778.0,956.81,683.6
2016,7,30,10,15,859.0,105.0,2.3,31.5,813.5,945.38,673.7
2016,7,30,10,30,867.0,107.0,2.3,32.0,849.0,930.24,661.72
2016,7,30,10,45,875.0,107.5,2.35,32.5,878.5,909.96,647.11
2016,7,30,11,0,883.0,108.0,2.4,33.0,908.0,886.08,630.35
2016,7,30,11,15,887.0,108.5,2.45,33.0,929.5,855.26,610.46
2016,7,30,11,30,891.0,109.0,2.5,33.0,951.0,821.26,588.48
2016,7,30,11,45,894.0,109.5,2.55,33.5,965.0,783.42,562.74
2016,7,30,12,0,897.0,110.0,2.6,34.0,979.0,742.79,533.88
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.5,697.91,502.02
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,651.0,467.94
2016,7,30,12,45,897.5,111.0,2.8,34.5,987.5,601.45,430.35
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,550.55,390.76
2016,7,30,13,15,894.5,110.5,2.95,35.0,974.5,497.22,348.96
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,443.07,305.31
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,387.65,259.7
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,331.97,213.33
2016,7,30,14,15,876.5,109.0,3.15,35.0,901.5,275.56,166.97
2016,7,30,14,30,871.0,108.0,3.2,35.0,876.0,219.36,123.52
2016,7,30,14,45,862.5,106.5,3.25,35.0,843.0,162.96,86.84
2016,7,30,15,0,854.0,105.0,3.3,35.0,810.0,107.55,64.87
2016,7,30,15,15,547.5,228.0,3.3,35.0,672.0,128.1,96.32
2016,7,30,15,30,241.0,351.0,3.3,35.0,534.0,210.17,160.41
2016,7,30,15,45,522.0,224.5,3.35,35.0,588.0,135.31,102.34
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,79.02,58.04
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.5,77.57,57.24
2016,7,30,16,30,767.0,92.0,3.4,34.0,545.0,76.01,56.3
2016,7,30,16,45,739.0,89.5,3.4,34.0,492.0,74.46,55.26
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,72.89,54.2
2016,7,30,17,15,678.0,82.5,3.2,33.5,385.5,64.42,47.59
2016,7,30,17,30,645.0,78.0,3.0,33.0,332.0,61.41,45.38
2016,7,30,17,45,594.5,72.5,2.8,32.5,278.0,57.39,42.27
2016,7,30,18,0,544.0,67.0,2.6,32.0,224.0,53.39,39.06
2016,7,30,18,15,474.0,58.5,2.5,31.0,174.0,46.91,33.68
2016,7,30,18,30,404.0,50.0,2.4,30.0,124.0,40.42,28.06
2016,7,30,18,45,294.0,37.5,2.35,29.5,81.5,30.4,19.14
2016,7,30,19,0,184.0,25.0,2.3,29.0,39.0,19.08,6.69
2016,7,30,19,15,92.0,12.5,2.45,28.5,19.5,9.83,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,31.0,10.0,2.1,25.0,11.0,32.19,0.0
2016,7,31,6,15,147.0,26.5,2.3,25.0,44.0,202.05,126.83
2016,7,31,6,30,263.0,43.0,2.5,25.0,77.0,331.15,259.04
2016,7,31,6,45,365.5,52.5,2.7,25.5,125.0,443.75,352.04
2016,7,31,7,0,468.0,62.0,2.9,26.0,173.0,559.97,443.02
2016,7,31,7,15,525.5,69.5,2.95,26.5,225.5,634.48,498.39
2016,7,31,7,30,583.0,77.0,3.0,27.0,278.0,709.39,551.37
2016,7,31,7,45,632.5,80.0,3.15,27.5,333.0,770.03,592.39
2016,7,31,8,0,682.0,83.0,3.3,28.0,388.0,829.58,631.34
2016,7,31,8,15,710.0,87.5,3.3,28.0,441.0,862.26,651.24
2016,7,31,8,30,738.0,92.0,3.3,28.0,494.0,898.47,673.38
2016,7,31,8,45,758.0,95.5,3.3,28.5,544.0,922.26,685.5
2016,7,31,9,0,778.0,99.0,3.3,29.0,594.0,942.77,695.44
2016,7,31,9,15,794.0,102.0,3.3,29.5,640.5,955.1,700.0
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,950.23,693.44
2016,7,31,9,45,823.5,106.5,3.35,30.5,729.0,951.13,691.36
2016,7,31,10,0,837.0,108.0,3.4,31.0,771.0,948.34,687.0
2016,7,31,10,15,507.5,263.5,3.4,31.5,671.5,781.68,570.64
2016,7,31,10,30,178.0,419.0,3.4,32.0,572.0,563.52,411.21
2016,7,31,10,45,130.0,425.0,3.45,32.5,539.0,511.48,373.16
2016,7,31,11,0,82.0,431.0,3.5,33.0,506.0,444.74,323.98
2016,7,31,11,15,480.0,273.5,3.5,33.0,725.0,674.48,493.2
2016,7,31,11,30,878.0,116.0,3.5,33.0,944.0,816.36,592.16
2016,7,31,11,45,883.0,115.0,3.55,33.5,958.5,779.07,565.0
2016,7,31,12,0,888.0,114.0,3.6,34.0,973.0,738.95,535.73
2016,7,31,12,15,889.0,114.0,3.65,34.0,978.5,694.25,503.41
2016,7,31,12,30,890.0,114.0,3.7,34.0,984.0,647.53,468.89
2016,7,31,12,45,670.5,268.5,3.8,34.5,923.5,586.36,420.74
2016,7,31,13,0,451.0,423.0,3.9,35.0,863.0,531.17,378.17
2016,7,31,13,15,665.0,270.0,3.95,34.5,910.5,491.86,348.52
2016,7,31,13,30,879.0,117.0,4.0,34.0,958.0,441.06,306.58
2016,7,31,13,45,871.5,118.5,4.05,34.0,938.5,386.16,260.9
2016,7,31,14,0,864.0,120.0,4.1,34.0,919.0,331.27,214.79
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,275.42,168.55
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,219.82,125.34
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,167.27,91.96
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,107.14,66.33
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,92.79,69.0
2016,7,31,15,30,784.0,127.0,4.2,33.0,719.0,92.85,69.36
2016,7,31,15,45,768.0,124.5,4.2,33.0,674.5,92.65,69.39
2016,7,31,16,0,752.0,122.0,4.2,33.0,630.0,92.36,69.35
2016,7,31,16,15,732.5,118.0,4.15,33.0,581.5,90.91,68.41
2016,7,31,16,30,713.0,114.0,4.1,33.0,533.0,82.29,61.66
2016,7,31,16,45,686.5,109.5,4.1,33.0,481.5,80.21,60.2
2016,7,31,17,0,660.0,105.0,4.1,33.0,430.0,78.03,58.66
2016,7,31,17,15,624.5,98.5,3.85,32.5,377.0,74.23,55.89
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,70.31,52.96
2016,7,31,17,45,536.5,85.0,3.4,31.5,270.5,65.67,49.36
2016,7,31,18,0,484.0,78.0,3.2,31.0,217.0,61.01,45.6
2016,7,31,18,15,411.0,67.5,3.1,30.5,167.5,50.94,37.11
2016,7,31,18,30,338.0,57.0,3.0,30.0,118.0,42.97,30.15
2016,7,31,18,45,228.5,42.0,2.9,29.5,77.0,31.62,20.07
2016,7,31,19,0,119.0,27.0,2.8,29.0,36.0,20.31,6.88
2016,7,31,19,15,59.5,13.5,2.9,28.5,18.0,10.62,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
