Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.51,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,104.57,61.11
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,208.25,161.3
2016,8,1,6,45,228.0,69.0,3.05,25.5,117.0,322.36,257.78
2016,8,1,7,0,341.0,84.0,3.4,26.0,165.0,466.76,373.67
2016,8,1,7,15,405.5,96.0,3.45,26.5,217.0,547.68,435.6
2016,8,1,7,30,470.0,108.0,3.5,27.0,269.0,630.41,496.08
2016,8,1,7,45,546.0,108.0,3.6,27.5,327.0,719.91,559.06
2016,8,1,8,0,622.0,108.0,3.7,28.0,385.0,802.46,614.72
2016,8,1,8,15,654.0,113.5,3.7,28.5,438.5,845.53,640.8
2016,8,1,8,30,686.0,119.0,3.7,29.0,492.0,886.09,664.79
2016,8,1,8,45,721.0,119.0,3.75,30.0,545.5,920.04,682.79
2016,8,1,9,0,756.0,119.0,3.8,31.0,599.0,943.88,693.8
2016,8,1,9,15,773.0,122.5,3.75,31.5,646.0,957.65,698.99
2016,8,1,9,30,790.0,126.0,3.7,32.0,693.0,967.71,701.9
2016,8,1,9,45,807.5,126.5,3.7,32.5,736.5,971.13,700.94
2016,8,1,10,0,825.0,127.0,3.7,33.0,780.0,970.62,697.67
2016,8,1,10,15,834.5,129.0,3.65,33.5,816.5,945.74,678.54
2016,8,1,10,30,844.0,131.0,3.6,34.0,853.0,931.68,666.82
2016,8,1,10,45,853.5,131.5,3.55,34.5,883.0,912.5,651.91
2016,8,1,11,0,863.0,132.0,3.5,35.0,913.0,889.68,634.85
2016,8,1,11,15,868.0,133.0,3.5,35.0,934.5,859.87,614.97
2016,8,1,11,30,873.0,134.0,3.5,35.0,956.0,826.79,592.99
2016,8,1,11,45,878.5,132.5,3.5,35.5,971.0,789.03,566.69
2016,8,1,12,0,884.0,131.0,3.5,36.0,986.0,748.44,536.83
2016,8,1,12,15,885.0,131.5,3.5,36.0,991.5,703.63,504.66
2016,8,1,12,30,886.0,132.0,3.5,36.0,997.0,656.81,470.36
2016,8,1,12,45,887.0,130.5,3.5,36.5,995.0,607.0,432.24
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,555.83,392.26
2016,8,1,13,15,885.5,128.5,3.5,37.0,982.0,502.43,350.45
2016,8,1,13,30,883.0,128.0,3.5,37.0,971.0,448.25,306.91
2016,8,1,13,45,880.0,126.0,3.55,37.0,952.5,392.4,261.24
2016,8,1,14,0,877.0,124.0,3.6,37.0,934.0,336.17,214.74
2016,8,1,14,15,871.0,122.5,3.6,37.0,908.0,279.28,168.44
2016,8,1,14,30,865.0,121.0,3.6,37.0,882.0,222.69,125.26
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.5,166.12,89.22
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,110.48,68.42
2016,8,1,15,15,838.0,115.0,3.7,37.0,775.5,96.96,71.21
2016,8,1,15,30,827.0,113.0,3.7,37.0,736.0,96.37,70.93
2016,8,1,15,45,812.5,110.0,3.75,37.0,690.5,85.45,62.5
2016,8,1,16,0,798.0,107.0,3.8,37.0,645.0,84.45,61.9
2016,8,1,16,15,729.5,120.5,3.8,36.5,583.5,85.22,62.85
2016,8,1,16,30,661.0,134.0,3.8,36.0,522.0,93.37,69.73
2016,8,1,16,45,643.5,122.5,3.8,36.0,470.5,87.58,65.33
2016,8,1,17,0,626.0,111.0,3.8,36.0,419.0,81.34,60.56
2016,8,1,17,15,632.0,96.5,3.55,35.0,375.0,73.06,54.32
2016,8,1,17,30,638.0,82.0,3.3,34.0,331.0,64.13,47.43
2016,8,1,17,45,586.0,76.0,3.05,33.5,276.5,59.85,44.12
2016,8,1,18,0,534.0,70.0,2.8,33.0,222.0,55.59,40.7
2016,8,1,18,15,460.5,61.0,2.8,32.0,171.5,48.79,35.07
2016,8,1,18,30,387.0,52.0,2.8,31.0,121.0,42.0,29.18
2016,8,1,18,45,268.5,38.5,2.85,30.0,78.5,29.34,18.13
2016,8,1,19,0,150.0,25.0,2.9,29.0,36.0,18.95,5.35
2016,8,1,19,15,75.0,12.5,3.15,29.0,18.0,9.83,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.0,4.0,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,14.0,8.0,1.5,24.0,9.0,17.28,0.0
2016,8,2,6,15,118.0,26.5,1.7,24.5,41.0,176.92,102.53
2016,8,2,6,30,222.0,45.0,1.9,25.0,73.0,300.66,233.62
2016,8,2,6,45,327.5,56.5,2.15,25.5,121.0,410.85,325.61
2016,8,2,7,0,433.0,68.0,2.4,26.0,169.0,534.71,422.64
2016,8,2,7,15,493.5,76.5,2.45,26.5,221.5,613.19,480.95
2016,8,2,7,30,554.0,85.0,2.5,27.0,274.0,691.95,536.67
2016,8,2,7,45,611.0,87.5,2.55,27.5,330.0,759.35,581.85
2016,8,2,8,0,668.0,90.0,2.6,28.0,386.0,825.61,624.59
2016,8,2,8,15,697.0,94.5,2.6,28.5,439.5,864.68,647.2
2016,8,2,8,30,726.0,99.0,2.6,29.0,493.0,895.01,663.62
2016,8,2,8,45,753.5,100.5,2.6,29.5,544.5,924.0,678.96
2016,8,2,9,0,781.0,102.0,2.6,30.0,596.0,949.67,691.97
2016,8,2,9,15,796.5,105.0,2.55,30.5,643.0,961.37,695.44
2016,8,2,9,30,812.0,108.0,2.5,31.0,690.0,969.4,696.78
2016,8,2,9,45,826.0,109.5,2.45,32.0,732.5,956.84,683.77
2016,8,2,10,0,840.0,111.0,2.4,33.0,775.0,954.32,677.59
2016,8,2,10,15,849.0,113.0,2.4,33.0,810.5,943.66,669.58
2016,8,2,10,30,858.0,115.0,2.4,33.0,846.0,929.27,659.44
2016,8,2,10,45,865.0,116.0,2.4,33.5,875.5,908.36,644.0
2016,8,2,11,0,872.0,117.0,2.4,34.0,905.0,883.9,626.5
2016,8,2,11,15,876.5,118.0,2.4,34.5,927.0,853.83,605.54
2016,8,2,11,30,881.0,119.0,2.4,35.0,949.0,820.51,582.62
2016,8,2,11,45,886.0,118.0,2.45,35.5,963.5,782.87,557.24
2016,8,2,12,0,891.0,117.0,2.5,36.0,978.0,742.38,528.51
2016,8,2,12,15,892.0,117.5,2.55,36.0,983.5,697.68,497.08
2016,8,2,12,30,893.0,118.0,2.6,36.0,989.0,650.91,463.43
2016,8,2,12,45,893.0,117.0,2.7,36.5,987.0,600.8,425.82
2016,8,2,13,0,893.0,116.0,2.8,37.0,985.0,549.35,386.21
2016,8,2,13,15,891.0,115.5,2.85,37.0,974.5,496.09,344.81
2016,8,2,13,30,889.0,115.0,2.9,37.0,964.0,441.97,301.53
2016,8,2,13,45,885.5,114.0,3.0,37.0,945.5,386.29,256.15
2016,8,2,14,0,882.0,113.0,3.1,37.0,927.0,330.24,209.9
2016,8,2,14,15,876.5,112.0,3.15,37.0,901.0,273.52,163.8
2016,8,2,14,30,871.0,111.0,3.2,37.0,875.0,217.02,120.81
2016,8,2,14,45,862.5,109.5,3.3,37.0,842.0,160.35,85.04
2016,8,2,15,0,854.0,108.0,3.4,37.0,809.0,104.68,64.99
2016,8,2,15,15,843.5,106.0,3.45,36.5,769.5,92.56,67.91
2016,8,2,15,30,833.0,104.0,3.5,36.0,730.0,91.82,67.64
2016,8,2,15,45,818.0,102.0,3.55,36.0,685.0,90.75,66.98
2016,8,2,16,0,803.0,100.0,3.6,36.0,640.0,80.35,58.91
2016,8,2,16,15,784.5,97.0,3.6,35.5,591.0,78.93,58.1
2016,8,2,16,30,766.0,94.0,3.6,35.0,542.0,77.4,57.2
2016,8,2,16,45,738.5,91.0,3.6,35.0,489.0,75.57,55.94
2016,8,2,17,0,711.0,88.0,3.6,35.0,436.0,73.7,54.65
2016,8,2,17,15,677.5,83.0,3.4,34.5,382.0,64.82,47.73
2016,8,2,17,30,644.0,78.0,3.2,34.0,328.0,61.47,45.25
2016,8,2,17,45,590.5,72.5,3.0,33.5,273.5,57.42,42.11
2016,8,2,18,0,537.0,67.0,2.8,33.0,219.0,53.4,38.88
2016,8,2,18,15,464.5,58.0,2.65,32.0,168.5,46.53,33.18
2016,8,2,18,30,392.0,49.0,2.5,31.0,118.0,39.65,27.21
2016,8,2,18,45,273.0,36.5,2.45,30.5,76.0,27.93,16.88
2016,8,2,19,0,154.0,24.0,2.4,30.0,34.0,18.23,4.07
2016,8,2,19,15,77.0,12.0,2.55,29.5,17.0,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,136.0,20.0,1.4,25.5,37.0,176.01,97.15
2016,8,3,6,30,272.0,40.0,1.6,26.0,74.0,334.98,258.61
2016,8,3,6,45,371.0,50.5,1.8,26.5,122.0,446.63,350.16
2016,8,3,7,0,470.0,61.0,2.0,27.0,170.0,560.93,438.64
2016,8,3,7,15,529.0,68.5,2.0,27.5,223.0,636.95,493.99
2016,8,3,7,30,588.0,76.0,2.0,28.0,276.0,713.4,546.73
2016,8,3,7,45,636.0,80.0,2.05,28.5,331.0,774.04,586.31
2016,8,3,8,0,684.0,84.0,2.1,29.0,386.0,833.53,623.69
2016,8,3,8,15,712.5,88.5,2.1,29.5,439.5,866.42,641.72
2016,8,3,8,30,741.0,93.0,2.1,30.0,493.0,903.13,662.06
2016,8,3,8,45,764.5,95.5,2.1,30.5,544.5,929.22,675.09
2016,8,3,9,0,788.0,98.0,2.1,31.0,596.0,952.01,685.97
2016,8,3,9,15,803.5,101.0,2.1,31.5,643.0,963.71,689.79
2016,8,3,9,30,819.0,104.0,2.1,32.0,690.0,958.24,682.98
2016,8,3,9,45,831.0,106.0,2.1,32.5,732.0,957.98,679.84
2016,8,3,10,0,843.0,108.0,2.1,33.0,774.0,954.01,674.5
2016,8,3,10,15,852.0,110.0,2.1,33.5,810.0,943.34,665.2
2016,8,3,10,30,861.0,112.0,2.1,34.0,846.0,928.93,653.79
2016,8,3,10,45,868.0,113.5,2.15,34.5,875.0,908.46,639.26
2016,8,3,11,0,875.0,115.0,2.2,35.0,904.0,884.39,622.61
2016,8,3,11,15,879.5,116.0,2.25,35.0,926.0,854.22,603.42
2016,8,3,11,30,884.0,117.0,2.3,35.0,948.0,820.8,582.11
2016,8,3,11,45,886.5,117.5,2.35,35.5,962.0,782.32,556.28
2016,8,3,12,0,889.0,118.0,2.4,36.0,976.0,741.12,527.09
2016,8,3,12,15,890.0,118.5,2.45,36.0,981.5,696.41,495.72
2016,8,3,12,30,891.0,119.0,2.5,36.0,987.0,649.64,462.12
2016,8,3,12,45,891.0,118.5,2.55,36.0,985.0,599.86,425.48
2016,8,3,13,0,891.0,118.0,2.6,36.0,983.0,548.71,386.73
2016,8,3,13,15,888.5,117.5,2.65,36.0,972.5,495.19,345.08
2016,8,3,13,30,886.0,117.0,2.7,36.0,962.0,440.87,301.58
2016,8,3,13,45,882.5,116.0,2.8,36.5,943.5,385.24,255.62
2016,8,3,14,0,879.0,115.0,2.9,37.0,925.0,329.24,208.96
2016,8,3,14,15,873.5,113.5,2.9,36.5,899.0,272.31,163.14
2016,8,3,14,30,868.0,112.0,2.9,36.0,873.0,215.62,120.35
2016,8,3,14,45,855.5,113.0,2.95,36.0,839.0,159.92,85.6
2016,8,3,15,0,843.0,114.0,3.0,36.0,805.0,105.61,67.07
2016,8,3,15,15,832.5,112.0,3.0,36.0,765.5,95.32,70.22
2016,8,3,15,30,822.0,110.0,3.0,36.0,726.0,94.69,69.9
2016,8,3,15,45,808.0,107.0,3.0,36.0,681.5,83.65,61.33
2016,8,3,16,0,794.0,104.0,3.0,36.0,637.0,82.59,60.68
2016,8,3,16,15,775.5,100.5,2.95,35.5,587.5,80.96,59.71
2016,8,3,16,30,757.0,97.0,2.9,35.0,538.0,79.2,58.64
2016,8,3,16,45,731.5,93.0,2.85,35.0,486.0,76.82,56.94
2016,8,3,17,0,706.0,89.0,2.8,35.0,434.0,74.35,55.16
2016,8,3,17,15,672.0,84.0,2.5,34.5,380.0,65.42,48.21
2016,8,3,17,30,638.0,79.0,2.2,34.0,326.0,62.1,45.76
2016,8,3,17,45,588.0,72.5,1.9,33.5,272.0,57.41,42.1
2016,8,3,18,0,538.0,66.0,1.6,33.0,218.0,52.69,38.28
2016,8,3,18,15,465.0,57.0,1.5,32.0,167.0,45.8,32.56
2016,8,3,18,30,392.0,48.0,1.4,31.0,116.0,38.88,26.56
2016,8,3,18,45,276.5,35.5,1.35,30.5,74.5,28.82,17.54
2016,8,3,19,0,161.0,23.0,1.3,30.0,33.0,17.51,2.7
2016,8,3,19,15,80.5,11.5,1.4,29.5,16.5,9.05,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,153.5,18.5,1.9,25.5,37.5,194.22,101.48
2016,8,4,6,30,307.0,37.0,2.1,26.0,75.0,364.2,280.74
2016,8,4,6,45,403.5,46.5,2.3,26.5,123.0,470.95,369.36
2016,8,4,7,0,500.0,56.0,2.5,27.0,171.0,582.25,455.98
2016,8,4,7,15,557.5,63.0,2.5,27.5,224.0,656.56,510.45
2016,8,4,7,30,615.0,70.0,2.5,28.0,277.0,731.38,562.33
2016,8,4,7,45,659.0,74.0,2.55,28.5,332.5,788.38,599.59
2016,8,4,8,0,703.0,78.0,2.6,29.0,388.0,838.66,630.93
2016,8,4,8,15,730.5,82.0,2.55,29.5,441.5,876.56,652.26
2016,8,4,8,30,758.0,86.0,2.5,30.0,495.0,911.74,671.29
2016,8,4,8,45,778.5,89.5,2.5,30.5,545.5,936.08,683.29
2016,8,4,9,0,799.0,93.0,2.5,31.0,596.0,957.08,693.11
2016,8,4,9,15,814.0,95.5,2.5,31.5,643.0,954.49,687.82
2016,8,4,9,30,829.0,98.0,2.5,32.0,690.0,961.54,689.12
2016,8,4,9,45,838.5,101.5,2.5,32.5,731.5,960.46,685.31
2016,8,4,10,0,848.0,105.0,2.5,33.0,773.0,955.6,679.37
2016,8,4,10,15,857.0,107.0,2.5,33.5,809.0,944.88,669.95
2016,8,4,10,30,866.0,109.0,2.5,34.0,845.0,930.4,658.38
2016,8,4,10,45,869.5,112.0,2.55,34.5,874.0,908.09,642.47
2016,8,4,11,0,873.0,115.0,2.6,35.0,903.0,882.26,624.48
2016,8,4,11,15,657.0,254.5,2.65,35.0,856.0,809.18,574.38
2016,8,4,11,30,441.0,394.0,2.7,35.0,809.0,714.8,507.07
2016,8,4,11,45,664.5,256.5,2.75,35.5,891.5,743.65,529.5
2016,8,4,12,0,888.0,119.0,2.8,36.0,974.0,740.53,529.05
2016,8,4,12,15,889.0,119.0,2.85,36.0,980.0,695.4,496.87
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,648.24,462.73
2016,8,4,12,45,887.0,121.0,3.0,36.0,983.0,598.39,425.88
2016,8,4,13,0,884.0,123.0,3.1,36.0,980.0,547.34,387.03
2016,8,4,13,15,675.0,263.5,3.1,36.0,914.0,489.55,342.93
2016,8,4,13,30,466.0,404.0,3.1,36.0,848.0,447.34,311.59
2016,8,4,13,45,667.5,263.0,3.15,36.5,885.0,391.26,264.47
2016,8,4,14,0,869.0,122.0,3.2,37.0,922.0,328.99,209.14
2016,8,4,14,15,863.0,120.5,3.2,37.0,896.0,272.35,163.25
2016,8,4,14,30,857.0,119.0,3.2,37.0,870.0,216.02,120.7
2016,8,4,14,45,849.0,117.5,3.25,37.0,836.5,159.99,85.91
2016,8,4,15,0,841.0,116.0,3.3,37.0,803.0,104.89,67.32
2016,8,4,15,15,830.0,113.5,3.3,36.5,764.0,96.05,70.66
2016,8,4,15,30,819.0,111.0,3.3,36.0,725.0,95.16,70.29
2016,8,4,15,45,806.0,107.5,3.35,36.0,680.5,83.93,61.58
2016,8,4,16,0,793.0,104.0,3.4,36.0,636.0,82.61,60.72
2016,8,4,16,15,701.0,126.5,3.35,35.5,569.5,88.2,65.53
2016,8,4,16,30,609.0,149.0,3.3,35.0,503.0,101.84,76.83
2016,8,4,16,45,659.0,118.5,3.3,35.0,468.0,85.57,64.01
2016,8,4,17,0,709.0,88.0,3.3,35.0,433.0,73.73,54.68
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.5,64.83,47.74
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,61.48,45.26
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,56.44,41.31
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,51.33,37.16
2016,8,4,18,15,474.0,55.5,2.2,32.0,166.0,44.75,31.68
2016,8,4,18,30,401.0,47.0,2.1,31.0,115.0,38.18,25.95
2016,8,4,18,45,285.0,34.5,2.05,30.5,73.5,28.08,16.86
2016,8,4,19,0,169.0,22.0,2.0,30.0,32.0,16.8,1.16
2016,8,4,19,15,84.5,11.0,2.1,29.5,16.0,8.65,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,139.0,19.5,1.15,25.5,36.5,176.4,85.11
2016,8,5,6,30,278.0,39.0,1.3,26.0,73.0,339.43,260.35
2016,8,5,6,45,373.0,50.0,1.5,26.5,120.5,447.97,349.79
2016,8,5,7,0,468.0,61.0,1.7,27.0,168.0,559.3,435.9
2016,8,5,7,15,528.0,69.0,1.75,27.5,221.0,636.95,492.54
2016,8,5,7,30,588.0,77.0,1.8,28.0,274.0,715.06,546.56
2016,8,5,7,45,426.0,124.0,1.9,28.5,280.5,612.77,471.84
2016,8,5,8,0,264.0,171.0,2.0,29.0,287.0,486.82,375.66
2016,8,5,8,15,204.0,202.0,1.95,29.0,299.0,437.1,336.71
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,407.72,311.72
2016,8,5,8,45,462.0,168.0,1.85,29.5,452.5,700.41,526.44
2016,8,5,9,0,780.0,103.0,1.8,30.0,594.0,949.96,686.68
2016,8,5,9,15,518.5,213.0,1.75,30.5,550.0,796.19,579.19
2016,8,5,9,30,257.0,323.0,1.7,31.0,506.0,616.27,449.73
2016,8,5,9,45,545.5,219.0,1.65,31.5,638.5,806.18,582.84
2016,8,5,10,0,834.0,115.0,1.6,32.0,771.0,952.2,672.11
2016,8,5,10,15,842.5,117.0,1.6,32.0,806.5,940.89,662.16
2016,8,5,10,30,851.0,119.0,1.6,32.0,842.0,925.88,651.81
2016,8,5,10,45,856.0,121.0,1.6,32.5,870.5,903.97,636.03
2016,8,5,11,0,861.0,123.0,1.6,33.0,899.0,878.58,618.26
2016,8,5,11,15,498.0,297.0,1.65,33.5,748.5,709.39,503.34
2016,8,5,11,30,135.0,471.0,1.7,34.0,598.0,513.22,364.43
2016,8,5,11,45,499.0,303.0,1.75,34.5,782.0,654.8,466.77
2016,8,5,12,0,863.0,135.0,1.8,35.0,966.0,733.94,521.28
2016,8,5,12,15,863.5,135.5,1.85,35.0,971.5,689.38,489.37
2016,8,5,12,30,864.0,136.0,1.9,35.0,977.0,642.9,456.32
2016,8,5,12,45,860.5,137.5,2.0,35.0,973.5,593.16,420.25
2016,8,5,13,0,857.0,139.0,2.1,35.0,970.0,542.41,382.24
2016,8,5,13,15,515.5,310.5,2.15,35.0,809.0,451.13,316.76
2016,8,5,13,30,174.0,482.0,2.2,35.0,648.0,393.57,278.0
2016,8,5,13,45,505.0,311.0,2.3,35.0,778.0,368.72,252.77
2016,8,5,14,0,836.0,140.0,2.4,35.0,908.0,327.98,210.34
2016,8,5,14,15,566.5,275.5,2.45,34.5,789.5,279.2,180.36
2016,8,5,14,30,297.0,411.0,2.5,34.0,671.0,279.43,190.61
2016,8,5,14,45,544.0,276.0,2.6,34.0,728.5,198.94,126.18
2016,8,5,15,0,791.0,141.0,2.7,34.0,786.0,103.69,77.19
2016,8,5,15,15,528.0,241.5,2.75,34.0,663.0,139.31,105.54
2016,8,5,15,30,265.0,342.0,2.8,34.0,540.0,193.62,148.18
2016,8,5,15,45,500.0,234.5,2.9,34.0,579.0,140.47,106.87
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,95.39,71.43
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,86.55,64.75
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,85.16,64.0
2016,8,5,16,45,669.5,112.0,2.9,33.0,469.0,81.7,61.43
2016,8,5,17,0,646.0,105.0,2.9,33.0,418.0,78.01,58.66
2016,8,5,17,15,609.0,98.5,2.65,32.5,364.5,74.21,55.89
2016,8,5,17,30,572.0,92.0,2.4,32.0,311.0,70.3,52.97
2016,8,5,17,45,528.0,82.5,2.15,32.0,259.0,63.98,47.84
2016,8,5,18,0,484.0,73.0,1.9,32.0,207.0,57.47,42.42
2016,8,5,18,15,409.0,62.5,1.8,31.5,157.5,49.69,35.83
2016,8,5,18,30,334.0,52.0,1.7,31.0,108.0,39.43,26.95
2016,8,5,18,45,230.0,36.5,1.65,30.5,68.5,27.68,16.46
2016,8,5,19,0,126.0,21.0,1.6,30.0,29.0,15.94,0.0
2016,8,5,19,15,63.0,10.5,1.65,29.5,14.5,8.26,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,114.5,20.0,1.8,25.5,33.5,157.03,68.42
2016,8,6,6,30,229.0,40.0,2.0,26.0,67.0,299.88,230.72
2016,8,6,6,45,318.5,53.5,2.25,26.5,113.0,399.44,315.08
2016,8,6,7,0,408.0,67.0,2.5,27.0,159.0,504.8,398.56
2016,8,6,7,15,470.0,76.0,2.6,27.5,211.0,590.71,463.22
2016,8,6,7,30,532.0,85.0,2.7,28.0,263.0,671.09,520.75
2016,8,6,7,45,579.5,91.0,2.85,28.5,317.0,733.31,563.18
2016,8,6,8,0,627.0,97.0,3.0,29.0,371.0,794.31,603.37
2016,8,6,8,15,432.0,161.5,2.95,29.5,362.0,667.46,509.29
2016,8,6,8,30,237.0,226.0,2.9,30.0,353.0,518.8,395.23
2016,8,6,8,45,491.0,169.5,2.9,30.5,467.0,732.01,551.3
2016,8,6,9,0,745.0,113.0,2.9,31.0,581.0,925.92,677.94
2016,8,6,9,15,762.0,116.5,2.85,31.5,627.5,939.64,681.51
2016,8,6,9,30,779.0,120.0,2.8,32.0,674.0,949.7,684.3
2016,8,6,9,45,469.5,248.5,2.8,32.5,589.0,761.62,554.4
2016,8,6,10,0,160.0,377.0,2.8,33.0,504.0,530.05,386.65
2016,8,6,10,15,494.5,252.0,2.8,33.5,667.5,757.26,550.0
2016,8,6,10,30,829.0,127.0,2.8,34.0,831.0,912.69,651.08
2016,8,6,10,45,836.0,129.0,2.8,34.5,860.5,892.87,634.82
2016,8,6,11,0,843.0,131.0,2.8,35.0,890.0,869.5,617.88
2016,8,6,11,15,573.0,290.0,2.75,35.0,811.5,767.22,546.1
2016,8,6,11,30,303.0,449.0,2.7,35.0,733.0,640.42,455.25
2016,8,6,11,45,580.5,292.5,2.7,35.5,847.0,706.85,504.12
2016,8,6,12,0,858.0,136.0,2.7,36.0,961.0,730.39,521.64
2016,8,6,12,15,859.0,136.0,2.65,36.0,966.5,685.95,489.34
2016,8,6,12,30,860.0,136.0,2.6,36.0,972.0,639.58,455.46
2016,8,6,12,45,858.5,137.0,2.55,36.5,969.5,590.79,418.18
2016,8,6,13,0,857.0,138.0,2.5,37.0,967.0,540.8,379.23
2016,8,6,13,15,854.5,137.5,2.45,37.0,956.0,488.44,338.43
2016,8,6,13,30,852.0,137.0,2.4,37.0,945.0,435.37,296.0
2016,8,6,13,45,847.0,136.0,2.35,37.0,926.5,380.58,251.48
2016,8,6,14,0,842.0,135.0,2.3,37.0,908.0,325.65,206.47
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.5,270.16,161.88
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,215.07,120.8
2016,8,6,14,45,817.0,132.0,2.05,37.0,821.5,151.76,81.41
2016,8,6,15,0,805.0,132.0,2.0,37.0,788.0,97.73,71.53
2016,8,6,15,15,793.0,129.5,1.95,37.0,748.5,93.22,68.22
2016,8,6,15,30,781.0,127.0,1.9,37.0,709.0,93.23,68.39
2016,8,6,15,45,765.0,123.5,1.85,37.0,664.0,92.41,67.92
2016,8,6,16,0,749.0,120.0,1.8,37.0,619.0,91.44,67.36
2016,8,6,16,15,728.5,116.0,1.75,36.5,570.0,89.9,66.51
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,81.29,60.02
2016,8,6,16,45,679.0,107.5,1.7,36.0,468.5,79.1,58.5
2016,8,6,17,0,650.0,103.0,1.7,36.0,416.0,76.83,56.9
2016,8,6,17,15,612.0,97.0,1.55,35.5,362.5,73.29,54.38
2016,8,6,17,30,574.0,91.0,1.4,35.0,309.0,69.68,51.73
2016,8,6,17,45,519.0,83.0,1.25,34.5,255.5,64.29,47.54
2016,8,6,18,0,464.0,75.0,1.1,34.0,202.0,58.83,43.13
2016,8,6,18,15,386.5,64.0,1.05,33.0,153.0,48.29,34.41
2016,8,6,18,30,309.0,53.0,1.0,32.0,104.0,39.94,27.21
2016,8,6,18,45,197.5,37.0,1.0,31.5,65.0,27.87,16.43
2016,8,6,19,0,86.0,21.0,1.0,31.0,26.0,15.87,0.0
2016,8,6,19,15,43.0,10.5,1.2,30.5,13.0,8.26,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,21.0,2.3,25.5,32.5,144.1,55.04
2016,8,7,6,30,193.0,42.0,2.5,26.0,65.0,273.32,209.8
2016,8,7,6,45,301.0,54.0,2.7,26.5,112.0,385.1,304.74
2016,8,7,7,0,409.0,66.0,2.9,27.0,159.0,504.47,399.27
2016,8,7,7,15,472.0,75.5,2.95,27.5,211.0,592.1,465.39
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,674.1,524.2
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,741.92,569.37
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,808.57,611.91
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,849.05,635.52
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,887.06,657.01
2016,8,7,8,45,736.5,103.0,3.1,31.5,532.5,909.78,668.24
2016,8,7,9,0,764.0,105.0,3.1,32.0,584.0,935.94,681.76
2016,8,7,9,15,780.5,108.5,3.0,32.5,631.0,949.1,685.99
2016,8,7,9,30,797.0,112.0,2.9,33.0,678.0,958.58,687.99
2016,8,7,9,45,811.0,113.5,2.85,33.5,720.5,959.45,685.0
2016,8,7,10,0,825.0,115.0,2.8,34.0,763.0,942.96,671.2
2016,8,7,10,15,834.0,117.0,2.7,34.5,798.5,932.19,661.05
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,917.73,648.71
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,897.26,633.18
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,873.24,615.62
2016,8,7,11,15,861.5,123.5,2.5,36.0,914.0,843.61,596.24
2016,8,7,11,30,866.0,125.0,2.5,36.0,936.0,810.74,574.82
2016,8,7,11,45,870.5,124.0,2.5,36.5,950.0,772.78,548.88
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,732.06,519.42
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,687.56,487.91
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,641.02,454.27
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,591.26,416.82
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,540.22,377.5
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,487.09,336.25
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,433.17,293.26
2016,8,7,13,45,865.5,122.5,2.65,38.0,929.5,377.94,248.46
2016,8,7,14,0,861.0,122.0,2.7,38.0,911.0,322.47,203.02
2016,8,7,14,15,855.0,120.5,2.65,38.0,884.5,266.06,157.74
2016,8,7,14,30,849.0,119.0,2.6,38.0,858.0,209.97,116.07
2016,8,7,14,45,830.0,123.5,2.6,38.0,822.5,156.15,84.44
2016,8,7,15,0,811.0,128.0,2.6,38.0,787.0,94.06,68.43
2016,8,7,15,15,799.0,125.0,2.6,38.0,747.5,91.01,66.25
2016,8,7,15,30,787.0,122.0,2.6,38.0,708.0,90.61,66.1
2016,8,7,15,45,770.5,119.5,2.6,38.0,663.0,90.23,65.99
2016,8,7,16,0,754.0,117.0,2.6,38.0,618.0,89.77,65.82
2016,8,7,16,15,733.5,113.0,2.6,37.5,568.5,88.14,64.89
2016,8,7,16,30,713.0,109.0,2.6,37.0,519.0,79.64,58.49
2016,8,7,16,45,682.5,105.5,2.65,37.0,466.5,77.96,57.39
2016,8,7,17,0,652.0,102.0,2.7,37.0,414.0,76.26,56.25
2016,8,7,17,15,614.5,95.5,2.5,36.5,360.5,72.37,53.43
2016,8,7,17,30,577.0,89.0,2.3,36.0,307.0,68.36,50.46
2016,8,7,17,45,520.0,81.5,2.1,35.5,253.5,63.25,46.5
2016,8,7,18,0,463.0,74.0,1.9,35.0,200.0,58.12,42.36
2016,8,7,18,15,385.5,63.0,1.8,34.0,151.0,47.59,33.66
2016,8,7,18,30,308.0,52.0,1.7,33.0,102.0,39.23,26.46
2016,8,7,18,45,195.5,36.0,1.65,32.5,63.0,27.14,15.64
2016,8,7,19,0,83.0,20.0,1.6,32.0,24.0,15.14,0.0
2016,8,7,19,15,41.5,10.0,1.85,31.5,12.0,7.87,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,6,15,57.5,23.0,2.25,25.5,29.5,100.27,30.72
2016,8,8,6,30,115.0,46.0,2.4,26.0,59.0,196.99,149.76
2016,8,8,6,45,215.0,63.0,2.55,26.5,104.5,303.99,240.97
2016,8,8,7,0,315.0,80.0,2.7,27.0,150.0,439.24,349.16
2016,8,8,7,15,380.0,92.5,2.7,27.5,201.0,520.49,411.57
2016,8,8,7,30,445.0,105.0,2.7,28.0,252.0,603.71,472.19
2016,8,8,7,45,510.5,109.5,2.75,28.5,308.0,677.65,523.55
2016,8,8,8,0,576.0,114.0,2.8,29.0,364.0,764.1,581.74
2016,8,8,8,15,609.5,120.5,2.75,29.5,417.0,809.53,608.99
2016,8,8,8,30,643.0,127.0,2.7,30.0,470.0,852.47,634.07
2016,8,8,8,45,676.0,129.0,2.65,31.0,522.5,886.7,651.44
2016,8,8,9,0,709.0,131.0,2.6,32.0,575.0,917.76,666.39
2016,8,8,9,15,727.5,135.0,2.55,32.5,621.5,933.02,672.24
2016,8,8,9,30,746.0,139.0,2.5,33.0,668.0,936.89,670.98
2016,8,8,9,45,762.5,141.0,2.5,33.5,710.5,941.07,670.62
2016,8,8,10,0,779.0,143.0,2.5,34.0,753.0,941.37,667.95
2016,8,8,10,15,789.0,145.5,2.5,34.5,789.0,931.96,659.33
2016,8,8,10,30,799.0,148.0,2.5,35.0,825.0,918.76,648.6
2016,8,8,10,45,808.0,149.5,2.5,35.5,854.0,899.86,634.47
2016,8,8,11,0,817.0,151.0,2.5,36.0,883.0,877.28,618.2
2016,8,8,11,15,822.0,152.0,2.5,36.0,905.0,847.22,598.56
2016,8,8,11,30,827.0,153.0,2.5,36.0,927.0,813.89,576.86
2016,8,8,11,45,835.0,150.5,2.5,36.5,942.0,765.51,543.38
2016,8,8,12,0,843.0,148.0,2.5,37.0,957.0,726.86,515.43
2016,8,8,12,15,844.0,148.5,2.5,37.0,962.5,682.93,484.35
2016,8,8,12,30,845.0,149.0,2.5,37.0,968.0,637.1,451.24
2016,8,8,12,45,843.0,149.5,2.55,37.5,964.5,587.94,414.28
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,537.72,375.64
2016,8,8,13,15,838.0,149.5,2.6,38.0,950.0,485.57,335.25
2016,8,8,13,30,835.0,149.0,2.6,38.0,939.0,432.81,293.29
2016,8,8,13,45,827.5,149.5,2.6,38.0,919.5,378.57,249.44
2016,8,8,14,0,820.0,150.0,2.6,38.0,900.0,320.85,202.83
2016,8,8,14,15,813.0,148.5,2.6,38.0,873.5,264.52,158.04
2016,8,8,14,30,806.0,147.0,2.6,38.0,847.0,208.85,116.99
2016,8,8,14,45,793.5,146.5,2.6,38.0,813.0,154.03,84.46
2016,8,8,15,0,781.0,146.0,2.6,38.0,779.0,100.91,73.76
2016,8,8,15,15,768.0,143.0,2.6,37.5,739.5,100.21,73.59
2016,8,8,15,30,755.0,140.0,2.6,37.0,700.0,100.24,73.96
2016,8,8,15,45,738.0,136.5,2.6,37.0,655.0,99.73,73.76
2016,8,8,16,0,721.0,133.0,2.6,37.0,610.0,91.11,67.17
2016,8,8,16,15,699.0,128.5,2.6,36.5,561.0,89.67,66.41
2016,8,8,16,30,677.0,124.0,2.6,36.0,512.0,88.11,65.55
2016,8,8,16,45,646.5,118.5,2.65,36.0,459.5,85.6,63.78
2016,8,8,17,0,616.0,113.0,2.7,36.0,407.0,82.98,61.92
2016,8,8,17,15,576.0,106.0,2.5,35.5,353.5,79.04,59.1
2016,8,8,17,30,536.0,99.0,2.3,35.0,300.0,75.0,56.12
2016,8,8,17,45,481.0,89.5,2.1,35.0,247.0,66.41,49.19
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,59.53,43.51
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,50.31,35.87
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,41.03,27.88
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,27.71,15.94
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,14.36,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,7.47,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.0,20.0,2.25,26.5,31.5,143.69,36.5
2016,8,9,6,30,200.0,40.0,2.4,27.0,63.0,276.9,210.61
2016,8,9,6,45,302.5,53.0,2.55,27.5,109.5,385.59,303.28
2016,8,9,7,0,405.0,66.0,2.7,28.0,156.0,501.42,394.72
2016,8,9,7,15,469.0,75.5,2.7,28.5,208.0,589.38,460.69
2016,8,9,7,30,533.0,85.0,2.7,29.0,260.0,672.32,519.64
2016,8,9,7,45,589.0,88.5,2.75,29.5,316.0,739.8,565.14
2016,8,9,8,0,645.0,92.0,2.8,30.0,372.0,806.08,608.09
2016,8,9,8,15,676.0,97.0,2.75,30.0,425.5,847.48,633.38
2016,8,9,8,30,707.0,102.0,2.7,30.0,479.0,886.41,656.62
2016,8,9,8,45,737.5,103.0,2.65,30.5,531.5,910.74,668.45
2016,8,9,9,0,768.0,104.0,2.6,31.0,584.0,938.68,682.6
2016,8,9,9,15,785.0,107.5,2.55,31.5,631.0,952.26,687.29
2016,8,9,9,30,802.0,111.0,2.5,32.0,678.0,962.12,689.79
2016,8,9,9,45,816.5,112.0,2.45,32.5,720.5,962.74,686.56
2016,8,9,10,0,831.0,113.0,2.4,33.0,763.0,946.18,672.71
2016,8,9,10,15,840.0,115.0,2.4,33.5,799.0,935.23,663.25
2016,8,9,10,30,849.0,117.0,2.4,34.0,835.0,920.55,651.58
2016,8,9,10,45,856.5,118.5,2.45,34.5,864.5,900.3,636.99
2016,8,9,11,0,864.0,120.0,2.5,35.0,894.0,876.43,620.25
2016,8,9,11,15,868.5,121.0,2.6,35.5,915.5,846.05,599.78
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,812.43,577.22
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,775.21,552.24
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,735.03,523.48
2016,8,9,12,15,889.0,117.5,3.0,37.0,973.0,689.98,491.74
2016,8,9,12,30,890.0,118.0,3.1,37.0,979.0,642.84,457.69
2016,8,9,12,45,889.5,117.5,3.25,37.0,976.5,592.36,420.46
2016,8,9,13,0,889.0,117.0,3.4,37.0,974.0,540.52,381.01
2016,8,9,13,15,650.5,261.0,3.45,37.0,884.5,472.11,329.92
2016,8,9,13,30,412.0,405.0,3.5,37.0,795.0,422.6,294.25
2016,8,9,13,45,367.5,417.0,3.6,37.5,759.5,388.16,267.69
2016,8,9,14,0,323.0,429.0,3.7,38.0,724.0,349.61,238.88
2016,8,9,14,15,319.0,416.0,3.7,38.0,700.5,311.91,210.66
2016,8,9,14,30,315.0,403.0,3.7,38.0,677.0,275.31,184.56
2016,8,9,14,45,582.5,255.0,3.7,38.0,736.0,182.22,112.17
2016,8,9,15,0,850.0,107.0,3.7,38.0,795.0,92.8,67.5
2016,8,9,15,15,839.5,105.0,3.7,37.5,755.5,92.15,67.37
2016,8,9,15,30,829.0,103.0,3.7,37.0,716.0,91.33,67.03
2016,8,9,15,45,814.5,100.5,3.7,37.0,670.5,89.94,66.11
2016,8,9,16,0,800.0,98.0,3.7,37.0,625.0,79.35,57.92
2016,8,9,16,15,537.5,168.5,3.65,36.5,510.5,110.63,83.13
2016,8,9,16,30,275.0,239.0,3.6,36.0,396.0,150.41,115.11
2016,8,9,16,45,491.0,162.0,3.55,36.0,408.0,108.68,82.27
2016,8,9,17,0,707.0,85.0,3.5,36.0,420.0,71.73,52.85
2016,8,9,17,15,671.5,79.5,3.2,35.5,365.5,62.56,45.72
2016,8,9,17,30,636.0,74.0,2.9,35.0,311.0,58.75,42.86
2016,8,9,17,45,580.0,68.5,2.65,35.0,256.5,54.59,39.52
2016,8,9,18,0,524.0,63.0,2.4,35.0,202.0,50.49,36.1
2016,8,9,18,15,445.5,53.5,2.15,34.0,152.0,43.12,29.96
2016,8,9,18,30,367.0,44.0,1.9,33.0,102.0,35.74,23.54
2016,8,9,18,45,240.5,30.5,1.7,32.5,62.5,24.77,13.51
2016,8,9,19,0,114.0,17.0,1.5,32.0,23.0,12.95,0.0
2016,8,9,19,15,57.0,8.5,1.6,31.5,11.5,6.69,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,78.0,21.0,2.2,26.5,29.5,112.03,18.42
2016,8,10,6,30,156.0,42.0,2.4,27.0,59.0,224.59,170.16
2016,8,10,6,45,255.0,57.0,2.6,27.5,104.5,350.31,275.76
2016,8,10,7,0,354.0,72.0,2.8,28.0,150.0,464.02,366.79
2016,8,10,7,15,419.0,83.0,2.85,28.5,201.0,544.36,427.99
2016,8,10,7,30,484.0,94.0,2.9,29.0,252.0,626.67,487.69
2016,8,10,7,45,544.0,98.0,2.95,29.5,307.5,707.17,543.35
2016,8,10,8,0,604.0,102.0,3.0,30.0,363.0,777.91,589.99
2016,8,10,8,15,637.0,108.0,2.95,30.5,416.0,822.24,616.47
2016,8,10,8,30,670.0,114.0,2.9,31.0,469.0,864.15,640.74
2016,8,10,8,45,445.5,195.0,2.9,31.5,441.5,715.42,533.85
2016,8,10,9,0,221.0,276.0,2.9,32.0,414.0,522.49,391.03
2016,8,10,9,15,495.5,199.5,2.85,32.5,541.0,757.62,560.0
2016,8,10,9,30,770.0,123.0,2.8,33.0,668.0,943.32,679.2
2016,8,10,9,45,786.5,124.5,2.75,33.5,710.5,946.69,676.33
2016,8,10,10,0,803.0,126.0,2.7,34.0,753.0,946.17,672.71
2016,8,10,10,15,813.0,128.0,2.7,34.5,789.0,935.97,663.57
2016,8,10,10,30,823.0,130.0,2.7,35.0,825.0,908.33,643.59
2016,8,10,10,45,832.0,130.5,2.7,35.5,854.5,888.74,629.06
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,865.57,612.33
2016,8,10,11,15,846.0,132.5,2.7,36.0,906.0,836.38,593.1
2016,8,10,11,30,851.0,134.0,2.7,36.0,928.0,803.95,571.82
2016,8,10,11,45,856.5,133.0,2.75,36.5,942.0,766.85,546.2
2016,8,10,12,0,862.0,132.0,2.8,37.0,956.0,726.95,517.33
2016,8,10,12,15,863.0,132.0,2.8,37.0,962.0,682.18,485.44
2016,8,10,12,30,864.0,132.0,2.8,37.0,968.0,635.44,451.45
2016,8,10,12,45,863.0,132.0,2.85,37.5,965.0,585.88,413.89
2016,8,10,13,0,862.0,132.0,2.9,38.0,962.0,535.06,374.49
2016,8,10,13,15,860.0,131.5,2.95,38.0,951.5,482.41,333.47
2016,8,10,13,30,858.0,131.0,3.0,38.0,941.0,428.96,290.67
2016,8,10,13,45,852.0,131.0,3.05,38.5,921.5,373.78,245.24
2016,8,10,14,0,846.0,131.0,3.1,39.0,902.0,318.55,199.65
2016,8,10,14,15,839.5,129.5,3.15,39.0,875.5,262.54,155.06
2016,8,10,14,30,833.0,128.0,3.2,39.0,849.0,206.94,114.41
2016,8,10,14,45,825.5,125.0,3.25,39.0,816.0,151.09,82.09
2016,8,10,15,0,818.0,122.0,3.3,39.0,783.0,99.22,72.21
2016,8,10,15,15,806.0,119.5,3.35,38.5,743.0,88.46,64.17
2016,8,10,15,30,794.0,117.0,3.4,38.0,703.0,88.18,64.27
2016,8,10,15,45,624.5,177.0,3.5,38.0,619.5,111.55,82.79
2016,8,10,16,0,455.0,237.0,3.6,38.0,536.0,143.86,108.29
2016,8,10,16,15,414.5,227.0,3.65,37.5,483.0,139.97,105.79
2016,8,10,16,30,374.0,217.0,3.7,37.0,430.0,141.28,107.43
2016,8,10,16,45,333.0,200.5,3.75,37.0,376.0,131.94,100.44
2016,8,10,17,0,292.0,184.0,3.8,37.0,322.0,122.28,93.15
2016,8,10,17,15,281.5,160.5,3.75,36.5,279.0,108.88,82.94
2016,8,10,17,30,271.0,137.0,3.7,36.0,236.0,94.88,72.05
2016,8,10,17,45,244.0,116.0,3.65,35.5,194.0,81.57,61.49
2016,8,10,18,0,217.0,95.0,3.6,35.0,152.0,67.83,50.31
2016,8,10,18,15,176.0,74.5,3.55,34.5,113.5,53.86,38.66
2016,8,10,18,30,135.0,54.0,3.5,34.0,75.0,39.58,26.48
2016,8,10,18,45,67.5,35.0,3.45,33.5,45.5,26.04,14.2
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,12.08,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.29,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
