Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,35.0,19.0,2.3,26.5,23.0,59.93,1.66
2016,8,11,6,30,70.0,38.0,2.5,27.0,46.0,124.5,92.09
2016,8,11,6,45,131.0,58.0,2.75,27.5,83.0,221.26,173.77
2016,8,11,7,0,192.0,78.0,3.0,28.0,120.0,302.78,241.16
2016,8,11,7,15,225.5,98.0,3.1,28.5,161.0,360.33,287.04
2016,8,11,7,30,259.0,118.0,3.2,29.0,202.0,418.17,331.32
2016,8,11,7,45,144.5,139.0,3.35,30.0,188.0,308.39,242.39
2016,8,11,8,0,30.0,160.0,3.5,31.0,174.0,193.4,148.13
2016,8,11,8,15,372.5,128.0,3.55,31.5,324.5,565.75,437.78
2016,8,11,8,30,715.0,96.0,3.6,32.0,475.0,880.38,655.13
2016,8,11,8,45,574.0,162.5,3.65,32.5,487.0,819.89,608.62
2016,8,11,9,0,433.0,229.0,3.7,33.0,499.0,734.63,544.59
2016,8,11,9,15,333.0,276.0,3.65,33.5,493.5,652.16,482.62
2016,8,11,9,30,233.0,323.0,3.6,34.0,488.0,568.18,419.19
2016,8,11,9,45,338.5,311.5,3.55,34.5,567.0,673.34,492.54
2016,8,11,10,0,444.0,300.0,3.5,35.0,646.0,772.64,558.4
2016,8,11,10,15,642.0,209.5,3.5,35.5,736.5,863.51,620.33
2016,8,11,10,30,840.0,119.0,3.5,36.0,827.0,913.11,649.82
2016,8,11,10,45,845.0,121.5,3.5,36.5,855.5,891.57,633.3
2016,8,11,11,0,850.0,124.0,3.5,37.0,884.0,866.53,615.18
2016,8,11,11,15,855.0,125.0,3.5,37.0,905.5,836.76,595.39
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,803.76,573.52
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,764.07,545.61
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,721.95,514.59
2016,8,11,12,15,849.0,140.5,3.5,38.0,955.5,677.86,482.94
2016,8,11,12,30,850.0,141.0,3.5,38.0,961.0,631.81,449.2
2016,8,11,12,45,846.5,143.0,3.55,38.5,957.5,582.51,411.59
2016,8,11,13,0,843.0,145.0,3.6,39.0,954.0,532.15,372.35
2016,8,11,13,15,840.0,144.0,3.6,39.0,943.5,479.44,331.14
2016,8,11,13,30,837.0,143.0,3.6,39.0,933.0,426.11,288.4
2016,8,11,13,45,830.5,143.5,3.65,39.0,913.5,371.94,244.31
2016,8,11,14,0,824.0,144.0,3.7,39.0,894.0,317.8,200.01
2016,8,11,14,15,817.5,142.5,3.65,38.5,867.5,257.01,152.33
2016,8,11,14,30,811.0,141.0,3.6,38.0,841.0,201.0,111.62
2016,8,11,14,45,801.5,138.5,3.6,38.0,807.5,144.94,79.19
2016,8,11,15,0,792.0,136.0,3.6,38.0,774.0,95.38,69.56
2016,8,11,15,15,779.5,133.5,3.55,38.0,734.5,95.55,69.89
2016,8,11,15,30,767.0,131.0,3.5,38.0,695.0,95.63,70.12
2016,8,11,15,45,751.0,127.0,3.45,38.0,650.0,94.58,69.48
2016,8,11,16,0,735.0,123.0,3.4,38.0,605.0,93.38,68.75
2016,8,11,16,15,713.5,119.0,3.35,37.5,555.5,84.62,62.17
2016,8,11,16,30,692.0,115.0,3.3,37.0,506.0,83.11,61.34
2016,8,11,16,45,663.5,109.5,3.25,37.0,454.0,80.38,59.39
2016,8,11,17,0,635.0,104.0,3.2,37.0,402.0,77.53,57.32
2016,8,11,17,15,595.5,97.0,3.05,36.5,348.0,73.33,54.26
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,69.01,51.04
2016,8,11,17,45,496.5,82.0,2.75,35.5,241.0,63.58,46.79
2016,8,11,18,0,437.0,74.0,2.6,35.0,188.0,55.63,40.3
2016,8,11,18,15,355.0,62.0,2.55,34.5,139.5,46.61,32.7
2016,8,11,18,30,273.0,50.0,2.5,34.0,91.0,37.57,24.81
2016,8,11,18,45,161.0,33.0,2.5,33.5,54.5,24.82,13.05
2016,8,11,19,0,49.0,16.0,2.5,33.0,18.0,12.59,0.0
2016,8,11,19,15,24.5,8.0,2.8,33.0,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,53.5,21.0,3.15,26.5,27.0,92.0,0.0
2016,8,12,6,30,107.0,42.0,3.3,27.0,54.0,184.73,138.04
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,294.84,232.97
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,433.73,344.71
2016,8,12,7,15,362.0,87.0,3.65,28.5,187.5,496.63,393.9
2016,8,12,7,30,410.0,98.0,3.7,29.0,231.0,560.91,441.64
2016,8,12,7,45,439.5,114.0,3.75,29.5,281.0,614.16,479.19
2016,8,12,8,0,469.0,130.0,3.8,30.0,331.0,666.17,514.51
2016,8,12,8,15,556.5,127.0,3.75,30.5,397.5,763.28,580.32
2016,8,12,8,30,644.0,124.0,3.7,31.0,464.0,849.83,636.11
2016,8,12,8,45,676.0,126.5,3.7,32.0,516.0,883.46,653.49
2016,8,12,9,0,708.0,129.0,3.7,33.0,568.0,913.92,668.77
2016,8,12,9,15,597.5,187.5,3.6,33.5,578.5,858.34,627.75
2016,8,12,9,30,487.0,246.0,3.5,34.0,589.0,788.84,575.35
2016,8,12,9,45,631.5,194.0,3.4,35.0,667.5,874.84,631.35
2016,8,12,10,0,776.0,142.0,3.3,36.0,746.0,936.01,665.7
2016,8,12,10,15,787.0,144.5,3.15,36.5,782.0,927.36,656.07
2016,8,12,10,30,798.0,147.0,3.0,37.0,818.0,914.87,644.71
2016,8,12,10,45,805.5,149.0,2.95,37.5,847.0,894.86,629.49
2016,8,12,11,0,813.0,151.0,2.9,38.0,876.0,871.22,612.19
2016,8,12,11,15,818.0,152.5,2.8,38.0,897.5,841.45,592.09
2016,8,12,11,30,823.0,154.0,2.7,38.0,919.0,808.38,569.92
2016,8,12,11,45,805.5,169.0,2.65,38.5,928.0,766.46,539.48
2016,8,12,12,0,788.0,184.0,2.6,39.0,937.0,722.43,507.49
2016,8,12,12,15,789.5,184.5,2.55,39.0,942.5,678.63,476.63
2016,8,12,12,30,791.0,185.0,2.5,39.0,948.0,632.87,443.75
2016,8,12,12,45,789.5,185.5,2.45,39.5,945.0,583.78,406.96
2016,8,12,13,0,788.0,186.0,2.4,40.0,942.0,533.63,368.65
2016,8,12,13,15,785.0,185.0,2.35,40.0,931.0,481.02,328.51
2016,8,12,13,30,782.0,184.0,2.3,40.0,920.0,428.01,287.03
2016,8,12,13,45,777.5,182.5,2.3,40.0,901.5,373.95,244.1
2016,8,12,14,0,773.0,181.0,2.3,40.0,883.0,320.0,200.97
2016,8,12,14,15,765.5,178.5,2.2,40.0,856.5,265.12,158.21
2016,8,12,14,30,758.0,176.0,2.1,40.0,830.0,211.09,119.62
2016,8,12,14,45,726.5,185.5,2.05,40.0,792.0,153.69,87.32
2016,8,12,15,0,695.0,195.0,2.0,40.0,754.0,114.29,83.37
2016,8,12,15,15,680.5,191.0,1.95,39.5,714.5,115.03,84.36
2016,8,12,15,30,666.0,187.0,1.9,39.0,675.0,115.68,85.24
2016,8,12,15,45,514.5,226.0,1.85,39.0,588.5,137.43,102.28
2016,8,12,16,0,363.0,265.0,1.8,39.0,502.0,164.06,123.04
2016,8,12,16,15,368.0,240.0,1.75,38.5,463.5,152.54,114.73
2016,8,12,16,30,373.0,215.0,1.7,38.0,425.0,140.25,105.83
2016,8,12,16,45,391.5,187.0,1.65,38.0,388.0,121.4,91.44
2016,8,12,17,0,410.0,159.0,1.6,38.0,351.0,106.79,80.25
2016,8,12,17,15,367.0,148.0,1.4,37.5,302.5,100.59,75.77
2016,8,12,17,30,324.0,137.0,1.2,37.0,254.0,95.66,72.19
2016,8,12,17,45,325.5,115.0,1.05,36.5,215.5,81.98,61.4
2016,8,12,18,0,327.0,93.0,0.9,36.0,177.0,67.15,49.42
2016,8,12,18,15,252.5,75.0,0.9,35.0,130.0,54.73,39.18
2016,8,12,18,30,178.0,57.0,0.9,34.0,83.0,41.66,28.06
2016,8,12,18,45,89.0,35.0,0.95,33.5,48.0,25.87,13.56
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,10.23,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.38,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.75,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.27,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,3.79,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,5.31,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,6.83,0.0
2016,8,13,7,45,0.0,36.0,0.55,27.5,36.0,27.48,16.87
2016,8,13,8,0,0.0,63.0,0.6,28.0,63.0,48.29,33.58
2016,8,13,8,15,12.0,128.5,0.65,28.0,135.0,118.26,89.58
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,194.25,148.28
2016,8,13,8,45,28.0,217.0,0.75,28.0,234.0,239.64,181.9
2016,8,13,9,0,32.0,240.0,0.8,28.0,261.0,263.55,199.08
2016,8,13,9,15,134.0,281.0,0.85,28.0,374.5,430.78,323.57
2016,8,13,9,30,236.0,322.0,0.9,28.0,488.0,570.2,421.34
2016,8,13,9,45,303.5,327.5,0.95,28.5,554.5,655.56,477.34
2016,8,13,10,0,371.0,333.0,1.0,29.0,621.0,713.27,514.35
2016,8,13,10,15,402.5,335.0,1.0,29.0,661.5,748.05,535.43
2016,8,13,10,30,434.0,337.0,1.0,29.0,702.0,759.95,542.14
2016,8,13,10,45,334.5,387.5,1.05,29.0,675.0,678.37,485.91
2016,8,13,11,0,235.0,438.0,1.1,29.0,648.0,600.65,432.09
2016,8,13,11,15,221.5,452.5,1.0,29.0,654.0,583.95,419.59
2016,8,13,11,30,208.0,467.0,0.9,29.0,660.0,566.57,406.15
2016,8,13,11,45,307.0,440.0,0.85,29.5,730.0,608.1,433.82
2016,8,13,12,0,406.0,413.0,0.8,30.0,800.0,634.66,449.99
2016,8,13,12,15,398.0,419.0,0.7,30.0,800.0,598.06,423.27
2016,8,13,12,30,390.0,425.0,0.6,30.0,800.0,565.12,399.27
2016,8,13,12,45,360.0,440.5,0.5,30.0,786.0,526.02,370.77
2016,8,13,13,0,330.0,456.0,0.4,30.0,772.0,488.59,343.33
2016,8,13,13,15,237.0,465.5,0.4,29.5,691.5,429.34,302.97
2016,8,13,13,30,144.0,475.0,0.4,29.0,611.0,374.16,265.9
2016,8,13,13,45,208.0,457.5,0.4,29.0,649.0,366.28,258.29
2016,8,13,14,0,272.0,440.0,0.4,29.0,687.0,338.27,235.22
2016,8,13,14,15,400.0,378.5,0.5,29.0,729.5,306.35,206.91
2016,8,13,14,30,528.0,317.0,0.6,29.0,772.0,248.02,160.3
2016,8,13,14,45,522.0,306.5,0.75,29.0,740.5,201.28,132.95
2016,8,13,15,0,516.0,296.0,0.9,29.0,709.0,163.36,125.88
2016,8,13,15,15,366.0,319.0,1.0,28.5,604.5,185.19,143.8
2016,8,13,15,30,216.0,342.0,1.1,28.0,500.0,205.51,160.4
2016,8,13,15,45,217.5,317.5,1.25,28.0,468.0,194.55,152.25
2016,8,13,16,0,219.0,293.0,1.4,28.0,436.0,182.97,143.65
2016,8,13,16,15,261.5,261.0,1.45,27.5,417.5,160.56,126.5
2016,8,13,16,30,304.0,229.0,1.5,27.0,399.0,146.06,115.51
2016,8,13,16,45,261.5,209.5,1.6,27.0,345.0,135.31,107.22
2016,8,13,17,0,219.0,190.0,1.7,27.0,291.0,128.05,101.7
2016,8,13,17,15,176.5,175.0,1.7,27.0,250.0,117.79,93.58
2016,8,13,17,30,134.0,160.0,1.7,27.0,209.0,107.32,85.15
2016,8,13,17,45,114.0,133.0,1.75,27.0,169.5,90.64,71.31
2016,8,13,18,0,94.0,106.0,1.8,27.0,130.0,73.51,56.81
2016,8,13,18,15,62.5,79.5,1.75,26.5,93.5,56.45,42.14
2016,8,13,18,30,31.0,53.0,1.7,26.0,57.0,38.47,26.43
2016,8,13,18,45,15.5,29.5,1.7,26.0,31.5,22.09,10.93
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,4.72,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,16.0,3.3,25.0,16.0,12.99,0.0
2016,8,14,6,30,0.0,32.0,3.4,25.0,32.0,30.26,17.55
2016,8,14,6,45,29.0,55.5,3.5,25.0,61.5,92.96,70.39
2016,8,14,7,0,58.0,79.0,3.6,25.0,91.0,146.08,115.54
2016,8,14,7,15,80.0,102.0,3.75,25.0,124.0,209.97,168.28
2016,8,14,7,30,102.0,125.0,3.9,25.0,157.0,256.11,205.84
2016,8,14,7,45,51.0,122.5,4.1,25.5,138.5,173.53,137.48
2016,8,14,8,0,0.0,120.0,4.3,26.0,120.0,100.5,76.03
2016,8,14,8,15,0.0,99.0,4.35,26.0,99.0,78.09,57.78
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,59.95,42.97
2016,8,14,8,45,29.5,169.5,4.5,26.0,188.0,187.8,145.78
2016,8,14,9,0,59.0,261.0,4.6,26.0,298.0,315.52,244.85
2016,8,14,9,15,118.5,294.0,4.5,26.0,375.5,430.02,332.02
2016,8,14,9,30,178.0,327.0,4.4,26.0,453.0,517.44,396.74
2016,8,14,9,45,195.0,348.0,4.3,26.0,493.5,546.11,416.33
2016,8,14,10,0,212.0,369.0,4.2,26.0,534.0,572.72,434.46
2016,8,14,10,15,250.0,381.5,4.1,26.0,585.0,629.94,474.64
2016,8,14,10,30,288.0,394.0,4.0,26.0,636.0,661.08,495.9
2016,8,14,10,45,258.5,416.5,3.9,26.0,639.0,636.96,476.44
2016,8,14,11,0,229.0,439.0,3.8,26.0,642.0,596.11,445.76
2016,8,14,11,15,157.5,444.0,3.75,26.0,585.5,522.91,391.12
2016,8,14,11,30,86.0,449.0,3.7,26.0,529.0,442.11,330.74
2016,8,14,11,45,48.0,332.5,3.65,26.0,377.5,306.14,230.22
2016,8,14,12,0,10.0,216.0,3.6,26.0,226.0,175.28,130.91
2016,8,14,12,15,5.0,126.5,3.5,26.0,131.5,101.55,74.15
2016,8,14,12,30,0.0,37.0,3.4,26.0,37.0,28.75,17.1
2016,8,14,12,45,0.0,36.5,3.35,26.0,36.5,28.36,16.82
2016,8,14,13,0,0.0,36.0,3.3,26.0,36.0,27.96,16.51
2016,8,14,13,15,5.5,129.0,3.15,26.0,134.5,101.76,74.34
2016,8,14,13,30,11.0,222.0,3.0,26.0,233.0,171.83,128.15
2016,8,14,13,45,10.5,223.0,2.95,26.0,233.5,170.78,127.21
2016,8,14,14,0,10.0,224.0,2.9,26.0,234.0,169.71,126.43
2016,8,14,14,15,5.0,153.5,2.75,26.0,158.5,117.37,86.38
2016,8,14,14,30,0.0,83.0,2.6,26.0,83.0,64.32,45.32
2016,8,14,14,45,0.0,79.0,2.5,26.0,79.0,61.15,42.93
2016,8,14,15,0,0.0,75.0,2.4,26.0,75.0,57.97,42.54
2016,8,14,15,15,2.0,126.0,2.3,26.0,128.0,95.84,73.82
2016,8,14,15,30,4.0,177.0,2.2,26.0,181.0,130.87,102.56
2016,8,14,15,45,19.5,216.5,2.1,26.0,230.0,156.32,123.42
2016,8,14,16,0,35.0,256.0,2.0,26.0,279.0,168.59,133.64
2016,8,14,16,15,17.5,172.0,1.85,25.5,183.5,126.26,99.72
2016,8,14,16,30,0.0,88.0,1.7,25.0,88.0,67.74,51.64
2016,8,14,16,45,0.0,83.5,1.6,25.0,83.5,64.21,48.94
2016,8,14,17,0,0.0,79.0,1.5,25.0,79.0,60.69,46.16
2016,8,14,17,15,0.0,68.0,1.35,24.5,68.0,52.16,39.17
2016,8,14,17,30,0.0,57.0,1.2,24.0,57.0,43.65,32.08
2016,8,14,17,45,0.0,46.5,1.1,24.0,46.5,35.54,25.15
2016,8,14,18,0,0.0,36.0,1.0,24.0,36.0,27.47,18.13
2016,8,14,18,15,0.0,26.5,0.9,23.5,26.5,20.18,11.73
2016,8,14,18,30,0.0,17.0,0.8,23.0,17.0,12.92,5.27
2016,8,14,18,45,0.0,9.5,0.75,23.0,9.5,7.2,0.0
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.57,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,6.83,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,13.7,4.89
2016,8,15,6,45,0.0,33.0,1.95,23.0,33.0,25.21,14.89
2016,8,15,7,0,0.0,48.0,2.1,23.0,48.0,37.36,25.24
2016,8,15,7,15,0.0,65.0,2.1,23.0,65.0,52.61,38.04
2016,8,15,7,30,0.0,82.0,2.1,23.0,82.0,67.48,50.33
2016,8,15,7,45,0.0,63.0,2.1,23.5,63.0,48.28,34.33
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,33.64,22.13
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,86.19,64.99
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,145.95,112.6
2016,8,15,8,45,3.5,168.5,2.1,24.0,171.0,143.89,110.36
2016,8,15,9,0,2.0,171.0,2.1,24.0,173.0,142.55,108.84
2016,8,15,9,15,1.5,165.5,2.05,24.0,167.0,135.49,102.91
2016,8,15,9,30,1.0,160.0,2.0,24.0,161.0,129.14,97.6
2016,8,15,9,45,0.5,150.5,2.0,24.5,151.0,119.88,89.87
2016,8,15,10,0,0.0,141.0,2.0,25.0,141.0,111.09,82.6
2016,8,15,10,15,7.0,203.0,1.95,25.0,209.0,169.37,127.96
2016,8,15,10,30,14.0,265.0,1.9,25.0,277.0,227.54,172.19
2016,8,15,10,45,13.0,258.0,1.9,25.5,269.5,218.75,164.7
2016,8,15,11,0,12.0,251.0,1.9,26.0,262.0,210.34,157.78
2016,8,15,11,15,11.5,241.0,1.9,26.0,252.0,200.22,149.95
2016,8,15,11,30,11.0,231.0,1.9,26.0,242.0,190.38,142.35
2016,8,15,11,45,13.5,265.0,1.95,26.0,278.5,217.82,163.01
2016,8,15,12,0,16.0,299.0,2.0,26.0,315.0,244.27,182.66
2016,8,15,12,15,12.0,245.0,2.05,26.0,257.0,197.65,147.45
2016,8,15,12,30,8.0,191.0,2.1,26.0,199.0,152.38,113.08
2016,8,15,12,45,13.5,261.0,2.15,26.0,274.0,207.01,154.64
2016,8,15,13,0,19.0,331.0,2.2,26.0,349.0,258.74,193.16
2016,8,15,13,15,21.5,342.5,2.2,26.0,363.0,264.59,197.24
2016,8,15,13,30,24.0,354.0,2.2,26.0,377.0,269.63,200.83
2016,8,15,13,45,28.5,361.0,2.25,26.0,388.0,259.98,193.46
2016,8,15,14,0,33.0,368.0,2.3,26.0,399.0,258.1,191.89
2016,8,15,14,15,64.5,389.5,2.3,26.0,446.0,268.39,198.29
2016,8,15,14,30,96.0,411.0,2.3,26.0,493.0,272.57,200.35
2016,8,15,14,45,103.5,395.5,2.35,26.0,481.0,251.64,186.09
2016,8,15,15,0,111.0,380.0,2.4,26.0,469.0,233.73,183.99
2016,8,15,15,15,125.5,361.0,2.4,26.0,456.5,210.66,166.15
2016,8,15,15,30,140.0,342.0,2.4,26.0,444.0,203.14,160.61
2016,8,15,15,45,158.5,318.0,2.4,26.0,426.0,193.0,152.93
2016,8,15,16,0,177.0,294.0,2.4,26.0,408.0,182.19,144.7
2016,8,15,16,15,346.5,232.0,2.35,25.5,432.5,147.98,117.61
2016,8,15,16,30,516.0,170.0,2.3,25.0,457.0,112.96,89.39
2016,8,15,16,45,401.0,174.0,2.25,25.0,383.0,114.28,90.88
2016,8,15,17,0,286.0,178.0,2.2,25.0,309.0,118.86,95.04
2016,8,15,17,15,255.5,160.0,2.05,24.5,265.5,108.11,86.52
2016,8,15,17,30,225.0,142.0,1.9,24.0,222.0,96.99,77.53
2016,8,15,17,45,193.5,119.5,1.75,24.0,180.0,82.84,65.6
2016,8,15,18,0,162.0,97.0,1.6,24.0,138.0,68.92,53.59
2016,8,15,18,15,118.5,74.0,1.55,23.5,99.5,53.15,39.82
2016,8,15,18,30,75.0,51.0,1.5,23.0,61.0,37.17,25.58
2016,8,15,18,45,37.5,29.0,1.45,23.0,34.0,21.65,9.88
2016,8,15,19,0,0.0,7.0,1.4,23.0,7.0,5.51,0.0
2016,8,15,19,15,0.0,3.5,1.5,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,7.99,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,16.01,6.64
2016,8,16,6,45,0.0,39.0,2.35,22.5,39.0,31.56,20.08
2016,8,16,7,0,0.0,57.0,2.4,23.0,57.0,48.35,34.27
2016,8,16,7,15,0.0,77.5,2.35,23.0,77.5,67.39,50.21
2016,8,16,7,30,0.0,98.0,2.3,23.0,98.0,85.72,65.31
2016,8,16,7,45,3.0,119.0,2.3,23.5,120.5,107.12,82.6
2016,8,16,8,0,6.0,140.0,2.3,24.0,143.0,128.22,99.3
2016,8,16,8,15,25.5,173.5,2.2,24.0,187.0,179.47,140.61
2016,8,16,8,30,45.0,207.0,2.1,24.0,231.0,253.04,198.24
2016,8,16,8,45,95.5,242.0,2.05,24.5,299.0,339.1,264.52
2016,8,16,9,0,146.0,277.0,2.0,25.0,367.0,447.95,344.89
2016,8,16,9,15,98.5,286.5,1.9,25.0,349.5,377.08,289.17
2016,8,16,9,30,51.0,296.0,1.8,25.0,332.0,331.52,252.75
2016,8,16,9,45,29.5,254.5,1.7,25.5,276.0,260.42,197.83
2016,8,16,10,0,8.0,213.0,1.6,26.0,220.0,180.17,135.52
2016,8,16,10,15,38.0,298.0,1.45,26.0,330.0,301.7,227.75
2016,8,16,10,30,68.0,383.0,1.3,26.0,440.0,405.63,302.67
2016,8,16,10,45,38.5,298.5,1.15,26.5,331.5,292.02,217.76
2016,8,16,11,0,9.0,214.0,1.0,27.0,223.0,177.3,131.37
2016,8,16,11,15,5.0,177.5,0.85,27.0,182.5,143.56,105.86
2016,8,16,11,30,1.0,141.0,0.7,27.0,142.0,110.91,80.78
2016,8,16,11,45,5.0,168.5,0.55,27.5,173.5,135.26,99.2
2016,8,16,12,0,9.0,196.0,0.4,28.0,205.0,158.91,116.56
2016,8,16,12,15,10.5,217.5,0.4,28.0,228.0,175.44,128.7
2016,8,16,12,30,12.0,239.0,0.4,28.0,251.0,191.35,140.34
2016,8,16,12,45,9.5,206.5,0.45,28.0,216.0,163.85,119.86
2016,8,16,13,0,7.0,174.0,0.5,28.0,181.0,137.0,99.87
2016,8,16,13,15,3.5,155.5,0.5,28.0,159.5,120.76,87.7
2016,8,16,13,30,0.0,137.0,0.5,28.0,138.0,105.08,75.9
2016,8,16,13,45,0.0,86.0,0.5,28.0,86.5,66.58,46.42
2016,8,16,14,0,0.0,35.0,0.5,28.0,35.0,27.09,15.73
2016,8,16,14,15,0.0,34.0,0.45,27.5,34.0,26.29,15.19
2016,8,16,14,30,0.0,33.0,0.4,27.0,33.0,25.49,14.63
2016,8,16,14,45,0.0,29.0,0.35,27.0,29.0,22.37,12.18
2016,8,16,15,0,0.0,25.0,0.3,27.0,25.0,19.25,10.42
2016,8,16,15,15,0.0,50.0,0.55,27.0,50.0,38.53,26.47
2016,8,16,15,30,0.0,75.0,0.8,27.0,75.0,57.85,42.49
2016,8,16,15,45,7.5,147.5,1.05,27.0,152.5,110.65,85.91
2016,8,16,16,0,15.0,220.0,1.3,27.0,230.0,157.25,123.89
2016,8,16,16,15,7.5,149.5,1.4,26.5,154.5,111.12,86.88
2016,8,16,16,30,0.0,79.0,1.5,26.0,79.0,60.75,45.61
2016,8,16,16,45,0.0,43.0,1.65,26.0,43.0,32.91,22.35
2016,8,16,17,0,0.0,7.0,1.8,26.0,7.0,5.33,0.0
2016,8,16,17,15,0.0,6.0,1.75,25.5,6.0,4.56,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,3.8,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.03,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.27,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.51,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.75,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.38,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.05,23.0,9.0,6.84,0.0
2016,8,17,6,30,0.0,18.0,2.1,23.0,18.0,13.7,4.77
2016,8,17,6,45,0.0,33.5,2.2,23.5,33.5,25.6,15.13
2016,8,17,7,0,0.0,49.0,2.3,24.0,49.0,38.78,26.26
2016,8,17,7,15,0.0,67.5,2.35,24.5,67.5,55.7,40.31
2016,8,17,7,30,0.0,86.0,2.4,25.0,86.0,72.12,53.69
2016,8,17,7,45,0.0,109.0,2.45,25.5,109.0,93.09,70.48
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,113.6,86.55
2016,8,17,8,15,21.5,169.0,2.55,26.0,180.0,170.62,132.48
2016,8,17,8,30,43.0,206.0,2.6,26.0,228.0,249.99,194.6
2016,8,17,8,45,68.0,238.0,2.65,26.5,278.0,306.34,237.29
2016,8,17,9,0,93.0,270.0,2.7,27.0,328.0,361.39,278.01
2016,8,17,9,15,62.5,271.5,2.7,27.0,312.0,323.7,247.55
2016,8,17,9,30,32.0,273.0,2.7,27.0,296.0,287.64,218.63
2016,8,17,9,45,54.5,312.5,2.75,27.5,354.0,345.31,261.48
2016,8,17,10,0,77.0,352.0,2.8,28.0,412.0,400.71,301.4
2016,8,17,10,15,55.0,344.5,2.8,28.0,388.5,363.65,272.71
2016,8,17,10,30,33.0,337.0,2.8,28.0,365.0,328.69,245.89
2016,8,17,10,45,71.5,385.5,2.8,28.0,448.0,402.33,300.42
2016,8,17,11,0,110.0,434.0,2.8,28.0,531.0,471.27,349.94
2016,8,17,11,15,69.0,399.0,2.8,28.0,461.0,394.59,293.12
2016,8,17,11,30,28.0,364.0,2.8,28.0,391.0,323.3,240.15
2016,8,17,11,45,24.0,349.5,2.8,28.5,373.0,301.82,223.85
2016,8,17,12,0,20.0,335.0,2.8,29.0,355.0,275.09,203.57
2016,8,17,12,15,64.5,406.5,2.8,29.0,469.0,359.86,265.96
2016,8,17,12,30,109.0,478.0,2.8,29.0,583.0,429.5,315.48
2016,8,17,12,45,79.0,452.0,2.8,29.0,528.5,380.22,279.28
2016,8,17,13,0,49.0,426.0,2.8,29.0,474.0,335.48,246.76
2016,8,17,13,15,36.5,387.0,2.8,29.0,422.5,294.49,216.9
2016,8,17,13,30,24.0,348.0,2.8,29.0,371.0,256.57,189.16
2016,8,17,13,45,59.0,392.0,2.85,29.0,446.0,288.26,211.63
2016,8,17,14,0,94.0,436.0,2.9,29.0,521.0,311.98,227.41
2016,8,17,14,15,129.5,428.0,2.85,29.0,541.0,286.84,207.11
2016,8,17,14,30,165.0,420.0,2.8,29.0,561.0,269.96,193.66
2016,8,17,14,45,175.5,401.0,2.8,29.0,545.5,242.16,175.51
2016,8,17,15,0,186.0,382.0,2.8,29.0,530.0,221.06,172.17
2016,8,17,15,15,172.5,361.0,2.75,28.5,492.5,212.21,165.95
2016,8,17,15,30,159.0,340.0,2.7,28.0,455.0,202.85,159.27
2016,8,17,15,45,173.5,315.0,2.7,28.0,433.0,192.05,151.11
2016,8,17,16,0,188.0,290.0,2.7,28.0,411.0,180.57,142.4
2016,8,17,16,15,255.0,254.5,2.6,27.5,403.5,157.37,124.39
2016,8,17,16,30,322.0,219.0,2.5,27.0,396.0,141.35,112.02
2016,8,17,16,45,203.5,202.5,2.45,27.0,310.5,135.26,107.46
2016,8,17,17,0,85.0,186.0,2.4,27.0,225.0,126.52,100.64
2016,8,17,17,15,80.5,160.5,2.25,26.5,193.5,110.64,87.96
2016,8,17,17,30,76.0,135.0,2.1,26.0,162.0,94.39,74.74
2016,8,17,17,45,63.5,111.5,2.0,26.0,131.0,78.83,61.67
2016,8,17,18,0,51.0,88.0,1.9,26.0,100.0,63.01,48.11
2016,8,17,18,15,33.0,65.5,1.85,25.5,72.5,47.5,34.63
2016,8,17,18,30,15.0,43.0,1.8,25.0,45.0,31.79,20.73
2016,8,17,18,45,7.5,24.0,1.75,24.5,25.0,18.14,6.03
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,3.93,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,15.0,1.2,23.0,15.0,11.8,0.0
2016,8,18,6,30,0.0,30.0,1.3,23.0,30.0,28.77,16.07
2016,8,18,6,45,25.0,52.0,1.45,23.5,57.5,85.16,64.12
2016,8,18,7,0,50.0,74.0,1.6,24.0,85.0,132.08,104.02
2016,8,18,7,15,68.5,97.5,1.55,24.0,117.0,174.91,139.79
2016,8,18,7,30,87.0,121.0,1.5,24.0,149.0,237.06,189.72
2016,8,18,7,45,43.5,91.0,1.5,24.5,105.0,127.61,100.43
2016,8,18,8,0,0.0,61.0,1.5,25.0,61.0,46.75,32.7
2016,8,18,8,15,2.5,113.5,1.55,25.0,115.0,94.36,71.28
2016,8,18,8,30,5.0,166.0,1.6,25.0,169.0,146.27,112.32
2016,8,18,8,45,14.0,195.5,1.7,25.5,204.0,181.67,139.68
2016,8,18,9,0,23.0,225.0,1.8,26.0,239.0,216.57,166.15
2016,8,18,9,15,43.5,264.5,1.8,26.0,294.0,296.72,227.06
2016,8,18,9,30,64.0,304.0,1.8,26.0,349.0,353.59,268.99
2016,8,18,9,45,77.5,331.0,1.8,26.5,388.5,387.91,292.96
2016,8,18,10,0,91.0,358.0,1.8,27.0,428.0,420.64,315.45
2016,8,18,10,15,61.5,346.0,1.75,27.0,394.5,371.34,277.87
2016,8,18,10,30,32.0,334.0,1.7,27.0,361.0,324.9,242.62
2016,8,18,10,45,129.5,384.5,1.65,27.0,498.5,471.9,350.83
2016,8,18,11,0,227.0,435.0,1.6,27.0,636.0,589.58,432.9
2016,8,18,11,15,250.5,442.0,1.5,27.0,669.0,610.81,445.33
2016,8,18,11,30,274.0,449.0,1.4,27.0,702.0,612.79,445.39
2016,8,18,11,45,263.0,459.5,1.35,27.5,705.5,588.38,426.47
2016,8,18,12,0,252.0,470.0,1.3,28.0,709.0,563.24,407.29
2016,8,18,12,15,223.0,477.5,1.25,28.0,690.0,520.99,377.03
2016,8,18,12,30,194.0,485.0,1.2,28.0,671.0,486.01,351.76
2016,8,18,12,45,185.0,484.0,1.2,28.0,660.5,458.37,331.85
2016,8,18,13,0,176.0,483.0,1.2,28.0,650.0,431.46,312.23
2016,8,18,13,15,301.5,437.5,1.2,28.0,719.5,429.38,308.71
2016,8,18,13,30,427.0,392.0,1.2,28.0,789.0,412.59,292.53
2016,8,18,13,45,231.5,382.0,1.2,28.0,597.0,316.69,226.01
2016,8,18,14,0,36.0,372.0,1.2,28.0,405.0,260.44,190.68
2016,8,18,14,15,40.5,369.0,1.2,28.0,404.5,251.34,184.07
2016,8,18,14,30,45.0,366.0,1.2,28.0,404.0,241.46,176.94
2016,8,18,14,45,130.5,372.0,1.3,28.0,476.5,225.48,164.13
2016,8,18,15,0,216.0,378.0,1.4,28.0,549.0,220.46,171.6
2016,8,18,15,15,348.5,317.0,1.45,27.5,575.5,184.4,144.0
2016,8,18,15,30,481.0,256.0,1.5,27.0,602.0,150.26,117.5
2016,8,18,15,45,422.0,256.5,1.55,27.0,545.0,151.77,119.14
2016,8,18,16,0,363.0,257.0,1.6,27.0,488.0,160.46,126.53
2016,8,18,16,15,292.5,245.5,1.55,27.0,422.0,153.78,121.5
2016,8,18,16,30,222.0,234.0,1.5,27.0,356.0,152.74,121.09
2016,8,18,16,45,115.0,192.5,1.5,27.0,255.0,128.08,101.37
2016,8,18,17,0,8.0,151.0,1.5,27.0,154.0,109.14,86.16
2016,8,18,17,15,4.0,131.0,1.4,26.5,132.5,95.12,74.96
2016,8,18,17,30,0.0,111.0,1.3,26.0,111.0,81.0,63.44
2016,8,18,17,45,0.0,89.5,1.25,26.0,89.5,65.87,50.69
2016,8,18,18,0,0.0,68.0,1.2,26.0,68.0,50.6,37.58
2016,8,18,18,15,0.0,49.0,1.2,25.5,49.0,36.84,25.62
2016,8,18,18,30,0.0,30.0,1.2,25.0,30.0,22.93,13.35
2016,8,18,18,45,0.0,15.0,1.25,24.5,15.0,11.42,1.11
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,1.5,15.0,1.4,24.0,15.0,13.03,0.0
2016,8,19,6,30,3.0,30.0,1.6,24.0,30.0,31.99,18.31
2016,8,19,6,45,30.0,52.5,1.8,24.5,58.5,91.44,68.99
2016,8,19,7,0,57.0,75.0,2.0,25.0,87.0,141.0,111.04
2016,8,19,7,15,76.5,99.0,2.1,25.0,120.0,204.2,162.93
2016,8,19,7,30,96.0,123.0,2.2,25.0,153.0,249.34,199.41
2016,8,19,7,45,109.0,147.5,2.35,25.5,187.5,288.29,229.46
2016,8,19,8,0,122.0,172.0,2.5,26.0,222.0,326.42,258.05
2016,8,19,8,15,198.0,191.5,2.65,26.0,287.5,420.72,331.33
2016,8,19,8,30,274.0,211.0,2.8,26.0,353.0,539.87,420.01
2016,8,19,8,45,482.5,170.0,3.0,26.5,451.5,723.48,554.97
2016,8,19,9,0,691.0,129.0,3.2,27.0,550.0,894.77,670.81
2016,8,19,9,15,478.0,220.5,3.25,27.5,523.5,761.69,572.97
2016,8,19,9,30,265.0,312.0,3.3,28.0,497.0,612.42,460.51
2016,8,19,9,45,517.0,225.0,3.35,28.5,613.5,781.11,583.83
2016,8,19,10,0,769.0,138.0,3.4,29.0,730.0,921.08,676.82
2016,8,19,10,15,780.0,140.5,3.35,29.0,765.5,912.11,668.14
2016,8,19,10,30,791.0,143.0,3.3,29.0,801.0,899.3,658.26
2016,8,19,10,45,801.5,143.0,3.3,29.5,830.5,879.74,643.1
2016,8,19,11,0,812.0,143.0,3.3,30.0,860.0,856.47,625.69
2016,8,19,11,15,817.5,144.5,3.25,30.0,881.5,826.79,605.11
2016,8,19,11,30,823.0,146.0,3.2,30.0,903.0,782.47,574.73
2016,8,19,11,45,809.0,159.0,3.2,30.0,912.5,752.86,552.59
2016,8,19,12,0,795.0,172.0,3.2,30.0,922.0,709.72,520.87
2016,8,19,12,15,796.0,172.0,3.15,30.0,927.0,664.75,487.51
2016,8,19,12,30,797.0,172.0,3.1,30.0,932.0,617.86,452.05
2016,8,19,12,45,585.5,299.0,3.05,30.0,856.0,542.42,394.65
2016,8,19,13,0,374.0,426.0,3.0,30.0,780.0,486.27,352.09
2016,8,19,13,15,579.5,300.0,2.95,30.0,841.0,453.05,324.59
2016,8,19,13,30,785.0,174.0,2.9,30.0,902.0,411.49,287.06
2016,8,19,13,45,777.5,174.0,2.9,30.0,882.0,356.83,241.39
2016,8,19,14,0,770.0,174.0,2.9,30.0,862.0,302.59,196.11
2016,8,19,14,15,762.0,171.5,2.9,30.0,835.0,247.41,151.84
2016,8,19,14,30,754.0,169.0,2.9,30.0,808.0,193.16,113.05
2016,8,19,14,45,759.0,157.0,2.9,30.0,777.5,135.57,81.91
2016,8,19,15,0,764.0,145.0,2.9,30.0,747.0,100.59,76.25
2016,8,19,15,15,750.0,142.0,2.85,30.0,706.5,100.6,76.47
2016,8,19,15,30,736.0,139.0,2.8,30.0,666.0,100.51,76.59
2016,8,19,15,45,450.0,214.0,2.8,30.0,529.5,130.3,100.87
2016,8,19,16,0,164.0,289.0,2.8,30.0,393.0,179.37,140.5
2016,8,19,16,15,88.5,237.5,2.65,29.5,293.0,158.77,124.57
2016,8,19,16,30,13.0,186.0,2.5,29.0,193.0,133.62,104.87
2016,8,19,16,45,156.5,178.0,2.45,29.0,248.5,121.1,95.06
2016,8,19,17,0,300.0,170.0,2.4,29.0,304.0,114.64,90.12
2016,8,19,17,15,280.0,148.5,2.25,28.5,260.0,101.87,80.02
2016,8,19,17,30,260.0,127.0,2.1,28.0,216.0,88.6,69.31
2016,8,19,17,45,225.5,106.5,2.0,28.0,173.5,75.27,58.16
2016,8,19,18,0,191.0,86.0,1.9,28.0,131.0,61.57,46.45
2016,8,19,18,15,140.5,65.0,2.0,27.5,93.0,47.07,33.88
2016,8,19,18,30,90.0,44.0,2.1,27.0,55.0,32.49,20.92
2016,8,19,18,45,45.0,22.0,2.25,26.5,27.5,16.76,3.03
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,9.5,1.9,24.0,9.5,7.47,0.0
2016,8,20,6,30,0.0,19.0,2.0,24.0,19.0,14.48,5.05
2016,8,20,6,45,0.0,38.0,2.1,24.5,38.0,31.18,19.49
2016,8,20,7,0,0.0,57.0,2.2,25.0,57.0,49.32,34.69
2016,8,20,7,15,0.0,79.0,2.25,25.0,79.0,70.22,52.07
2016,8,20,7,30,0.0,101.0,2.3,25.0,101.0,90.22,68.42
2016,8,20,7,45,0.0,107.5,2.4,25.5,107.5,91.88,69.5
2016,8,20,8,0,0.0,114.0,2.5,26.0,114.0,94.92,71.58
2016,8,20,8,15,7.5,147.0,2.65,26.0,151.0,133.22,102.29
2016,8,20,8,30,15.0,180.0,2.8,26.0,188.0,171.21,132.19
2016,8,20,8,45,11.5,186.0,3.0,26.5,192.5,169.73,130.07
2016,8,20,9,0,8.0,192.0,3.2,27.0,197.0,168.9,128.57
2016,8,20,9,15,6.0,185.0,3.3,27.0,189.0,157.96,119.59
2016,8,20,9,30,4.0,178.0,3.4,27.0,181.0,148.09,111.5
2016,8,20,9,45,5.5,187.5,3.55,27.0,192.0,156.76,118.03
2016,8,20,10,0,7.0,197.0,3.7,27.0,203.0,165.35,124.45
2016,8,20,10,15,9.5,222.5,3.7,27.0,231.0,188.46,142.01
2016,8,20,10,30,12.0,248.0,3.7,27.0,259.0,211.09,159.04
2016,8,20,10,45,18.0,289.0,3.7,27.5,305.0,249.46,187.58
2016,8,20,11,0,24.0,330.0,3.7,28.0,351.0,286.68,214.78
2016,8,20,11,15,24.0,337.0,3.7,28.0,358.5,289.22,216.26
2016,8,20,11,30,24.0,344.0,3.7,28.0,366.0,302.96,226.16
2016,8,20,11,45,22.0,339.5,3.7,28.5,360.0,283.08,210.69
2016,8,20,12,0,20.0,335.0,3.7,29.0,354.0,274.87,204.01
2016,8,20,12,15,18.0,317.5,3.65,29.0,335.0,256.97,190.57
2016,8,20,12,30,16.0,300.0,3.6,29.0,316.0,239.68,177.6
2016,8,20,12,45,19.5,325.5,3.55,29.0,344.5,257.77,190.97
2016,8,20,13,0,23.0,351.0,3.5,29.0,373.0,274.55,203.19
2016,8,20,13,15,27.0,363.5,3.4,29.0,389.0,274.16,202.65
2016,8,20,13,30,31.0,376.0,3.3,29.0,405.0,276.58,204.17
2016,8,20,13,45,40.0,386.0,3.2,29.0,422.5,277.71,204.55
2016,8,20,14,0,49.0,396.0,3.1,29.0,440.0,276.87,203.39
2016,8,20,14,15,30.0,314.5,2.95,28.5,341.0,217.99,160.67
2016,8,20,14,30,11.0,233.0,2.8,28.0,242.0,171.87,127.27
2016,8,20,14,45,5.5,133.0,2.65,28.0,137.5,101.32,73.67
2016,8,20,15,0,0.0,33.0,2.5,28.0,33.0,25.42,15.4
2016,8,20,15,15,0.0,75.0,2.35,27.5,75.0,57.89,42.36
2016,8,20,15,30,0.0,117.0,2.2,27.0,117.0,89.23,68.35
2016,8,20,15,45,0.0,99.5,2.05,27.0,99.5,76.53,58.05
2016,8,20,16,0,0.0,82.0,1.9,27.0,82.0,63.15,47.16
2016,8,20,16,15,0.0,47.5,1.75,27.0,47.5,36.43,25.02
2016,8,20,16,30,0.0,13.0,1.6,27.0,13.0,9.93,2.76
2016,8,20,16,45,0.0,10.5,1.5,27.0,10.5,8.01,1.16
2016,8,20,17,0,0.0,8.0,1.4,27.0,8.0,6.09,0.0
2016,8,20,17,15,0.0,6.5,1.3,26.5,6.5,4.94,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,3.8,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.03,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.27,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.51,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.38,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
