Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.1,23.0,7.0,5.51,0.0
2016,8,21,6,30,0.0,14.0,1.2,23.0,14.0,10.64,2.17
2016,8,21,6,45,0.0,28.0,1.3,23.0,28.0,21.36,11.68
2016,8,21,7,0,0.0,42.0,1.4,23.0,42.0,32.12,20.88
2016,8,21,7,15,0.0,58.0,1.45,23.0,58.0,45.64,32.26
2016,8,21,7,30,0.0,74.0,1.5,23.0,74.0,59.59,43.84
2016,8,21,7,45,118.5,118.5,1.55,23.0,168.0,256.65,207.64
2016,8,21,8,0,237.0,163.0,1.6,23.0,262.0,452.69,359.99
2016,8,21,8,15,118.5,149.5,1.6,23.0,199.0,286.33,227.59
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,111.66,84.99
2016,8,21,8,45,4.5,165.5,1.6,23.5,168.0,142.43,109.51
2016,8,21,9,0,9.0,195.0,1.6,24.0,200.0,172.89,132.94
2016,8,21,9,15,9.5,205.5,1.45,24.0,211.5,180.69,138.43
2016,8,21,9,30,10.0,216.0,1.3,24.0,223.0,188.57,144.01
2016,8,21,9,45,21.0,260.0,1.2,24.5,275.5,237.56,181.03
2016,8,21,10,0,32.0,304.0,1.1,25.0,328.0,307.82,232.64
2016,8,21,10,15,20.5,259.0,0.95,25.0,274.5,230.66,173.79
2016,8,21,10,30,9.0,214.0,0.8,25.0,221.0,179.44,134.56
2016,8,21,10,45,41.5,313.5,0.7,25.5,350.0,308.23,230.84
2016,8,21,11,0,74.0,413.0,0.6,26.0,479.0,420.42,309.34
2016,8,21,11,15,54.5,397.5,0.65,26.0,447.0,380.82,279.85
2016,8,21,11,30,35.0,382.0,0.7,26.0,415.0,343.71,253.13
2016,8,21,11,45,26.5,347.5,0.75,26.5,372.5,301.64,222.45
2016,8,21,12,0,18.0,313.0,0.8,27.0,330.0,256.23,189.07
2016,8,21,12,15,14.0,265.0,0.85,27.0,278.5,214.03,158.16
2016,8,21,12,30,10.0,217.0,0.9,27.0,227.0,173.19,127.82
2016,8,21,12,45,10.0,215.0,1.0,27.0,224.5,170.31,125.8
2016,8,21,13,0,10.0,213.0,1.1,27.0,222.0,167.43,123.66
2016,8,21,13,15,15.0,271.0,1.15,27.0,285.0,210.27,155.73
2016,8,21,13,30,20.0,329.0,1.2,27.0,348.0,250.12,184.99
2016,8,21,13,45,48.0,375.0,1.25,27.0,418.5,273.29,201.06
2016,8,21,14,0,76.0,421.0,1.3,27.0,489.0,297.2,217.28
2016,8,21,14,15,55.5,383.0,1.3,27.0,431.5,260.73,191.15
2016,8,21,14,30,35.0,345.0,1.3,27.0,374.0,228.13,168.34
2016,8,21,14,45,38.5,336.5,1.35,27.0,368.0,215.74,160.09
2016,8,21,15,0,42.0,328.0,1.4,27.0,362.0,207.32,162.1
2016,8,21,15,15,31.5,293.5,1.45,26.5,318.5,189.54,148.78
2016,8,21,15,30,21.0,259.0,1.5,26.0,275.0,182.85,144.19
2016,8,21,15,45,10.5,196.5,1.55,26.0,204.5,143.03,112.55
2016,8,21,16,0,0.0,134.0,1.6,26.0,134.0,100.72,78.38
2016,8,21,16,15,0.0,133.0,1.6,26.0,133.0,99.63,77.82
2016,8,21,16,30,0.0,132.0,1.6,26.0,132.0,98.41,77.09
2016,8,21,16,45,81.5,157.0,1.65,26.0,193.0,107.69,85.12
2016,8,21,17,0,163.0,182.0,1.7,26.0,254.0,122.05,97.38
2016,8,21,17,15,154.5,156.5,1.65,25.5,217.0,106.77,85.09
2016,8,21,17,30,146.0,131.0,1.6,25.0,180.0,90.99,72.17
2016,8,21,17,45,126.0,107.5,1.6,25.0,144.0,75.72,59.25
2016,8,21,18,0,106.0,84.0,1.6,25.0,108.0,60.08,45.74
2016,8,21,18,15,76.0,61.5,1.65,24.5,76.0,44.63,32.19
2016,8,21,18,30,46.0,39.0,1.7,24.0,44.0,28.91,18.06
2016,8,21,18,45,23.0,19.5,1.75,24.0,22.0,14.88,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,7.5,1.55,23.0,7.5,5.9,0.0
2016,8,22,6,30,0.0,15.0,1.8,23.0,15.0,11.41,2.62
2016,8,22,6,45,0.0,31.0,2.05,23.5,31.0,23.68,13.49
2016,8,22,7,0,0.0,47.0,2.3,24.0,47.0,37.17,24.89
2016,8,22,7,15,0.0,66.0,2.35,24.5,66.0,54.74,39.5
2016,8,22,7,30,0.0,85.0,2.4,25.0,85.0,71.73,53.38
2016,8,22,7,45,0.0,55.0,2.45,25.5,55.0,42.1,28.99
2016,8,22,8,0,0.0,25.0,2.5,26.0,25.0,19.06,10.0
2016,8,22,8,15,0.0,63.5,2.55,26.0,63.5,48.69,34.09
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,80.13,59.26
2016,8,22,8,45,36.0,181.5,2.7,26.5,203.5,208.44,161.57
2016,8,22,9,0,72.0,261.0,2.8,27.0,305.0,330.17,254.42
2016,8,22,9,15,107.5,291.0,2.8,27.0,362.5,392.09,300.51
2016,8,22,9,30,143.0,321.0,2.8,27.0,420.0,475.9,361.5
2016,8,22,9,45,158.0,343.5,2.85,27.5,459.5,504.45,380.32
2016,8,22,10,0,173.0,366.0,2.9,28.0,499.0,531.03,397.77
2016,8,22,10,15,260.0,368.0,2.95,28.0,578.5,624.08,464.53
2016,8,22,10,30,347.0,370.0,3.0,28.0,658.0,689.51,510.48
2016,8,22,10,45,337.5,388.5,3.05,28.5,677.0,678.33,499.98
2016,8,22,11,0,328.0,407.0,3.1,29.0,696.0,665.26,488.77
2016,8,22,11,15,330.5,418.0,3.15,29.0,715.0,653.66,479.95
2016,8,22,11,30,333.0,429.0,3.2,29.0,734.0,639.88,469.57
2016,8,22,11,45,231.0,451.0,3.3,29.0,664.0,547.15,402.56
2016,8,22,12,0,129.0,473.0,3.4,29.0,594.0,472.34,347.67
2016,8,22,12,15,490.5,304.5,3.4,29.0,768.5,568.96,420.93
2016,8,22,12,30,852.0,136.0,3.4,29.0,943.0,614.1,453.03
2016,8,22,12,45,650.0,267.0,3.45,29.5,881.5,552.12,403.17
2016,8,22,13,0,448.0,398.0,3.5,30.0,820.0,496.78,360.03
2016,8,22,13,15,646.5,266.5,3.45,30.0,867.0,456.8,326.95
2016,8,22,13,30,845.0,135.0,3.4,30.0,914.0,405.2,281.42
2016,8,22,13,45,576.5,277.0,3.4,30.0,803.5,346.42,238.99
2016,8,22,14,0,308.0,419.0,3.4,30.0,693.0,328.35,230.98
2016,8,22,14,15,226.5,416.0,3.4,30.0,614.0,295.82,209.32
2016,8,22,14,30,145.0,413.0,3.4,30.0,535.0,260.25,187.16
2016,8,22,14,45,471.0,270.5,3.4,30.0,642.5,166.33,113.78
2016,8,22,15,0,797.0,128.0,3.4,30.0,750.0,92.64,69.88
2016,8,22,15,15,784.0,125.0,3.35,29.5,709.5,92.21,69.91
2016,8,22,15,30,771.0,122.0,3.3,29.0,669.0,91.67,69.79
2016,8,22,15,45,750.0,120.5,3.25,29.0,622.0,91.73,70.05
2016,8,22,16,0,729.0,119.0,3.2,29.0,575.0,84.57,64.4
2016,8,22,16,15,705.5,114.5,3.1,29.0,524.5,82.68,63.07
2016,8,22,16,30,682.0,110.0,3.0,29.0,474.0,80.67,61.65
2016,8,22,16,45,650.0,104.5,2.9,29.0,421.0,77.73,59.45
2016,8,22,17,0,618.0,99.0,2.8,29.0,368.0,74.69,57.15
2016,8,22,17,15,573.5,92.0,2.6,28.5,314.0,70.3,53.78
2016,8,22,17,30,529.0,85.0,2.4,28.0,260.0,65.84,50.26
2016,8,22,17,45,462.0,76.0,2.25,27.5,207.0,59.52,45.01
2016,8,22,18,0,395.0,67.0,2.1,27.0,154.0,50.42,37.18
2016,8,22,18,15,297.5,53.0,2.15,26.5,108.0,39.86,27.86
2016,8,22,18,30,200.0,39.0,2.2,26.0,62.0,29.31,18.05
2016,8,22,18,45,100.0,19.5,2.3,26.0,31.0,14.77,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.5,16.5,2.5,24.0,21.5,60.17,0.0
2016,8,23,6,30,115.0,33.0,2.6,24.0,43.0,179.98,124.61
2016,8,23,6,45,220.5,50.0,2.75,24.5,86.5,313.44,247.3
2016,8,23,7,0,326.0,67.0,2.9,25.0,130.0,434.24,346.96
2016,8,23,7,15,399.5,78.5,3.1,25.5,182.0,521.77,416.17
2016,8,23,7,30,473.0,90.0,3.3,26.0,234.0,611.88,484.08
2016,8,23,7,45,534.5,95.0,3.5,26.5,290.0,693.45,542.73
2016,8,23,8,0,596.0,100.0,3.7,27.0,346.0,766.34,592.98
2016,8,23,8,15,631.5,106.5,3.8,27.0,400.0,813.21,624.17
2016,8,23,8,30,667.0,113.0,3.9,27.0,454.0,857.57,653.16
2016,8,23,8,45,356.5,179.5,4.05,27.5,364.0,605.57,467.41
2016,8,23,9,0,46.0,246.0,4.2,28.0,274.0,286.29,219.19
2016,8,23,9,15,411.5,183.5,4.2,28.0,465.0,651.74,501.09
2016,8,23,9,30,777.0,121.0,4.2,28.0,656.0,942.06,702.51
2016,8,23,9,45,799.0,119.5,4.25,28.5,700.5,946.42,700.5
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,946.69,697.95
2016,8,23,10,15,831.5,120.5,4.3,29.0,781.5,923.11,680.79
2016,8,23,10,30,842.0,123.0,4.3,29.0,818.0,909.13,670.39
2016,8,23,10,45,852.5,122.5,4.3,29.5,848.0,888.47,654.26
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,864.13,635.87
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,832.92,614.24
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,798.45,590.42
2016,8,23,11,45,873.5,126.5,4.3,30.5,935.0,758.72,560.88
2016,8,23,12,0,874.0,129.0,4.3,31.0,948.0,716.35,528.31
2016,8,23,12,15,875.5,129.5,4.25,31.0,953.5,670.76,493.87
2016,8,23,12,30,877.0,130.0,4.2,31.0,959.0,623.04,457.12
2016,8,23,12,45,875.5,130.0,4.2,31.0,955.5,571.49,416.78
2016,8,23,13,0,874.0,130.0,4.2,31.0,952.0,518.63,374.34
2016,8,23,13,15,871.5,129.5,4.2,31.0,940.0,463.92,329.36
2016,8,23,13,30,869.0,129.0,4.2,31.0,928.0,408.42,282.67
2016,8,23,13,45,863.0,128.5,4.2,31.5,907.5,351.22,233.65
2016,8,23,14,0,857.0,128.0,4.2,32.0,887.0,294.01,185.11
2016,8,23,14,15,850.5,126.5,4.15,31.5,859.5,236.33,139.37
2016,8,23,14,30,844.0,125.0,4.1,31.0,832.0,179.11,100.12
2016,8,23,14,45,821.0,130.5,4.05,31.0,794.0,115.5,69.54
2016,8,23,15,0,798.0,136.0,4.0,31.0,756.0,97.31,73.43
2016,8,23,15,15,784.0,133.0,3.9,31.0,714.5,97.02,73.37
2016,8,23,15,30,770.0,130.0,3.8,31.0,673.0,96.63,73.24
2016,8,23,15,45,747.0,128.5,3.75,31.0,625.5,96.84,73.63
2016,8,23,16,0,724.0,127.0,3.7,31.0,578.0,89.3,67.73
2016,8,23,16,15,699.5,122.0,3.45,30.5,527.0,87.27,66.45
2016,8,23,16,30,675.0,117.0,3.2,30.0,476.0,85.11,65.06
2016,8,23,16,45,638.5,112.5,3.0,30.0,422.0,82.94,63.51
2016,8,23,17,0,602.0,108.0,2.8,30.0,368.0,80.75,61.94
2016,8,23,17,15,555.0,100.0,2.65,29.0,313.0,75.88,58.33
2016,8,23,17,30,508.0,92.0,2.5,28.0,258.0,70.9,54.52
2016,8,23,17,45,441.5,81.5,2.35,27.5,205.5,60.71,46.0
2016,8,23,18,0,375.0,71.0,2.2,27.0,153.0,52.95,39.29
2016,8,23,18,15,275.0,56.0,2.25,26.5,106.5,41.79,29.42
2016,8,23,18,30,175.0,41.0,2.3,26.0,60.0,30.6,18.9
2016,8,23,18,45,87.5,20.5,2.4,26.0,30.0,15.46,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,102.0,14.5,2.25,23.5,23.0,95.11,0.0
2016,8,24,6,30,204.0,29.0,2.5,24.0,46.0,266.22,183.16
2016,8,24,6,45,320.0,41.5,2.75,24.5,92.0,391.73,307.81
2016,8,24,7,0,436.0,54.0,3.0,25.0,138.0,521.94,413.48
2016,8,24,7,15,506.5,62.0,3.1,25.0,191.5,608.31,481.61
2016,8,24,7,30,577.0,70.0,3.2,25.0,245.0,695.52,546.96
2016,8,24,7,45,632.0,74.0,3.35,25.5,302.0,762.11,593.57
2016,8,24,8,0,687.0,78.0,3.5,26.0,359.0,827.64,637.64
2016,8,24,8,15,718.0,82.5,3.5,26.5,414.0,862.31,658.0
2016,8,24,8,30,749.0,87.0,3.5,27.0,469.0,900.69,680.55
2016,8,24,8,45,778.0,88.0,3.5,27.5,522.0,929.43,696.06
2016,8,24,9,0,807.0,89.0,3.5,28.0,575.0,954.72,709.14
2016,8,24,9,15,565.0,192.0,3.45,28.0,546.5,816.0,612.42
2016,8,24,9,30,323.0,295.0,3.4,28.0,518.0,650.79,489.64
2016,8,24,9,45,259.5,329.0,3.4,28.5,515.5,611.98,458.72
2016,8,24,10,0,196.0,363.0,3.4,29.0,513.0,549.85,411.0
2016,8,24,10,15,539.5,232.0,3.35,29.0,671.0,772.18,574.53
2016,8,24,10,30,883.0,101.0,3.3,29.0,829.0,923.89,675.94
2016,8,24,10,45,889.5,102.0,3.3,29.5,858.0,900.52,656.97
2016,8,24,11,0,896.0,103.0,3.3,30.0,887.0,873.49,637.12
2016,8,24,11,15,900.0,104.0,3.3,30.0,908.5,840.84,614.91
2016,8,24,11,30,904.0,105.0,3.3,30.0,930.0,804.91,590.51
2016,8,24,11,45,899.0,110.5,3.3,30.5,941.0,762.94,560.29
2016,8,24,12,0,894.0,116.0,3.3,31.0,952.0,718.47,526.58
2016,8,24,12,15,894.5,116.5,3.3,31.0,956.5,671.62,491.75
2016,8,24,12,30,895.0,117.0,3.3,31.0,961.0,622.66,454.55
2016,8,24,12,45,891.5,118.0,3.3,31.0,956.5,570.06,413.73
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,516.24,370.83
2016,8,24,13,15,885.0,118.5,3.25,31.0,940.0,460.69,325.37
2016,8,24,13,30,882.0,118.0,3.2,31.0,928.0,404.37,278.2
2016,8,24,13,45,873.5,119.5,3.2,31.0,906.5,346.95,229.7
2016,8,24,14,0,865.0,121.0,3.2,31.0,885.0,289.72,181.71
2016,8,24,14,15,858.0,119.5,3.15,31.0,857.0,231.51,135.43
2016,8,24,14,30,851.0,118.0,3.1,31.0,829.0,173.82,96.13
2016,8,24,14,45,828.0,123.5,3.05,31.0,791.0,119.46,73.77
2016,8,24,15,0,805.0,129.0,3.0,31.0,753.0,93.75,70.53
2016,8,24,15,15,792.0,126.0,2.95,31.0,711.5,93.31,70.36
2016,8,24,15,30,779.0,123.0,2.9,31.0,670.0,92.76,70.1
2016,8,24,15,45,758.0,121.0,2.85,31.0,623.0,92.51,70.1
2016,8,24,16,0,737.0,119.0,2.8,31.0,576.0,84.99,64.21
2016,8,24,16,15,713.5,114.5,2.65,30.5,525.0,83.07,63.01
2016,8,24,16,30,690.0,110.0,2.5,30.0,474.0,81.04,61.71
2016,8,24,16,45,655.0,105.0,2.35,30.0,420.0,78.35,59.72
2016,8,24,17,0,620.0,100.0,2.2,30.0,366.0,75.6,57.67
2016,8,24,17,15,575.0,92.5,2.0,29.5,311.0,70.87,54.03
2016,8,24,17,30,530.0,85.0,1.8,29.0,256.0,66.04,50.2
2016,8,24,17,45,464.0,75.0,1.65,28.5,203.5,58.96,44.32
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,49.06,35.82
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,38.46,26.47
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,27.87,16.43
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.02,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,97.5,14.0,0.7,23.0,22.0,91.01,0.0
2016,8,25,6,30,195.0,28.0,0.8,23.0,44.0,255.52,171.89
2016,8,25,6,45,299.5,42.0,0.95,23.5,89.0,370.08,288.49
2016,8,25,7,0,404.0,56.0,1.1,24.0,134.0,494.62,387.97
2016,8,25,7,15,475.0,65.5,1.2,24.5,187.0,582.88,455.12
2016,8,25,7,30,546.0,75.0,1.3,25.0,240.0,672.01,519.26
2016,8,25,7,45,591.0,82.5,1.4,25.5,294.5,733.19,560.67
2016,8,25,8,0,636.0,90.0,1.5,26.0,349.0,793.01,599.61
2016,8,25,8,15,357.0,151.5,1.5,26.0,301.0,579.71,445.74
2016,8,25,8,30,78.0,213.0,1.5,26.0,253.0,296.26,228.91
2016,8,25,8,45,190.0,232.5,1.55,26.5,343.5,448.99,346.2
2016,8,25,9,0,302.0,252.0,1.6,27.0,434.0,601.97,455.25
2016,8,25,9,15,546.5,183.0,1.55,27.0,545.5,786.57,584.82
2016,8,25,9,30,791.0,114.0,1.5,27.0,657.0,946.57,685.42
2016,8,25,9,45,807.5,115.0,1.5,27.5,699.5,947.99,681.37
2016,8,25,10,0,824.0,116.0,1.5,28.0,742.0,945.42,676.85
2016,8,25,10,15,529.0,256.5,1.45,28.0,666.0,786.28,569.43
2016,8,25,10,30,234.0,397.0,1.4,28.0,590.0,591.1,431.11
2016,8,25,10,45,545.5,260.0,1.4,28.5,730.5,758.3,550.68
2016,8,25,11,0,857.0,123.0,1.4,29.0,871.0,857.23,614.8
2016,8,25,11,15,512.5,291.0,1.3,29.0,741.5,702.86,506.01
2016,8,25,11,30,168.0,459.0,1.2,29.0,612.0,523.77,377.76
2016,8,25,11,45,523.5,289.5,1.15,29.0,776.5,646.34,467.86
2016,8,25,12,0,879.0,120.0,1.1,29.0,941.0,709.51,511.77
2016,8,25,12,15,879.5,120.5,1.05,29.0,945.5,663.17,477.05
2016,8,25,12,30,880.0,121.0,1.0,29.0,950.0,614.77,441.19
2016,8,25,12,45,878.5,121.0,1.0,29.5,946.0,563.15,401.69
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,510.19,360.11
2016,8,25,13,15,874.0,120.5,1.0,30.0,929.5,455.14,316.52
2016,8,25,13,30,871.0,120.0,1.0,30.0,917.0,399.34,271.08
2016,8,25,13,45,864.5,119.5,1.0,30.0,896.5,341.9,223.69
2016,8,25,14,0,858.0,119.0,1.0,30.0,876.0,284.5,176.52
2016,8,25,14,15,607.0,245.0,1.05,30.0,772.0,241.7,152.35
2016,8,25,14,30,356.0,371.0,1.1,30.0,668.0,247.81,169.07
2016,8,25,14,45,273.0,370.5,1.2,30.0,592.5,211.22,151.6
2016,8,25,15,0,190.0,370.0,1.3,30.0,517.0,216.46,167.27
2016,8,25,15,15,288.0,327.5,1.35,29.5,536.0,188.41,146.11
2016,8,25,15,30,386.0,285.0,1.4,29.0,555.0,173.06,134.77
2016,8,25,15,45,405.0,257.5,1.45,29.0,523.5,153.35,119.51
2016,8,25,16,0,424.0,230.0,1.5,29.0,492.0,141.78,110.66
2016,8,25,16,15,542.0,172.5,1.45,28.5,476.5,114.53,89.17
2016,8,25,16,30,660.0,115.0,1.4,28.0,461.0,83.7,64.35
2016,8,25,16,45,629.5,108.0,1.4,28.0,408.5,79.94,61.53
2016,8,25,17,0,599.0,101.0,1.4,28.0,356.0,76.02,58.49
2016,8,25,17,15,553.0,93.5,1.3,27.5,302.0,71.34,54.88
2016,8,25,17,30,507.0,86.0,1.2,27.0,248.0,66.58,51.08
2016,8,25,17,45,437.5,76.0,1.1,27.0,195.5,56.98,42.92
2016,8,25,18,0,368.0,66.0,1.0,27.0,143.0,49.47,36.3
2016,8,25,18,15,272.5,50.5,1.05,26.5,98.0,37.92,26.1
2016,8,25,18,30,177.0,35.0,1.1,26.0,53.0,26.33,15.05
2016,8,25,18,45,88.5,17.5,1.15,26.0,26.5,13.26,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,61.86,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,195.36,127.45
2016,8,26,6,45,222.5,46.0,0.65,23.5,82.0,309.5,241.24
2016,8,26,7,0,322.0,63.0,0.8,24.0,125.0,424.99,334.88
2016,8,26,7,15,393.0,75.5,0.7,24.5,176.0,511.46,399.96
2016,8,26,7,30,464.0,88.0,0.6,25.0,227.0,600.32,462.45
2016,8,26,7,45,263.5,124.5,0.5,25.5,207.0,431.16,335.03
2016,8,26,8,0,63.0,161.0,0.4,26.0,187.0,232.31,179.62
2016,8,26,8,15,191.0,179.5,0.45,26.0,273.5,398.92,309.29
2016,8,26,8,30,319.0,198.0,0.5,26.0,360.0,569.26,431.13
2016,8,26,8,45,427.5,190.5,0.55,26.5,432.0,689.81,511.52
2016,8,26,9,0,536.0,183.0,0.6,27.0,504.0,784.61,572.54
2016,8,26,9,15,482.5,223.0,0.7,27.0,530.0,766.35,557.11
2016,8,26,9,30,429.0,263.0,0.8,27.0,556.0,743.83,540.41
2016,8,26,9,45,599.5,201.5,0.9,27.5,640.5,843.33,608.12
2016,8,26,10,0,770.0,140.0,1.0,28.0,725.0,918.17,653.57
2016,8,26,10,15,558.0,254.0,1.05,28.0,689.0,810.29,581.04
2016,8,26,10,30,346.0,368.0,1.1,28.0,653.0,684.57,493.86
2016,8,26,10,45,382.0,365.5,1.2,28.5,690.0,693.71,500.82
2016,8,26,11,0,418.0,363.0,1.3,29.0,727.0,713.29,512.89
2016,8,26,11,15,617.0,258.5,1.35,29.0,811.5,761.75,548.38
2016,8,26,11,30,816.0,154.0,1.4,29.0,896.0,785.49,566.5
2016,8,26,11,45,823.5,152.0,1.5,29.0,910.5,747.22,540.25
2016,8,26,12,0,831.0,150.0,1.6,29.0,925.0,697.29,506.25
2016,8,26,12,15,832.0,150.5,1.65,29.0,929.5,652.55,474.1
2016,8,26,12,30,833.0,151.0,1.7,29.0,934.0,605.87,439.55
2016,8,26,12,45,831.0,151.5,1.8,29.5,930.0,555.88,401.0
2016,8,26,13,0,829.0,152.0,1.9,30.0,926.0,507.13,362.06
2016,8,26,13,15,826.0,151.5,1.95,29.5,914.0,452.23,318.77
2016,8,26,13,30,823.0,151.0,2.0,29.0,902.0,396.73,273.65
2016,8,26,13,45,816.5,150.5,2.1,29.0,881.5,339.78,226.2
2016,8,26,14,0,810.0,150.0,2.2,29.0,861.0,283.07,179.16
2016,8,26,14,15,660.5,229.5,2.25,29.0,797.0,240.48,150.89
2016,8,26,14,30,511.0,309.0,2.3,29.0,733.0,221.17,145.6
2016,8,26,14,45,372.5,336.5,2.35,29.0,638.5,199.71,143.78
2016,8,26,15,0,234.0,364.0,2.4,29.0,544.0,215.42,167.93
2016,8,26,15,15,158.0,339.0,2.4,29.0,457.5,202.4,158.02
2016,8,26,15,30,82.0,314.0,2.4,29.0,371.0,199.83,156.42
2016,8,26,15,45,140.5,294.5,2.45,29.0,384.0,181.54,142.34
2016,8,26,16,0,199.0,275.0,2.5,29.0,397.0,173.4,136.33
2016,8,26,16,15,351.0,218.5,2.4,28.5,410.5,141.54,111.29
2016,8,26,16,30,503.0,162.0,2.3,28.0,424.0,109.03,85.32
2016,8,26,16,45,453.5,151.5,2.25,28.0,367.5,103.0,80.7
2016,8,26,17,0,404.0,141.0,2.2,28.0,311.0,96.81,75.85
2016,8,26,17,15,374.0,124.0,2.05,27.5,263.5,86.63,67.73
2016,8,26,17,30,344.0,107.0,1.9,27.0,216.0,76.02,59.06
2016,8,26,17,45,301.0,89.0,1.75,26.5,170.5,64.17,49.09
2016,8,26,18,0,258.0,71.0,1.6,26.0,125.0,51.93,38.5
2016,8,26,18,15,190.5,52.0,1.6,25.5,85.0,38.58,26.7
2016,8,26,18,30,123.0,33.0,1.6,25.0,45.0,24.71,13.55
2016,8,26,18,45,61.5,16.5,1.6,25.0,22.5,12.98,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,71.5,14.0,0.6,23.0,19.5,69.66,0.0
2016,8,27,6,30,143.0,28.0,0.7,23.0,39.0,209.55,133.84
2016,8,27,6,45,244.0,44.0,0.85,23.5,82.0,325.39,253.84
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,441.47,347.91
2016,8,27,7,15,415.0,71.5,1.0,24.5,176.0,526.18,412.66
2016,8,27,7,30,485.0,83.0,1.0,25.0,227.0,622.25,481.8
2016,8,27,7,45,534.5,91.0,1.0,25.5,281.0,687.8,525.62
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,752.01,566.66
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,797.98,594.99
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,841.46,621.1
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,871.56,637.53
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,898.41,651.85
2016,8,27,9,15,481.5,215.0,1.1,27.0,513.5,756.11,554.66
2016,8,27,9,30,256.0,308.0,1.1,27.0,483.0,597.73,441.35
2016,8,27,9,45,282.0,324.5,1.15,27.5,528.5,628.44,462.45
2016,8,27,10,0,308.0,341.0,1.2,28.0,574.0,656.42,479.69
2016,8,27,10,15,551.0,242.0,1.2,28.0,684.0,790.79,573.51
2016,8,27,10,30,794.0,143.0,1.2,28.0,794.0,893.54,639.38
2016,8,27,10,45,800.0,146.5,1.3,28.5,822.5,872.54,623.97
2016,8,27,11,0,806.0,150.0,1.4,29.0,851.0,847.91,607.68
2016,8,27,11,15,811.5,151.0,1.4,29.0,872.0,817.04,587.41
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,782.9,564.29
2016,8,27,11,45,824.0,150.0,1.45,29.5,907.0,744.18,536.77
2016,8,27,12,0,831.0,148.0,1.5,30.0,921.0,694.13,501.37
2016,8,27,12,15,832.5,148.5,1.55,30.0,926.0,649.69,469.6
2016,8,27,12,30,834.0,149.0,1.6,30.0,931.0,603.26,435.39
2016,8,27,12,45,829.5,151.0,1.65,30.0,926.0,552.83,397.28
2016,8,27,13,0,825.0,153.0,1.7,30.0,921.0,503.83,358.87
2016,8,27,13,15,822.0,152.0,1.7,30.0,909.0,448.73,314.79
2016,8,27,13,30,819.0,151.0,1.7,30.0,897.0,393.05,269.13
2016,8,27,13,45,810.0,152.0,1.75,30.0,876.0,336.48,222.33
2016,8,27,14,0,801.0,153.0,1.8,30.0,855.0,280.39,176.24
2016,8,27,14,15,793.5,151.0,1.8,29.5,827.0,223.52,132.32
2016,8,27,14,30,786.0,149.0,1.8,29.0,799.0,167.48,95.62
2016,8,27,14,45,771.5,148.5,1.85,29.0,763.5,112.98,74.65
2016,8,27,15,0,757.0,148.0,1.9,29.0,728.0,103.57,79.04
2016,8,27,15,15,742.5,144.5,1.85,29.0,686.5,103.24,78.97
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,94.46,72.05
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,93.79,71.72
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,93.05,71.36
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,90.89,69.98
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,88.61,68.51
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,84.7,65.53
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,80.63,62.38
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,75.09,58.05
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,66.67,51.16
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,58.02,43.77
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,49.25,36.05
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,37.07,25.26
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,24.79,13.16
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,12.98,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,58.6,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,184.35,114.29
2016,8,28,6,45,209.5,45.5,2.2,23.5,78.0,297.94,234.13
2016,8,28,7,0,302.0,64.0,2.4,24.0,120.0,408.65,326.94
2016,8,28,7,15,372.0,77.0,2.4,24.0,170.5,494.08,395.51
2016,8,28,7,30,442.0,90.0,2.4,24.0,221.0,581.92,462.54
2016,8,28,7,45,261.0,126.0,2.45,24.5,208.0,431.15,344.56
2016,8,28,8,0,80.0,162.0,2.5,25.0,195.0,251.3,199.03
2016,8,28,8,15,131.5,188.5,2.55,25.5,251.0,351.4,277.48
2016,8,28,8,30,183.0,215.0,2.6,26.0,307.0,429.08,335.66
2016,8,28,8,45,233.5,234.0,2.7,26.5,365.0,495.11,383.81
2016,8,28,9,0,284.0,253.0,2.8,27.0,423.0,584.5,447.14
2016,8,28,9,15,499.5,198.5,2.85,27.0,526.5,755.34,571.47
2016,8,28,9,30,715.0,144.0,2.9,27.0,630.0,909.62,675.31
2016,8,28,9,45,503.5,244.0,2.95,27.5,597.5,782.87,582.91
2016,8,28,10,0,292.0,344.0,3.0,28.0,565.0,643.76,479.42
2016,8,28,10,15,244.0,371.5,3.05,28.0,562.5,610.43,454.38
2016,8,28,10,30,196.0,399.0,3.1,28.0,560.0,557.32,415.01
2016,8,28,10,45,232.5,409.0,3.2,28.5,606.5,583.71,433.24
2016,8,28,11,0,269.0,419.0,3.3,29.0,653.0,622.27,459.01
2016,8,28,11,15,542.0,285.0,3.35,29.0,771.0,718.29,530.86
2016,8,28,11,30,815.0,151.0,3.4,29.0,889.0,778.82,575.88
2016,8,28,11,45,502.0,310.5,3.5,29.0,767.0,644.18,475.51
2016,8,28,12,0,189.0,470.0,3.6,29.0,645.0,508.2,374.1
2016,8,28,12,15,502.5,314.5,3.65,29.0,783.5,576.84,426.57
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,603.77,445.39
2016,8,28,12,45,820.5,155.0,3.75,29.0,919.5,552.87,405.16
2016,8,28,13,0,825.0,151.0,3.8,29.0,917.0,500.32,362.85
2016,8,28,13,15,822.0,150.0,3.8,29.0,905.0,445.19,317.38
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,389.49,270.42
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.5,331.94,221.43
2016,8,28,14,0,822.0,138.0,3.9,29.0,856.0,279.23,176.48
2016,8,28,14,15,814.5,136.5,3.9,29.0,828.0,216.15,126.99
2016,8,28,14,30,807.0,135.0,3.9,29.0,800.0,159.24,89.55
2016,8,28,14,45,777.0,143.5,3.9,29.0,761.0,107.92,72.52
2016,8,28,15,0,747.0,152.0,3.9,29.0,722.0,105.78,80.99
2016,8,28,15,15,732.0,148.5,3.8,29.0,680.5,96.87,73.94
2016,8,28,15,30,717.0,145.0,3.7,29.0,639.0,96.57,73.89
2016,8,28,15,45,699.0,139.5,3.65,29.0,593.0,94.91,72.76
2016,8,28,16,0,681.0,134.0,3.6,29.0,547.0,93.1,71.51
2016,8,28,16,15,655.0,128.5,3.4,28.5,496.5,90.93,70.12
2016,8,28,16,30,629.0,123.0,3.2,28.0,446.0,88.64,68.63
2016,8,28,16,45,594.0,116.0,3.05,28.0,393.0,85.04,65.89
2016,8,28,17,0,559.0,109.0,2.9,28.0,340.0,81.31,63.02
2016,8,28,17,15,511.5,99.5,2.55,27.5,286.5,75.44,58.39
2016,8,28,17,30,464.0,90.0,2.2,27.0,233.0,66.55,51.08
2016,8,28,17,45,394.5,78.0,1.9,26.5,182.0,57.86,43.73
2016,8,28,18,0,325.0,66.0,1.6,26.0,131.0,49.09,36.04
2016,8,28,18,15,232.5,48.5,1.5,25.5,87.0,36.25,24.62
2016,8,28,18,30,140.0,31.0,1.4,25.0,43.0,23.29,11.61
2016,8,28,18,45,70.0,15.5,1.35,25.0,21.5,12.2,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,56.5,13.5,3.25,23.0,17.5,56.95,0.0
2016,8,29,6,30,113.0,27.0,3.4,23.0,35.0,161.49,96.67
2016,8,29,6,45,216.5,43.5,3.6,23.5,77.5,300.94,237.4
2016,8,29,7,0,320.0,60.0,3.8,24.0,120.0,418.96,336.77
2016,8,29,7,15,174.5,83.5,3.9,24.0,118.0,295.13,239.24
2016,8,29,7,30,29.0,107.0,4.0,24.0,116.0,144.15,113.75
2016,8,29,7,45,44.5,132.5,4.15,24.5,149.5,185.48,147.58
2016,8,29,8,0,60.0,158.0,4.3,25.0,183.0,226.1,179.79
2016,8,29,8,15,62.5,182.5,4.3,25.5,211.5,251.62,198.81
2016,8,29,8,30,65.0,207.0,4.3,26.0,240.0,276.33,216.85
2016,8,29,8,45,91.5,236.5,4.35,26.5,288.0,330.73,258.32
2016,8,29,9,0,118.0,266.0,4.4,27.0,336.0,407.68,315.55
2016,8,29,9,15,59.0,194.0,4.4,27.0,229.0,236.96,183.12
2016,8,29,9,30,0.0,122.0,4.4,27.0,122.0,95.74,70.45
2016,8,29,9,45,1.0,140.5,4.45,27.5,141.5,112.0,83.01
2016,8,29,10,0,2.0,159.0,4.5,28.0,161.0,128.11,95.21
2016,8,29,10,15,7.0,201.0,4.5,28.0,207.0,167.67,125.73
2016,8,29,10,30,12.0,243.0,4.5,28.0,253.0,206.74,155.47
2016,8,29,10,45,17.5,281.5,4.5,28.5,296.5,242.43,181.97
2016,8,29,11,0,23.0,320.0,4.5,29.0,340.0,277.0,207.26
2016,8,29,11,15,131.5,384.0,4.45,29.0,502.0,444.38,332.57
2016,8,29,11,30,240.0,448.0,4.4,29.0,664.0,567.97,421.51
2016,8,29,11,45,559.0,280.5,4.4,29.0,795.0,660.21,491.32
2016,8,29,12,0,878.0,113.0,4.4,29.0,926.0,695.94,519.13
2016,8,29,12,15,549.5,292.0,4.4,29.0,801.5,588.19,435.81
2016,8,29,12,30,221.0,471.0,4.4,29.0,677.0,484.9,357.38
2016,8,29,12,45,546.0,294.5,4.4,29.0,801.0,508.54,374.42
2016,8,29,13,0,871.0,118.0,4.4,29.0,925.0,496.67,360.96
2016,8,29,13,15,868.0,117.5,4.4,29.0,912.5,441.72,314.8
2016,8,29,13,30,865.0,117.0,4.4,29.0,900.0,386.0,267.18
2016,8,29,13,45,856.5,118.0,4.4,29.0,878.5,329.02,218.25
2016,8,29,14,0,848.0,119.0,4.4,29.0,857.0,272.27,170.3
2016,8,29,14,15,840.5,117.5,4.4,29.0,829.0,214.76,125.05
2016,8,29,14,30,833.0,116.0,4.4,29.0,801.0,157.85,88.29
2016,8,29,14,45,813.5,119.5,4.45,29.0,763.5,103.78,79.2
2016,8,29,15,0,794.0,123.0,4.5,29.0,726.0,90.73,68.82
2016,8,29,15,15,565.0,208.0,4.45,28.5,625.0,125.54,97.46
2016,8,29,15,30,336.0,293.0,4.4,28.0,524.0,175.96,138.69
2016,8,29,15,45,522.0,206.0,4.35,28.0,535.0,129.71,101.5
2016,8,29,16,0,708.0,119.0,4.3,28.0,546.0,84.8,64.98
2016,8,29,16,15,395.5,167.5,4.15,27.5,402.0,108.62,85.1
2016,8,29,16,30,83.0,216.0,4.0,27.0,258.0,144.53,115.25
2016,8,29,16,45,41.5,141.0,3.9,27.0,162.0,100.61,79.18
2016,8,29,17,0,0.0,66.0,3.8,27.0,66.0,50.61,37.41
2016,8,29,17,15,0.0,55.5,3.55,26.5,55.5,42.49,30.71
2016,8,29,17,30,0.0,45.0,3.3,26.0,45.0,34.39,23.9
2016,8,29,17,45,0.0,35.0,3.05,25.5,35.0,26.7,17.3
2016,8,29,18,0,0.0,25.0,2.8,25.0,25.0,19.03,10.61
2016,8,29,18,15,0.0,16.5,2.75,24.5,16.5,12.54,4.85
2016,8,29,18,30,0.0,8.0,2.7,24.0,8.0,6.06,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.0,4.0,3.15,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,28.0,12.5,2.55,23.0,14.5,32.79,0.0
2016,8,30,6,30,56.0,25.0,2.7,23.0,29.0,92.28,50.63
2016,8,30,6,45,116.5,45.0,2.9,23.5,63.5,194.57,152.05
2016,8,30,7,0,177.0,65.0,3.1,24.0,98.0,274.99,221.25
2016,8,30,7,15,219.5,84.5,3.15,24.0,139.5,339.53,275.38
2016,8,30,7,30,262.0,104.0,3.2,24.0,181.0,404.86,328.07
2016,8,30,7,45,274.0,127.0,3.25,24.5,223.0,445.6,358.35
2016,8,30,8,0,286.0,150.0,3.3,25.0,265.0,484.65,386.25
2016,8,30,8,15,200.5,182.0,3.35,25.5,268.5,412.33,326.64
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,359.29,281.45
2016,8,30,8,45,207.0,231.5,3.45,26.5,349.5,465.16,362.73
2016,8,30,9,0,299.0,249.0,3.5,27.0,427.0,594.54,457.1
2016,8,30,9,15,334.0,264.0,3.5,27.0,478.0,636.88,485.93
2016,8,30,9,30,369.0,279.0,3.5,27.0,529.0,676.79,513.06
2016,8,30,9,45,397.0,288.5,3.55,27.5,573.5,700.96,527.95
2016,8,30,10,0,425.0,298.0,3.6,28.0,618.0,743.29,554.91
2016,8,30,10,15,433.0,310.5,3.6,28.0,650.0,744.57,554.09
2016,8,30,10,30,441.0,323.0,3.6,28.0,682.0,742.79,551.49
2016,8,30,10,45,457.0,332.0,3.65,28.5,716.0,741.75,548.77
2016,8,30,11,0,473.0,341.0,3.7,29.0,750.0,737.13,543.58
2016,8,30,11,15,420.5,373.5,3.7,29.0,743.5,692.97,510.68
2016,8,30,11,30,368.0,406.0,3.7,29.0,737.0,641.01,472.64
2016,8,30,11,45,312.0,432.0,3.75,29.5,715.5,593.69,436.84
2016,8,30,12,0,256.0,458.0,3.8,30.0,694.0,548.53,402.57
2016,8,30,12,15,263.0,458.5,3.8,30.0,702.5,526.92,386.52
2016,8,30,12,30,270.0,459.0,3.8,30.0,711.0,503.92,369.12
2016,8,30,12,45,377.0,421.0,3.8,30.0,771.0,505.91,369.26
2016,8,30,13,0,484.0,383.0,3.8,30.0,831.0,493.92,357.73
2016,8,30,13,15,431.0,392.0,3.8,30.0,787.0,436.98,314.32
2016,8,30,13,30,378.0,401.0,3.8,30.0,743.0,393.43,280.81
2016,8,30,13,45,348.5,403.5,3.8,30.0,713.0,352.56,249.13
2016,8,30,14,0,319.0,406.0,3.8,30.0,683.0,314.92,220.56
2016,8,30,14,15,380.0,365.5,3.7,30.0,685.0,274.07,187.43
2016,8,30,14,30,441.0,325.0,3.6,30.0,687.0,214.97,144.6
2016,8,30,14,45,400.0,326.0,3.55,30.0,643.0,189.98,147.44
2016,8,30,15,0,359.0,327.0,3.5,30.0,599.0,189.34,147.27
2016,8,30,15,15,368.0,303.5,3.4,29.5,568.5,180.49,140.85
2016,8,30,15,30,377.0,280.0,3.3,29.0,538.0,170.95,133.88
2016,8,30,15,45,471.5,226.5,3.2,29.0,525.5,139.64,109.04
2016,8,30,16,0,566.0,173.0,3.1,29.0,513.0,114.5,88.99
2016,8,30,16,15,573.5,153.0,2.85,28.5,470.0,105.26,81.91
2016,8,30,16,30,581.0,133.0,2.6,28.0,427.0,94.61,73.57
2016,8,30,16,45,538.5,127.0,2.35,28.0,375.0,90.06,70.07
2016,8,30,17,0,496.0,121.0,2.1,28.0,323.0,86.22,67.11
2016,8,30,17,15,448.0,109.5,1.85,27.5,270.5,78.71,61.14
2016,8,30,17,30,400.0,98.0,1.6,27.0,218.0,71.02,54.84
2016,8,30,17,45,330.0,83.5,1.4,27.0,168.5,60.9,46.16
2016,8,30,18,0,260.0,69.0,1.2,27.0,119.0,50.63,37.08
2016,8,30,18,15,174.0,49.0,1.15,26.5,77.5,36.22,24.32
2016,8,30,18,30,88.0,29.0,1.1,26.0,36.0,21.63,8.95
2016,8,30,18,45,44.0,14.5,1.05,25.5,18.0,11.41,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
