Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,45.0,12.5,2.15,23.0,15.5,46.71,0.0
2016,8,31,6,30,90.0,25.0,2.3,23.0,31.0,136.33,73.3
2016,8,31,6,45,189.5,44.0,2.5,23.5,73.0,278.82,218.32
2016,8,31,7,0,289.0,63.0,2.7,24.0,115.0,395.76,316.86
2016,8,31,7,15,360.5,76.5,2.6,24.5,165.5,482.68,386.38
2016,8,31,7,30,432.0,90.0,2.5,25.0,216.0,572.08,453.8
2016,8,31,7,45,493.5,97.0,2.45,25.5,270.5,643.8,504.83
2016,8,31,8,0,555.0,104.0,2.4,26.0,325.0,727.57,562.11
2016,8,31,8,15,591.5,111.5,2.45,26.5,378.5,775.84,592.76
2016,8,31,8,30,628.0,119.0,2.5,27.0,432.0,821.59,621.07
2016,8,31,8,45,663.0,121.5,2.6,28.0,484.0,856.87,640.77
2016,8,31,9,0,698.0,124.0,2.7,29.0,536.0,888.86,657.97
2016,8,31,9,15,717.5,128.0,2.7,29.0,583.0,903.56,665.44
2016,8,31,9,30,737.0,132.0,2.7,29.0,630.0,914.57,670.72
2016,8,31,9,45,754.0,134.5,2.75,29.5,672.5,910.85,665.52
2016,8,31,10,0,771.0,137.0,2.8,30.0,715.0,910.41,662.81
2016,8,31,10,15,782.0,139.5,2.8,30.0,751.0,900.27,654.84
2016,8,31,10,30,793.0,142.0,2.8,30.0,787.0,886.25,644.58
2016,8,31,10,45,801.5,143.5,2.8,30.5,815.5,865.17,628.58
2016,8,31,11,0,810.0,145.0,2.8,31.0,844.0,840.41,610.36
2016,8,31,11,15,815.5,146.5,2.85,31.0,865.0,809.61,589.79
2016,8,31,11,30,821.0,148.0,2.9,31.0,886.0,775.52,566.09
2016,8,31,11,45,809.5,159.0,2.95,31.0,895.5,734.04,536.25
2016,8,31,12,0,798.0,170.0,3.0,31.0,905.0,690.42,504.42
2016,8,31,12,15,799.5,170.0,3.0,31.0,909.5,644.79,470.57
2016,8,31,12,30,801.0,170.0,3.0,31.0,914.0,597.19,434.47
2016,8,31,12,45,799.5,170.0,3.05,31.5,910.0,546.3,394.37
2016,8,31,13,0,798.0,170.0,3.1,32.0,906.0,494.25,352.42
2016,8,31,13,15,795.0,169.0,3.1,32.0,893.5,440.02,308.45
2016,8,31,13,30,792.0,168.0,3.1,32.0,881.0,385.29,263.11
2016,8,31,13,45,785.5,167.0,3.1,32.0,860.0,329.29,216.48
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,273.63,170.88
2016,8,31,14,15,770.5,163.5,3.05,31.5,810.5,217.31,128.32
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,162.02,94.21
2016,8,31,14,45,752.5,157.0,2.95,31.0,747.5,107.2,81.21
2016,8,31,15,0,743.0,153.0,2.9,31.0,713.0,98.1,74.13
2016,8,31,15,15,728.0,149.0,2.85,31.0,671.5,97.59,73.91
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,96.99,73.62
2016,8,31,15,45,693.5,140.0,2.75,31.0,583.0,95.56,72.69
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,94.01,71.66
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,91.51,70.03
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,88.88,68.27
2016,8,31,16,45,585.5,115.0,2.15,30.0,382.0,84.6,65.0
2016,8,31,17,0,551.0,107.0,2.0,30.0,329.0,80.15,61.53
2016,8,31,17,15,501.5,97.5,1.8,29.5,275.5,71.81,54.87
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,65.11,49.42
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,55.76,41.52
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,46.28,33.24
2016,8,31,18,15,220.0,44.5,1.15,27.5,78.5,33.34,21.75
2016,8,31,18,30,122.0,27.0,1.1,27.0,36.0,20.32,7.02
2016,8,31,18,45,61.0,13.5,1.05,26.5,18.0,10.62,0.0
2016,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,59.01,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,178.27,91.22
2016,9,1,6,45,217.0,42.0,2.55,23.5,74.0,299.93,234.67
2016,9,1,7,0,313.0,60.0,2.8,24.0,116.0,413.11,330.35
2016,9,1,7,15,383.0,73.0,2.65,24.5,167.0,498.57,398.46
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,586.4,464.37
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,661.83,516.9
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,729.25,561.01
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,776.99,591.29
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,822.16,619.08
2016,9,1,8,45,649.5,128.5,2.55,29.0,482.0,850.93,633.92
2016,9,1,9,0,671.0,137.0,2.6,30.0,532.0,876.37,646.42
2016,9,1,9,15,691.5,141.5,2.6,30.0,579.0,892.61,654.97
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,905.15,661.24
2016,9,1,9,45,729.5,149.0,2.65,30.5,668.5,909.18,661.16
2016,9,1,10,0,747.0,152.0,2.7,31.0,711.0,901.52,653.68
2016,9,1,10,15,457.0,274.5,2.7,31.0,622.0,730.72,534.31
2016,9,1,10,30,167.0,397.0,2.7,31.0,533.0,527.69,387.03
2016,9,1,10,45,148.0,411.5,2.7,31.0,535.0,510.27,374.46
2016,9,1,11,0,129.0,426.0,2.7,31.0,537.0,492.81,361.0
2016,9,1,11,15,464.5,295.0,2.7,31.0,709.0,659.82,483.89
2016,9,1,11,30,800.0,164.0,2.7,31.0,881.0,771.61,562.95
2016,9,1,11,45,800.5,166.5,2.75,31.5,893.5,731.91,532.55
2016,9,1,12,0,801.0,169.0,2.8,32.0,906.0,689.69,501.03
2016,9,1,12,15,802.0,169.5,2.8,32.0,910.0,643.94,467.28
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,596.24,431.3
2016,9,1,12,45,800.5,170.5,2.8,32.0,909.5,545.01,391.84
2016,9,1,13,0,798.0,171.0,2.8,32.0,905.0,492.71,350.48
2016,9,1,13,15,794.5,170.0,2.8,32.0,892.0,438.19,306.41
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,383.24,261.02
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,327.29,214.64
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,271.9,169.52
2016,9,1,14,15,765.5,167.0,2.85,32.0,807.5,216.12,127.42
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,161.37,94.16
2016,9,1,14,45,686.0,195.0,2.8,32.0,732.5,116.22,88.06
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,134.09,102.52
2016,9,1,15,15,414.0,268.5,2.75,31.5,571.0,155.03,119.59
2016,9,1,15,30,213.0,312.0,2.7,31.0,456.0,191.77,149.24
2016,9,1,15,45,373.5,253.5,2.65,31.0,484.0,159.04,123.59
2016,9,1,16,0,534.0,195.0,2.6,31.0,512.0,126.35,97.79
2016,9,1,16,15,424.0,195.5,2.45,30.5,432.5,125.86,97.97
2016,9,1,16,30,314.0,196.0,2.3,30.0,353.0,129.23,101.26
2016,9,1,16,45,278.5,182.0,2.15,30.0,309.0,120.95,94.85
2016,9,1,17,0,243.0,168.0,2.0,30.0,265.0,112.38,88.12
2016,9,1,17,15,214.5,145.0,1.8,29.5,220.5,98.49,77.03
2016,9,1,17,30,186.0,122.0,1.6,29.0,176.0,84.94,65.96
2016,9,1,17,45,149.5,97.0,1.4,28.5,134.0,68.38,52.04
2016,9,1,18,0,113.0,72.0,1.2,28.0,92.0,51.51,37.54
2016,9,1,18,15,56.5,47.5,1.15,27.5,57.5,34.55,22.63
2016,9,1,18,30,0.0,23.0,1.1,27.0,23.0,17.23,3.93
2016,9,1,18,45,0.0,11.5,1.05,26.5,11.5,9.05,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,28.74,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,91.45,40.71
2016,9,2,6,45,121.5,45.5,2.5,23.5,64.0,202.66,157.44
2016,9,2,7,0,193.0,70.0,2.6,24.0,104.0,300.96,241.07
2016,9,2,7,15,255.5,90.0,2.6,24.0,153.0,383.8,309.69
2016,9,2,7,30,318.0,110.0,2.6,24.0,202.0,468.66,377.05
2016,9,2,7,45,240.0,135.0,2.6,24.5,213.0,424.41,339.49
2016,9,2,8,0,162.0,160.0,2.6,25.0,224.0,352.98,281.08
2016,9,2,8,15,104.0,178.5,2.55,25.5,222.0,311.24,245.48
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,245.31,191.05
2016,9,2,8,45,23.0,174.0,2.45,26.5,185.5,170.5,131.17
2016,9,2,9,0,0.0,151.0,2.4,27.0,151.0,122.81,92.21
2016,9,2,9,15,9.0,195.0,2.25,27.5,201.5,170.93,129.59
2016,9,2,9,30,18.0,239.0,2.1,28.0,252.0,218.7,165.63
2016,9,2,9,45,225.5,266.0,2.0,28.5,434.0,508.21,384.03
2016,9,2,10,0,433.0,293.0,1.9,29.0,616.0,743.72,546.17
2016,9,2,10,15,460.5,289.0,1.8,29.0,647.5,747.11,544.89
2016,9,2,10,30,488.0,285.0,1.7,29.0,679.0,747.02,543.29
2016,9,2,10,45,594.0,249.0,1.65,29.5,746.5,787.19,569.17
2016,9,2,11,0,700.0,213.0,1.6,30.0,814.0,814.69,585.69
2016,9,2,11,15,706.5,215.5,1.6,30.0,835.0,786.9,565.84
2016,9,2,11,30,713.0,218.0,1.6,30.0,856.0,755.87,544.16
2016,9,2,11,45,705.5,227.0,1.6,30.0,866.0,717.04,516.75
2016,9,2,12,0,698.0,236.0,1.6,30.0,876.0,676.11,487.53
2016,9,2,12,15,699.0,236.5,1.65,30.0,880.0,632.29,456.22
2016,9,2,12,30,700.0,237.0,1.7,30.0,884.0,586.7,422.8
2016,9,2,12,45,700.0,236.0,1.75,30.5,880.5,538.06,385.48
2016,9,2,13,0,700.0,235.0,1.8,31.0,877.0,488.38,346.41
2016,9,2,13,15,696.0,233.5,1.85,31.0,864.5,435.99,305.09
2016,9,2,13,30,692.0,232.0,1.9,31.0,852.0,383.51,262.72
2016,9,2,13,45,498.5,318.5,1.95,31.0,759.5,334.11,227.98
2016,9,2,14,0,305.0,405.0,2.0,31.0,667.0,307.55,213.27
2016,9,2,14,15,206.0,397.0,2.05,30.5,571.5,271.98,191.72
2016,9,2,14,30,107.0,389.0,2.1,30.0,476.0,251.1,182.32
2016,9,2,14,45,234.5,355.0,2.15,30.0,534.0,211.54,163.85
2016,9,2,15,0,362.0,321.0,2.2,30.0,592.0,187.23,145.25
2016,9,2,15,15,329.5,308.0,2.2,30.0,543.5,181.91,141.45
2016,9,2,15,30,297.0,295.0,2.2,30.0,495.0,176.31,137.4
2016,9,2,15,45,375.5,252.5,2.25,30.0,486.0,158.67,123.77
2016,9,2,16,0,454.0,210.0,2.3,30.0,477.0,132.94,103.51
2016,9,2,16,15,433.5,195.0,2.2,29.5,431.0,125.95,98.43
2016,9,2,16,30,413.0,180.0,2.1,29.0,385.0,118.54,92.93
2016,9,2,16,45,395.0,160.0,2.05,29.0,337.0,107.71,84.38
2016,9,2,17,0,377.0,140.0,2.0,29.0,289.0,96.3,75.22
2016,9,2,17,15,339.5,122.5,1.85,28.5,240.5,85.61,66.66
2016,9,2,17,30,302.0,105.0,1.7,28.0,192.0,75.28,58.17
2016,9,2,17,45,249.5,85.5,1.55,27.5,146.5,61.83,46.75
2016,9,2,18,0,197.0,66.0,1.4,27.0,101.0,48.12,34.82
2016,9,2,18,15,125.0,44.5,1.35,26.5,63.5,32.78,21.17
2016,9,2,18,30,53.0,23.0,1.3,26.0,26.0,17.26,2.38
2016,9,2,18,45,26.5,11.5,1.3,25.5,13.0,9.05,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,41.8,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,122.36,51.02
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,241.69,188.42
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,371.32,296.69
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,458.51,367.45
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,548.04,435.88
2016,9,3,7,45,453.5,105.5,2.55,25.5,262.5,615.74,484.91
2016,9,3,8,0,507.0,116.0,2.6,26.0,316.0,683.35,531.85
2016,9,3,8,15,545.0,125.0,2.55,26.5,368.5,732.56,563.46
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,791.51,600.9
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.5,826.72,620.94
2016,9,3,9,0,647.0,144.0,2.4,28.0,524.0,858.57,638.47
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.5,876.38,647.29
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,890.48,653.76
2016,9,3,9,45,705.0,159.5,2.15,28.5,658.5,894.71,652.98
2016,9,3,10,0,721.0,164.0,2.1,29.0,700.0,895.05,649.92
2016,9,3,10,15,516.0,267.5,2.0,29.0,661.0,776.79,566.3
2016,9,3,10,30,311.0,371.0,1.9,29.0,622.0,650.67,475.17
2016,9,3,10,45,251.5,398.0,1.85,29.5,606.0,604.42,440.78
2016,9,3,11,0,192.0,425.0,1.8,30.0,590.0,543.84,396.19
2016,9,3,11,15,259.5,422.5,1.8,30.0,650.5,591.57,429.76
2016,9,3,11,30,327.0,420.0,1.8,30.0,711.0,617.72,447.4
2016,9,3,11,45,171.5,359.5,1.8,30.5,512.5,422.73,309.16
2016,9,3,12,0,16.0,299.0,1.8,31.0,314.0,242.89,177.47
2016,9,3,12,15,361.0,266.5,1.8,31.0,599.5,444.85,326.93
2016,9,3,12,30,706.0,234.0,1.8,31.0,885.0,585.94,422.33
2016,9,3,12,45,703.5,234.5,1.85,31.0,880.5,536.77,384.07
2016,9,3,13,0,701.0,235.0,1.9,31.0,876.0,486.75,345.4
2016,9,3,13,15,697.0,233.5,1.95,31.0,863.0,434.26,303.88
2016,9,3,13,30,693.0,232.0,2.0,31.0,850.0,381.68,261.33
2016,9,3,13,45,352.5,239.5,2.05,31.0,554.0,246.6,169.18
2016,9,3,14,0,12.0,247.0,2.1,31.0,258.0,184.26,134.59
2016,9,3,14,15,144.5,313.5,2.15,31.0,430.5,219.7,155.86
2016,9,3,14,30,277.0,380.0,2.2,31.0,603.0,232.1,162.89
2016,9,3,14,45,461.0,292.0,2.3,31.0,643.5,162.46,124.93
2016,9,3,15,0,645.0,204.0,2.4,31.0,684.0,123.8,94.66
2016,9,3,15,15,627.5,198.0,2.45,30.5,642.5,123.27,94.73
2016,9,3,15,30,610.0,192.0,2.5,30.0,601.0,122.63,94.68
2016,9,3,15,45,415.0,225.0,2.55,30.0,494.0,138.14,107.48
2016,9,3,16,0,220.0,258.0,2.6,30.0,387.0,165.27,129.66
2016,9,3,16,15,140.5,229.5,2.55,29.5,309.5,148.43,116.72
2016,9,3,16,30,61.0,201.0,2.5,29.0,232.0,135.51,106.87
2016,9,3,16,45,53.5,178.0,2.45,29.0,202.5,121.22,95.55
2016,9,3,17,0,46.0,155.0,2.4,29.0,173.0,106.62,83.81
2016,9,3,17,15,198.0,129.0,2.2,28.5,187.5,88.86,69.39
2016,9,3,17,30,350.0,103.0,2.0,28.0,202.0,73.82,56.94
2016,9,3,17,45,284.0,84.5,1.8,27.5,153.0,61.21,46.21
2016,9,3,18,0,218.0,66.0,1.6,27.0,104.0,48.18,34.82
2016,9,3,18,15,139.0,43.5,1.55,26.5,64.0,32.11,20.48
2016,9,3,18,30,60.0,21.0,1.5,26.0,24.0,15.85,0.0
2016,9,3,18,45,30.0,10.5,1.5,26.0,12.0,8.26,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,33.22,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,100.82,35.82
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,216.32,167.2
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,318.09,253.56
2016,9,4,7,15,283.0,85.5,1.75,24.5,154.0,402.44,322.37
2016,9,4,7,30,349.0,104.0,1.9,25.0,203.0,511.21,405.86
2016,9,4,7,45,399.5,118.0,2.05,25.5,255.5,579.37,456.04
2016,9,4,8,0,450.0,132.0,2.2,26.0,308.0,647.32,504.14
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,562.21,437.59
2016,9,4,8,30,242.0,203.0,2.4,27.0,322.0,497.18,385.14
2016,9,4,8,45,215.5,232.0,2.55,27.5,346.5,474.24,366.05
2016,9,4,9,0,189.0,261.0,2.7,28.0,371.0,473.15,362.45
2016,9,4,9,15,409.5,223.0,2.7,28.5,488.5,688.18,519.56
2016,9,4,9,30,630.0,185.0,2.7,29.0,606.0,863.19,638.72
2016,9,4,9,45,650.0,188.5,2.7,29.5,648.0,870.81,639.42
2016,9,4,10,0,670.0,192.0,2.7,30.0,690.0,874.44,639.04
2016,9,4,10,15,462.5,288.0,2.65,30.0,639.5,746.05,546.65
2016,9,4,10,30,255.0,384.0,2.6,30.0,589.0,612.27,449.22
2016,9,4,10,45,276.0,394.5,2.6,30.5,624.0,621.76,455.04
2016,9,4,11,0,297.0,405.0,2.6,31.0,659.0,628.18,457.79
2016,9,4,11,15,179.0,408.0,2.6,31.0,562.5,500.82,366.55
2016,9,4,11,30,61.0,411.0,2.6,31.0,466.0,385.98,282.73
2016,9,4,11,45,88.5,433.5,2.65,31.0,514.0,414.19,303.45
2016,9,4,12,0,116.0,456.0,2.7,31.0,562.0,444.31,324.54
2016,9,4,12,15,234.0,441.0,2.75,31.0,656.0,488.96,356.59
2016,9,4,12,30,352.0,426.0,2.8,31.0,750.0,522.13,378.95
2016,9,4,12,45,567.5,302.5,2.85,31.5,821.5,515.14,371.52
2016,9,4,13,0,783.0,179.0,2.9,32.0,893.0,484.5,344.46
2016,9,4,13,15,779.0,178.0,2.9,32.0,879.5,430.31,300.41
2016,9,4,13,30,775.0,177.0,2.9,32.0,866.0,375.8,255.3
2016,9,4,13,45,774.0,171.5,2.9,32.0,846.0,319.19,208.28
2016,9,4,14,0,773.0,166.0,2.9,32.0,826.0,262.42,162.15
2016,9,4,14,15,543.0,267.5,2.9,31.5,723.0,228.83,146.52
2016,9,4,14,30,313.0,369.0,2.9,31.0,620.0,228.76,160.06
2016,9,4,14,45,509.0,269.0,2.95,31.0,655.5,153.16,117.78
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,106.46,80.88
2016,9,4,15,15,688.0,164.5,2.95,30.5,649.0,105.95,80.89
2016,9,4,15,30,671.0,160.0,2.9,30.0,607.0,105.36,80.81
2016,9,4,15,45,485.0,201.5,2.9,30.0,512.0,127.29,98.83
2016,9,4,16,0,299.0,243.0,2.9,30.0,417.0,152.91,119.84
2016,9,4,16,15,201.0,225.0,2.75,29.5,337.5,147.47,116.03
2016,9,4,16,30,103.0,207.0,2.6,29.0,258.0,139.31,110.03
2016,9,4,16,45,94.5,182.5,2.5,29.0,225.0,124.18,98.01
2016,9,4,17,0,86.0,158.0,2.4,29.0,192.0,108.71,85.56
2016,9,4,17,15,73.5,133.5,2.2,28.5,159.0,92.85,72.73
2016,9,4,17,30,61.0,109.0,2.0,28.0,126.0,76.71,59.35
2016,9,4,17,45,43.5,84.5,1.85,27.5,95.0,60.25,45.37
2016,9,4,18,0,26.0,60.0,1.7,27.0,64.0,43.53,30.88
2016,9,4,18,15,13.0,37.5,1.7,26.5,39.5,27.8,16.83
2016,9,4,18,30,0.0,15.0,1.7,26.0,15.0,11.44,0.0
2016,9,4,18,45,0.0,7.5,1.7,26.0,7.5,5.9,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,61.0,11.0,1.2,22.5,15.0,58.56,0.0
2016,9,5,6,30,122.0,22.0,1.4,23.0,30.0,171.94,54.56
2016,9,5,6,45,242.0,36.5,1.6,23.5,72.0,313.03,242.1
2016,9,5,7,0,362.0,51.0,1.8,24.0,114.0,448.4,354.34
2016,9,5,7,15,221.0,79.5,2.0,24.5,122.0,334.21,268.3
2016,9,5,7,30,80.0,108.0,2.2,25.0,130.0,217.06,172.94
2016,9,5,7,45,94.5,133.0,2.4,25.5,165.5,258.16,205.84
2016,9,5,8,0,109.0,158.0,2.6,26.0,201.0,298.28,236.58
2016,9,5,8,15,95.0,181.5,2.7,26.5,223.0,284.67,224.22
2016,9,5,8,30,81.0,205.0,2.8,27.0,245.0,291.41,227.54
2016,9,5,8,45,102.0,232.5,2.9,27.5,288.5,337.46,261.92
2016,9,5,9,0,123.0,260.0,3.0,28.0,332.0,405.77,311.8
2016,9,5,9,15,202.0,277.5,3.0,28.0,407.5,494.95,378.36
2016,9,5,9,30,281.0,295.0,3.0,28.0,483.0,605.17,457.43
2016,9,5,9,45,184.5,318.5,3.0,28.5,445.5,501.2,377.84
2016,9,5,10,0,88.0,342.0,3.0,29.0,408.0,400.7,300.83
2016,9,5,10,15,164.5,363.5,3.0,29.0,493.5,504.47,377.39
2016,9,5,10,30,241.0,385.0,3.0,29.0,579.0,580.91,431.85
2016,9,5,10,45,293.0,387.0,3.05,29.5,631.0,628.73,463.97
2016,9,5,11,0,345.0,389.0,3.1,30.0,683.0,652.77,479.51
2016,9,5,11,15,600.0,257.0,3.15,30.0,783.5,732.73,538.87
2016,9,5,11,30,855.0,125.0,3.2,30.0,884.0,762.38,562.41
2016,9,5,11,45,852.0,129.0,3.25,30.5,894.5,721.06,530.77
2016,9,5,12,0,849.0,133.0,3.3,31.0,905.0,677.4,497.44
2016,9,5,12,15,849.5,133.5,3.35,31.0,909.0,631.25,462.73
2016,9,5,12,30,850.0,134.0,3.4,31.0,913.0,583.13,425.65
2016,9,5,12,45,527.5,296.0,3.5,31.0,779.0,488.69,354.8
2016,9,5,13,0,205.0,458.0,3.6,31.0,645.0,416.03,302.09
2016,9,5,13,15,151.5,445.5,3.6,31.0,582.5,364.69,264.81
2016,9,5,13,30,98.0,433.0,3.6,31.0,520.0,328.73,239.08
2016,9,5,13,45,53.0,319.0,3.6,31.0,366.0,235.7,171.81
2016,9,5,14,0,8.0,205.0,3.6,31.0,212.0,154.43,112.79
2016,9,5,14,15,7.5,204.5,3.6,30.5,211.0,152.51,111.85
2016,9,5,14,30,7.0,204.0,3.6,30.0,210.0,150.54,110.87
2016,9,5,14,45,19.5,248.5,3.6,30.0,263.5,177.83,138.13
2016,9,5,15,0,32.0,293.0,3.6,30.0,317.0,189.12,147.33
2016,9,5,15,15,53.0,293.0,3.5,30.0,329.5,189.01,147.56
2016,9,5,15,30,74.0,293.0,3.4,30.0,342.0,188.44,147.48
2016,9,5,15,45,126.0,275.0,3.35,30.0,351.5,171.62,134.47
2016,9,5,16,0,178.0,257.0,3.3,30.0,361.0,163.58,128.46
2016,9,5,16,15,400.0,185.5,3.15,29.5,387.5,120.16,93.87
2016,9,5,16,30,622.0,114.0,3.0,29.0,414.0,83.6,64.3
2016,9,5,16,45,589.0,105.5,2.85,29.0,362.0,78.74,60.53
2016,9,5,17,0,556.0,97.0,2.7,29.0,310.0,73.68,56.5
2016,9,5,17,15,520.0,85.5,2.55,28.5,259.0,66.14,50.41
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,58.29,43.87
2016,9,5,17,45,407.5,63.0,2.25,27.5,157.0,50.15,36.86
2016,9,5,18,0,331.0,52.0,2.1,27.0,106.0,39.39,27.37
2016,9,5,18,15,209.0,36.0,2.15,26.5,65.5,27.2,16.17
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,15.11,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,7.87,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.0,11.0,1.85,23.5,13.5,42.18,0.0
2016,9,6,6,30,82.0,22.0,2.0,24.0,27.0,121.35,28.48
2016,9,6,6,45,195.0,39.5,2.2,24.5,68.0,277.99,213.97
2016,9,6,7,0,308.0,57.0,2.4,25.0,109.0,404.39,320.81
2016,9,6,7,15,388.5,68.5,2.45,25.0,160.0,496.64,395.26
2016,9,6,7,30,469.0,80.0,2.5,25.0,211.0,599.93,474.32
2016,9,6,7,45,254.0,113.5,2.65,25.5,187.0,406.71,325.17
2016,9,6,8,0,39.0,147.0,2.8,26.0,163.0,192.43,150.8
2016,9,6,8,15,31.0,163.5,2.9,26.5,177.0,197.07,153.74
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,181.77,140.52
2016,9,6,8,45,134.0,216.0,3.15,27.5,293.0,372.39,290.21
2016,9,6,9,0,245.0,252.0,3.3,28.0,395.0,542.23,416.22
2016,9,6,9,15,243.5,276.5,3.35,28.5,428.5,558.76,424.77
2016,9,6,9,30,242.0,301.0,3.4,29.0,462.0,549.66,416.07
2016,9,6,9,45,531.0,205.5,3.45,29.5,588.5,761.13,570.3
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,907.01,666.79
2016,9,6,10,15,829.5,112.0,3.5,30.0,750.5,894.3,655.9
2016,9,6,10,30,839.0,114.0,3.5,30.0,786.0,877.82,643.86
2016,9,6,10,45,568.0,258.0,3.55,30.5,720.5,762.16,560.54
2016,9,6,11,0,297.0,402.0,3.6,31.0,655.0,623.81,457.38
2016,9,6,11,15,312.0,408.5,3.6,31.0,680.0,618.56,453.66
2016,9,6,11,30,327.0,415.0,3.6,31.0,705.0,610.55,447.25
2016,9,6,11,45,600.5,265.5,3.65,31.0,807.0,666.07,489.68
2016,9,6,12,0,874.0,116.0,3.7,31.0,909.0,678.55,500.19
2016,9,6,12,15,875.0,116.0,3.7,31.0,912.5,631.55,464.13
2016,9,6,12,30,876.0,116.0,3.7,31.0,916.0,582.49,425.95
2016,9,6,12,45,873.5,116.5,3.7,31.0,911.0,530.16,384.34
2016,9,6,13,0,871.0,117.0,3.7,31.0,906.0,476.55,340.58
2016,9,6,13,15,868.0,116.5,3.7,31.0,893.0,421.04,294.27
2016,9,6,13,30,865.0,116.0,3.7,31.0,880.0,364.78,246.46
2016,9,6,13,45,461.0,248.5,3.75,31.0,655.0,276.85,188.52
2016,9,6,14,0,57.0,381.0,3.8,31.0,430.0,262.92,191.82
2016,9,6,14,15,70.5,377.0,3.8,31.0,435.0,251.8,183.34
2016,9,6,14,30,84.0,373.0,3.8,31.0,440.0,238.6,174.46
2016,9,6,14,45,230.0,341.0,3.8,31.0,512.5,205.44,159.22
2016,9,6,15,0,376.0,309.0,3.8,31.0,585.0,182.8,141.77
2016,9,6,15,15,392.5,283.5,3.8,30.5,556.5,172.63,134.36
2016,9,6,15,30,409.0,258.0,3.8,30.0,528.0,153.82,119.95
2016,9,6,15,45,498.5,207.5,3.8,30.0,511.0,131.33,102.18
2016,9,6,16,0,588.0,157.0,3.8,30.0,494.0,107.07,82.8
2016,9,6,16,15,577.5,144.5,3.65,29.5,448.5,101.24,78.5
2016,9,6,16,30,567.0,132.0,3.5,29.0,403.0,94.94,73.75
2016,9,6,16,45,524.0,123.5,3.35,29.0,350.0,88.0,68.25
2016,9,6,17,0,481.0,115.0,3.2,29.0,297.0,82.5,63.89
2016,9,6,17,15,422.5,104.0,2.95,28.5,244.5,75.05,57.9
2016,9,6,17,30,364.0,93.0,2.7,28.0,192.0,67.48,51.6
2016,9,6,17,45,282.0,77.5,2.45,27.5,143.0,56.53,42.18
2016,9,6,18,0,200.0,62.0,2.2,27.0,94.0,45.24,32.17
2016,9,6,18,15,100.0,40.5,2.2,26.5,56.5,29.72,17.92
2016,9,6,18,30,0.0,19.0,2.2,26.0,19.0,14.12,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.0,9.5,7.47,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,21.0,10.5,2.0,24.0,12.0,25.43,0.0
2016,9,7,6,30,42.0,21.0,2.2,24.0,24.0,72.34,8.89
2016,9,7,6,45,137.0,42.0,2.45,24.5,63.0,212.36,162.72
2016,9,7,7,0,232.0,63.0,2.7,25.0,102.0,344.87,274.16
2016,9,7,7,15,312.5,78.0,2.8,25.5,152.0,439.86,351.82
2016,9,7,7,30,393.0,93.0,2.9,26.0,202.0,537.88,427.7
2016,9,7,7,45,451.5,103.0,3.05,26.5,255.5,609.21,480.14
2016,9,7,8,0,510.0,113.0,3.2,27.0,309.0,680.64,530.61
2016,9,7,8,15,551.0,120.5,3.3,27.5,362.5,741.25,571.39
2016,9,7,8,30,592.0,128.0,3.4,28.0,416.0,790.82,603.3
2016,9,7,8,45,324.5,185.0,3.55,28.5,345.5,549.13,424.01
2016,9,7,9,0,57.0,242.0,3.7,29.0,275.0,294.82,225.46
2016,9,7,9,15,380.0,194.5,3.7,29.0,444.0,625.53,478.85
2016,9,7,9,30,703.0,147.0,3.7,29.0,613.0,890.53,663.77
2016,9,7,9,45,482.5,244.0,3.7,29.5,573.5,754.08,562.46
2016,9,7,10,0,262.0,341.0,3.7,30.0,534.0,607.28,452.25
2016,9,7,10,15,514.5,248.5,3.7,30.0,651.0,752.13,559.3
2016,9,7,10,30,767.0,156.0,3.7,30.0,768.0,865.52,637.76
2016,9,7,10,45,777.5,157.0,3.7,30.5,797.0,845.47,621.28
2016,9,7,11,0,788.0,158.0,3.7,31.0,826.0,821.68,603.37
2016,9,7,11,15,793.5,159.5,3.65,31.0,846.5,790.7,581.17
2016,9,7,11,30,799.0,161.0,3.6,31.0,867.0,756.48,556.01
2016,9,7,11,45,604.0,274.5,3.6,31.5,812.5,673.74,492.85
2016,9,7,12,0,409.0,388.0,3.6,32.0,758.0,592.44,431.27
2016,9,7,12,15,629.0,261.5,3.55,32.0,833.5,598.4,436.41
2016,9,7,12,30,849.0,135.0,3.5,32.0,909.0,578.51,420.78
2016,9,7,12,45,846.5,136.0,3.5,32.0,904.0,527.37,380.19
2016,9,7,13,0,844.0,137.0,3.5,32.0,899.0,474.99,337.69
2016,9,7,13,15,841.0,136.0,3.45,32.0,885.5,420.2,292.25
2016,9,7,13,30,838.0,135.0,3.4,32.0,872.0,364.75,245.48
2016,9,7,13,45,830.0,135.0,3.4,32.0,850.0,308.08,197.91
2016,9,7,14,0,822.0,135.0,3.4,32.0,828.0,245.66,147.69
2016,9,7,14,15,814.0,133.0,3.35,32.0,799.0,187.27,105.26
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,129.78,74.53
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,97.38,73.2
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,101.13,76.4
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,92.36,69.68
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,91.64,69.45
2016,9,7,15,45,702.5,129.5,3.05,31.0,560.0,90.65,68.86
2016,9,7,16,0,679.0,126.0,3.0,31.0,512.0,89.62,68.25
2016,9,7,16,15,650.0,120.5,2.8,30.5,460.5,87.12,66.6
2016,9,7,16,30,621.0,115.0,2.6,30.0,409.0,84.54,64.86
2016,9,7,16,45,577.5,108.5,2.4,30.0,355.0,80.91,62.09
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,77.24,59.23
2016,9,7,17,15,476.0,92.5,2.0,29.5,247.5,68.31,52.0
2016,9,7,17,30,418.0,83.0,1.8,29.0,194.0,61.45,46.3
2016,9,7,17,45,333.5,69.5,1.65,28.5,144.5,51.56,37.8
2016,9,7,18,0,249.0,56.0,1.5,28.0,95.0,41.61,28.95
2016,9,7,18,15,142.0,36.5,1.55,27.5,56.5,27.18,15.55
2016,9,7,18,30,35.0,17.0,1.6,27.0,18.0,13.38,0.0
2016,9,7,18,45,17.5,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,13.59,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,36.06,0.0
2016,9,8,6,45,101.0,44.5,2.6,24.5,60.0,187.91,142.58
2016,9,8,7,0,188.0,69.0,2.9,25.0,100.0,298.1,237.05
2016,9,8,7,15,269.5,86.5,3.05,25.5,150.5,392.7,315.26
2016,9,8,7,30,351.0,104.0,3.2,26.0,201.0,512.45,408.75
2016,9,8,7,45,432.0,110.5,3.35,26.5,257.0,600.03,474.39
2016,9,8,8,0,513.0,117.0,3.5,27.0,313.0,688.43,537.49
2016,9,8,8,15,555.0,125.0,3.5,27.0,367.0,739.76,572.31
2016,9,8,8,30,597.0,133.0,3.5,27.0,421.0,800.48,613.06
2016,9,8,8,45,646.0,131.5,3.5,27.5,476.0,844.88,640.21
2016,9,8,9,0,695.0,130.0,3.5,28.0,531.0,885.37,664.24
2016,9,8,9,15,716.5,134.5,3.5,28.5,579.0,901.74,671.65
2016,9,8,9,30,738.0,139.0,3.5,29.0,627.0,914.29,676.71
2016,9,8,9,45,762.5,138.0,3.5,29.5,671.0,912.27,672.19
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,914.19,670.61
2016,9,8,10,15,798.0,139.5,3.5,30.0,751.0,902.84,661.71
2016,9,8,10,30,809.0,142.0,3.5,30.0,787.0,887.53,650.45
2016,9,8,10,45,820.5,142.0,3.5,30.5,816.0,866.25,634.1
2016,9,8,11,0,832.0,142.0,3.5,31.0,845.0,841.11,615.39
2016,9,8,11,15,837.5,143.0,3.5,31.0,865.5,808.35,592.92
2016,9,8,11,30,843.0,144.0,3.5,31.0,886.0,772.28,566.85
2016,9,8,11,45,845.0,145.0,3.5,31.5,898.0,722.06,529.71
2016,9,8,12,0,847.0,146.0,3.5,32.0,910.0,678.99,496.71
2016,9,8,12,15,848.0,146.5,3.45,32.0,913.5,632.63,461.52
2016,9,8,12,30,849.0,147.0,3.4,32.0,917.0,584.26,424.03
2016,9,8,12,45,845.5,148.0,3.4,32.0,911.5,532.2,383.0
2016,9,8,13,0,842.0,149.0,3.4,32.0,906.0,480.2,340.83
2016,9,8,13,15,838.0,148.0,3.35,32.0,892.0,423.07,293.83
2016,9,8,13,30,834.0,147.0,3.3,32.0,878.0,365.47,245.63
2016,9,8,13,45,825.0,147.0,3.3,32.0,855.5,306.95,196.89
2016,9,8,14,0,816.0,147.0,3.3,32.0,833.0,248.99,150.24
2016,9,8,14,15,807.0,145.0,3.25,32.0,803.0,190.61,108.33
2016,9,8,14,30,798.0,143.0,3.2,32.0,773.0,133.3,78.57
2016,9,8,14,45,787.5,139.5,3.2,32.0,736.5,100.08,75.37
2016,9,8,15,0,777.0,136.0,3.2,32.0,700.0,99.5,75.11
2016,9,8,15,15,760.5,132.5,3.15,32.0,656.5,98.67,74.63
2016,9,8,15,30,744.0,129.0,3.1,32.0,613.0,89.97,67.82
2016,9,8,15,45,718.5,126.0,3.05,32.0,564.0,89.1,67.33
2016,9,8,16,0,693.0,123.0,3.0,32.0,515.0,88.21,66.84
2016,9,8,16,15,663.0,117.5,2.8,31.5,462.5,85.59,65.09
2016,9,8,16,30,633.0,112.0,2.6,31.0,410.0,82.88,63.24
2016,9,8,16,45,588.0,106.0,2.4,30.5,355.5,79.47,60.78
2016,9,8,17,0,543.0,100.0,2.2,30.0,301.0,76.06,58.26
2016,9,8,17,15,483.0,90.5,1.95,29.5,246.5,67.11,50.99
2016,9,8,17,30,423.0,81.0,1.7,29.0,192.0,60.18,45.22
2016,9,8,17,45,332.0,68.0,1.5,28.5,142.0,50.52,36.9
2016,9,8,18,0,241.0,55.0,1.3,28.0,92.0,40.86,28.26
2016,9,8,18,15,132.5,35.0,1.35,27.5,54.0,26.07,14.32
2016,9,8,18,30,24.0,15.0,1.4,27.0,16.0,11.8,0.0
2016,9,8,18,45,12.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.5,10.0,1.85,23.5,11.0,22.16,0.0
2016,9,9,6,30,35.0,20.0,2.1,24.0,22.0,64.4,0.0
2016,9,9,6,45,137.0,41.0,2.4,24.5,61.5,211.72,161.11
2016,9,9,7,0,239.0,62.0,2.7,25.0,101.0,349.97,277.86
2016,9,9,7,15,321.5,76.5,2.85,25.5,151.5,445.96,356.56
2016,9,9,7,30,404.0,91.0,3.0,26.0,202.0,545.13,433.34
2016,9,9,7,45,271.5,123.0,3.15,26.5,205.0,437.82,348.94
2016,9,9,8,0,139.0,155.0,3.3,27.0,208.0,324.45,257.1
2016,9,9,8,15,381.5,137.0,3.3,27.0,314.0,582.1,457.76
2016,9,9,8,30,624.0,119.0,3.3,27.0,420.0,810.71,620.51
2016,9,9,8,45,451.5,181.5,3.3,27.5,412.5,696.76,533.64
2016,9,9,9,0,279.0,244.0,3.3,28.0,405.0,565.7,432.81
2016,9,9,9,15,515.0,185.5,3.3,28.5,513.5,747.34,566.1
2016,9,9,9,30,751.0,127.0,3.3,29.0,622.0,904.68,670.35
2016,9,9,9,45,774.0,126.0,3.3,29.5,665.5,909.11,669.02
2016,9,9,10,0,797.0,125.0,3.3,30.0,709.0,909.3,666.25
2016,9,9,10,15,808.0,127.5,3.25,30.0,744.5,897.85,657.01
2016,9,9,10,30,819.0,130.0,3.2,30.0,780.0,882.45,645.43
2016,9,9,10,45,831.0,129.5,3.2,30.5,809.5,860.95,629.01
2016,9,9,11,0,843.0,129.0,3.2,31.0,839.0,825.03,603.18
2016,9,9,11,15,848.0,130.0,3.15,31.0,859.5,792.74,580.88
2016,9,9,11,30,853.0,131.0,3.1,31.0,880.0,757.27,555.56
2016,9,9,11,45,865.0,126.0,3.1,31.0,894.5,718.88,527.51
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,677.29,496.58
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,629.47,460.4
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,579.62,421.81
2016,9,9,12,45,877.5,120.5,3.1,31.5,911.0,527.14,379.43
2016,9,9,13,0,877.0,120.0,3.1,32.0,906.0,473.21,334.91
2016,9,9,13,15,873.5,119.5,3.05,31.5,892.5,416.91,288.78
2016,9,9,13,30,870.0,119.0,3.0,31.0,879.0,359.91,241.09
2016,9,9,13,45,865.0,117.5,3.0,31.0,857.0,301.45,191.84
2016,9,9,14,0,860.0,116.0,3.0,31.0,835.0,242.92,144.4
2016,9,9,14,15,852.0,114.5,3.0,31.0,805.5,184.15,102.49
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,126.08,73.67
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,87.16,65.31
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,88.73,66.76
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,87.74,66.27
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,86.67,65.73
2016,9,9,15,45,759.0,106.5,2.9,30.0,566.0,85.06,64.62
2016,9,9,16,0,739.0,103.0,2.9,30.0,518.0,83.36,63.46
2016,9,9,16,15,507.0,145.0,2.7,29.5,416.5,99.24,76.9
2016,9,9,16,30,275.0,187.0,2.5,29.0,315.0,123.62,97.41
2016,9,9,16,45,264.5,163.5,2.35,29.0,273.5,110.28,86.69
2016,9,9,17,0,254.0,140.0,2.2,29.0,232.0,96.34,75.39
2016,9,9,17,15,231.5,117.5,2.05,28.5,190.5,82.25,63.89
2016,9,9,17,30,209.0,95.0,1.9,28.0,149.0,67.66,51.68
2016,9,9,17,45,171.5,73.5,1.75,27.5,110.5,53.09,39.17
2016,9,9,18,0,134.0,52.0,1.6,27.0,72.0,38.14,26.07
2016,9,9,18,15,67.0,32.0,1.6,26.5,42.0,23.86,12.27
2016,9,9,18,30,0.0,12.0,1.6,26.0,12.0,9.44,0.0
2016,9,9,18,45,0.0,6.0,1.65,26.0,6.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
