Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.5,9.5,0.5,23.0,12.0,44.6,0.0
2016,9,10,6,30,91.0,19.0,0.4,23.0,24.0,135.63,0.0
2016,9,10,6,45,217.0,34.5,0.35,23.5,64.5,289.17,217.82
2016,9,10,7,0,343.0,50.0,0.3,24.0,105.0,424.67,328.86
2016,9,10,7,15,353.5,67.5,0.4,24.5,145.0,462.04,359.98
2016,9,10,7,30,364.0,85.0,0.5,25.0,185.0,498.15,388.16
2016,9,10,7,45,339.0,111.5,0.6,25.5,221.0,510.37,396.14
2016,9,10,8,0,314.0,138.0,0.7,26.0,257.0,494.93,383.51
2016,9,10,8,15,157.0,134.5,0.75,26.0,194.0,306.87,240.31
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,108.27,81.18
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,54.15,38.13
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,7.64,0.53
2016,9,10,9,15,7.0,116.5,1.05,27.0,121.0,98.39,73.3
2016,9,10,9,30,14.0,223.0,1.2,27.0,232.0,199.97,151.73
2016,9,10,9,45,404.5,172.5,1.35,27.0,467.0,599.4,454.62
2016,9,10,10,0,795.0,122.0,1.5,27.0,702.0,902.49,657.33
2016,9,10,10,15,805.5,124.0,1.6,27.0,737.5,890.07,645.74
2016,9,10,10,30,816.0,126.0,1.7,27.0,773.0,873.76,635.3
2016,9,10,10,45,823.0,128.5,1.85,27.5,801.0,851.08,619.99
2016,9,10,11,0,830.0,131.0,2.0,28.0,829.0,814.08,595.19
2016,9,10,11,15,835.0,132.0,2.1,28.0,849.0,782.13,574.4
2016,9,10,11,30,840.0,133.0,2.2,28.0,869.0,747.05,550.22
2016,9,10,11,45,850.5,129.0,2.3,28.0,883.0,708.84,522.92
2016,9,10,12,0,861.0,125.0,2.4,28.0,897.0,667.57,492.69
2016,9,10,12,15,861.5,125.0,2.45,28.0,900.0,620.36,457.05
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,571.17,418.94
2016,9,10,12,45,860.5,125.0,2.6,28.0,898.0,519.24,377.79
2016,9,10,13,0,859.0,125.0,2.7,28.0,893.0,465.99,334.29
2016,9,10,13,15,855.5,124.0,2.75,28.0,879.5,410.25,287.61
2016,9,10,13,30,852.0,123.0,2.8,28.0,866.0,353.87,239.53
2016,9,10,13,45,846.5,122.0,2.85,28.0,844.0,296.55,190.81
2016,9,10,14,0,841.0,121.0,2.9,28.0,822.0,239.23,144.05
2016,9,10,14,15,833.0,119.5,2.9,28.0,792.5,181.52,102.88
2016,9,10,14,30,825.0,118.0,2.9,28.0,763.0,124.53,75.21
2016,9,10,14,45,815.0,115.0,2.9,28.0,726.5,87.22,66.2
2016,9,10,15,0,805.0,112.0,2.9,28.0,690.0,86.37,65.71
2016,9,10,15,15,790.5,109.0,2.9,28.0,647.5,85.31,65.0
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,84.16,64.25
2016,9,10,15,45,437.5,175.0,2.9,28.0,452.0,112.31,87.6
2016,9,10,16,0,99.0,244.0,2.9,28.0,299.0,160.99,127.65
2016,9,10,16,15,388.5,167.5,2.75,27.5,352.0,110.1,86.47
2016,9,10,16,30,678.0,91.0,2.6,27.0,405.0,69.86,53.43
2016,9,10,16,45,634.5,87.0,2.5,27.0,350.5,67.22,51.44
2016,9,10,17,0,591.0,83.0,2.4,27.0,296.0,64.64,49.42
2016,9,10,17,15,535.0,75.0,2.3,26.5,242.0,58.99,44.8
2016,9,10,17,30,479.0,67.0,2.2,26.0,188.0,53.3,39.95
2016,9,10,17,45,385.5,56.5,2.1,26.0,138.0,45.25,32.79
2016,9,10,18,0,292.0,46.0,2.0,26.0,88.0,34.85,23.37
2016,9,10,18,15,172.5,29.0,2.1,25.5,50.5,21.96,10.36
2016,9,10,18,30,53.0,12.0,2.2,25.0,13.0,9.44,0.0
2016,9,10,18,45,26.5,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,7.08,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,99.63,0.0
2016,9,11,6,45,173.5,37.0,2.9,20.5,60.5,256.59,197.22
2016,9,11,7,0,278.0,56.0,3.0,21.0,100.0,376.04,303.32
2016,9,11,7,15,356.0,69.5,2.95,21.5,150.5,467.39,378.76
2016,9,11,7,30,434.0,83.0,2.9,22.0,201.0,561.67,452.28
2016,9,11,7,45,488.5,93.0,2.85,23.0,254.5,629.6,501.21
2016,9,11,8,0,543.0,103.0,2.8,24.0,308.0,707.81,555.1
2016,9,11,8,15,582.0,111.0,2.7,24.5,361.5,758.12,587.36
2016,9,11,8,30,621.0,119.0,2.6,25.0,415.0,805.8,616.74
2016,9,11,8,45,648.0,125.5,2.55,25.5,466.0,836.75,634.05
2016,9,11,9,0,675.0,132.0,2.5,26.0,517.0,864.32,648.85
2016,9,11,9,15,696.5,136.5,2.45,26.5,564.5,880.48,655.81
2016,9,11,9,30,718.0,141.0,2.4,27.0,612.0,892.87,660.37
2016,9,11,9,45,734.5,145.0,2.35,27.5,653.5,895.93,658.86
2016,9,11,10,0,751.0,149.0,2.3,28.0,695.0,895.02,654.99
2016,9,11,10,15,763.0,152.0,2.3,28.0,730.5,877.99,642.47
2016,9,11,10,30,775.0,155.0,2.3,28.0,766.0,864.43,632.56
2016,9,11,10,45,786.0,155.5,2.3,28.5,795.0,843.71,616.78
2016,9,11,11,0,797.0,156.0,2.3,29.0,824.0,819.2,598.72
2016,9,11,11,15,803.0,157.5,2.3,29.0,844.5,787.96,576.74
2016,9,11,11,30,809.0,159.0,2.3,29.0,865.0,753.44,551.87
2016,9,11,11,45,847.5,137.0,2.3,29.5,885.5,710.72,520.79
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,673.43,492.4
2016,9,11,12,15,886.5,115.0,2.3,30.0,909.5,625.21,456.09
2016,9,11,12,30,887.0,115.0,2.3,30.0,913.0,574.93,417.34
2016,9,11,12,45,887.0,114.5,2.3,30.5,908.5,522.24,374.92
2016,9,11,13,0,887.0,114.0,2.3,31.0,904.0,468.01,330.23
2016,9,11,13,15,884.0,113.5,2.25,31.0,890.0,411.34,283.24
2016,9,11,13,30,881.0,113.0,2.2,31.0,876.0,353.9,234.82
2016,9,11,13,45,876.5,111.0,2.2,31.0,854.5,294.62,185.25
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,235.23,137.69
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,175.85,96.41
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,117.11,69.41
2016,9,11,14,45,835.5,110.0,2.2,31.0,734.0,95.2,71.78
2016,9,11,15,0,814.0,114.0,2.2,31.0,695.0,87.97,66.14
2016,9,11,15,15,799.0,111.0,2.2,31.0,652.0,86.9,65.46
2016,9,11,15,30,784.0,108.0,2.2,31.0,609.0,85.76,64.72
2016,9,11,15,45,765.0,104.0,2.2,31.0,560.5,83.77,63.31
2016,9,11,16,0,746.0,100.0,2.2,31.0,512.0,81.67,61.82
2016,9,11,16,15,718.5,95.5,2.1,30.5,460.0,72.85,54.93
2016,9,11,16,30,691.0,91.0,2.0,30.0,408.0,70.18,53.05
2016,9,11,16,45,654.5,85.0,1.9,29.5,353.5,66.26,50.09
2016,9,11,17,0,618.0,79.0,1.8,29.0,299.0,62.25,46.98
2016,9,11,17,15,562.0,71.5,1.65,28.0,244.5,56.81,42.65
2016,9,11,17,30,506.0,64.0,1.5,27.0,190.0,51.34,38.1
2016,9,11,17,45,422.5,53.0,1.35,26.5,139.0,42.83,30.64
2016,9,11,18,0,339.0,42.0,1.2,26.0,88.0,34.27,22.83
2016,9,11,18,15,203.0,26.5,1.2,25.5,50.5,20.25,8.43
2016,9,11,18,30,67.0,11.0,1.2,25.0,13.0,8.65,0.0
2016,9,11,18,45,33.5,5.5,1.2,25.0,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.0,9.0,0.8,21.0,11.0,7.08,0.0
2016,9,12,6,30,106.0,18.0,0.9,21.0,22.0,144.87,0.0
2016,9,12,6,45,225.5,34.0,1.05,21.5,63.0,296.56,224.65
2016,9,12,7,0,345.0,50.0,1.2,22.0,104.0,426.6,336.95
2016,9,12,7,15,425.0,61.0,1.0,22.5,155.5,524.93,413.4
2016,9,12,7,30,505.0,72.0,0.8,23.0,207.0,621.92,483.0
2016,9,12,7,45,555.5,80.5,0.6,24.0,261.5,687.69,524.23
2016,9,12,8,0,606.0,89.0,0.4,25.0,316.0,752.07,561.17
2016,9,12,8,15,643.0,95.0,0.45,25.5,370.0,798.0,588.73
2016,9,12,8,30,680.0,101.0,0.5,26.0,424.0,841.29,613.97
2016,9,12,8,45,703.5,107.0,0.55,27.0,475.0,868.11,626.9
2016,9,12,9,0,727.0,113.0,0.6,28.0,526.0,891.53,637.69
2016,9,12,9,15,516.5,198.0,0.6,28.5,504.5,759.96,549.09
2016,9,12,9,30,306.0,283.0,0.6,29.0,483.0,612.7,445.54
2016,9,12,9,45,312.0,303.0,0.6,29.5,518.5,626.51,453.97
2016,9,12,10,0,318.0,323.0,0.6,30.0,554.0,637.86,458.98
2016,9,12,10,15,567.0,228.0,0.65,30.0,664.5,780.29,556.46
2016,9,12,10,30,816.0,133.0,0.7,30.0,775.0,876.98,617.49
2016,9,12,10,45,823.5,135.0,0.75,30.5,803.0,853.82,600.49
2016,9,12,11,0,831.0,137.0,0.8,31.0,831.0,826.97,582.84
2016,9,12,11,15,836.0,138.0,0.85,31.0,851.0,793.65,562.13
2016,9,12,11,30,841.0,139.0,0.9,31.0,871.0,748.12,532.33
2016,9,12,11,45,844.5,139.5,0.95,31.0,883.0,708.22,505.25
2016,9,12,12,0,848.0,140.0,1.0,31.0,895.0,665.66,475.52
2016,9,12,12,15,848.5,140.0,1.05,31.0,898.5,618.51,441.76
2016,9,12,12,30,849.0,140.0,1.1,31.0,902.0,569.44,405.53
2016,9,12,12,45,562.5,287.0,1.15,31.5,790.5,486.94,345.01
2016,9,12,13,0,276.0,434.0,1.2,32.0,679.0,420.09,297.8
2016,9,12,13,15,555.5,287.0,1.2,32.0,770.0,398.91,276.47
2016,9,12,13,30,835.0,140.0,1.2,32.0,861.0,350.09,230.26
2016,9,12,13,45,827.0,139.5,1.3,32.0,838.5,291.51,182.64
2016,9,12,14,0,819.0,139.0,1.4,32.0,816.0,233.36,137.27
2016,9,12,14,15,810.5,137.0,1.45,31.5,786.0,174.94,97.74
2016,9,12,14,30,802.0,135.0,1.5,31.0,756.0,117.51,72.08
2016,9,12,14,45,788.5,133.0,1.55,31.0,718.5,97.13,73.28
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,97.18,73.53
2016,9,12,15,15,758.5,127.5,1.65,31.0,638.0,96.18,72.92
2016,9,12,15,30,742.0,124.0,1.7,31.0,595.0,87.59,66.18
2016,9,12,15,45,716.5,121.0,1.75,31.0,546.0,86.58,65.6
2016,9,12,16,0,691.0,118.0,1.8,31.0,497.0,85.57,65.0
2016,9,12,16,15,661.5,112.5,1.75,30.5,445.0,82.82,63.13
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,79.98,61.15
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,76.08,58.14
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,72.15,55.03
2016,9,12,17,15,482.5,84.0,1.45,29.0,231.0,65.36,49.62
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,55.48,41.39
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,45.38,32.58
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,35.25,23.42
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,20.73,7.76
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,6.29,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.9,22.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,1.1,23.0,17.0,15.81,0.0
2016,9,13,6,45,99.5,36.5,1.35,23.5,52.0,171.01,127.14
2016,9,13,7,0,199.0,56.0,1.6,24.0,87.0,284.11,225.77
2016,9,13,7,15,255.0,74.5,1.55,24.5,131.5,359.1,287.69
2016,9,13,7,30,311.0,93.0,1.5,25.0,176.0,458.42,364.35
2016,9,13,7,45,352.5,108.0,1.5,26.0,223.0,517.85,407.29
2016,9,13,8,0,394.0,123.0,1.5,27.0,270.0,576.86,447.92
2016,9,13,8,15,523.0,115.0,1.45,27.0,343.0,702.55,535.47
2016,9,13,8,30,652.0,107.0,1.4,27.0,416.0,820.03,612.13
2016,9,13,8,45,449.5,176.0,1.35,27.5,401.0,685.42,514.43
2016,9,13,9,0,247.0,245.0,1.3,28.0,386.0,533.74,401.53
2016,9,13,9,15,299.5,258.0,1.2,28.5,443.0,589.77,440.2
2016,9,13,9,30,352.0,271.0,1.1,29.0,500.0,643.23,474.16
2016,9,13,9,45,293.0,305.0,1.05,29.5,504.5,609.92,446.43
2016,9,13,10,0,234.0,339.0,1.0,30.0,509.0,554.16,404.82
2016,9,13,10,15,304.0,340.5,0.9,30.0,572.5,625.1,452.64
2016,9,13,10,30,374.0,342.0,0.8,30.0,636.0,669.9,480.82
2016,9,13,10,45,339.5,367.0,0.75,30.5,641.0,642.7,458.86
2016,9,13,11,0,305.0,392.0,0.7,31.0,646.0,614.91,437.45
2016,9,13,11,15,571.0,265.0,0.7,31.0,755.0,703.1,499.6
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,742.06,526.85
2016,9,13,11,45,845.5,135.0,0.75,31.5,877.0,702.99,498.62
2016,9,13,12,0,854.0,132.0,0.8,32.0,890.0,661.0,468.64
2016,9,13,12,15,854.5,132.0,0.9,32.0,893.0,613.73,435.56
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,564.51,399.82
2016,9,13,12,45,852.5,132.5,1.15,32.0,890.0,512.45,360.91
2016,9,13,13,0,850.0,133.0,1.3,32.0,884.0,459.18,319.46
2016,9,13,13,15,632.5,248.5,1.4,32.0,802.5,397.63,274.36
2016,9,13,13,30,415.0,364.0,1.5,32.0,721.0,356.17,246.23
2016,9,13,13,45,348.5,377.5,1.6,32.0,672.5,318.83,219.33
2016,9,13,14,0,282.0,391.0,1.7,32.0,624.0,281.62,194.18
2016,9,13,14,15,371.5,343.5,1.8,32.0,638.0,240.21,162.42
2016,9,13,14,30,461.0,296.0,1.9,32.0,652.0,177.54,123.38
2016,9,13,14,45,611.0,214.5,2.0,32.0,661.5,129.1,98.4
2016,9,13,15,0,761.0,133.0,2.1,32.0,671.0,98.17,74.03
2016,9,13,15,15,744.0,129.5,2.15,31.5,628.0,97.21,73.66
2016,9,13,15,30,727.0,126.0,2.2,31.0,585.0,88.52,66.99
2016,9,13,15,45,700.5,123.0,2.3,31.0,536.0,87.56,66.44
2016,9,13,16,0,674.0,120.0,2.4,31.0,487.0,86.59,65.9
2016,9,13,16,15,643.0,114.0,2.35,30.5,435.5,83.56,63.78
2016,9,13,16,30,612.0,108.0,2.3,30.0,384.0,80.41,61.56
2016,9,13,16,45,565.0,102.0,2.25,30.0,329.5,76.92,58.88
2016,9,13,17,0,518.0,96.0,2.2,30.0,275.0,73.43,56.13
2016,9,13,17,15,457.0,85.5,2.0,29.5,222.5,63.52,47.99
2016,9,13,17,30,396.0,75.0,1.8,29.0,170.0,55.87,41.51
2016,9,13,17,45,303.5,60.5,1.65,28.5,121.5,45.13,32.18
2016,9,13,18,0,211.0,46.0,1.5,28.0,73.0,34.35,22.45
2016,9,13,18,15,105.5,23.0,1.5,27.5,36.5,17.37,4.42
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,8.0,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,67.0,16.0,1.7,24.0,19.0,92.69,0.0
2016,9,14,6,45,178.5,33.5,2.05,24.5,57.5,255.33,189.76
2016,9,14,7,0,290.0,51.0,2.4,25.0,96.0,378.72,299.28
2016,9,14,7,15,370.5,63.5,2.35,25.5,146.0,470.96,373.93
2016,9,14,7,30,451.0,76.0,2.3,26.0,196.0,566.34,446.66
2016,9,14,7,45,505.5,85.0,2.3,26.5,249.0,643.34,502.16
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,711.53,548.71
2016,9,14,8,15,598.5,101.0,2.3,27.0,355.0,759.71,580.51
2016,9,14,8,30,637.0,108.0,2.3,27.0,408.0,805.31,609.77
2016,9,14,8,45,439.0,176.5,2.3,27.5,394.5,674.79,513.7
2016,9,14,9,0,241.0,245.0,2.3,28.0,381.0,527.47,401.54
2016,9,14,9,15,487.0,186.0,2.35,28.5,491.5,715.53,539.58
2016,9,14,9,30,733.0,127.0,2.4,29.0,602.0,886.47,652.71
2016,9,14,9,45,746.5,131.5,2.5,29.5,643.0,880.57,645.09
2016,9,14,10,0,760.0,136.0,2.6,30.0,684.0,877.56,641.16
2016,9,14,10,15,771.5,138.5,2.65,30.0,719.0,866.7,633.08
2016,9,14,10,30,783.0,141.0,2.7,30.0,754.0,851.94,622.64
2016,9,14,10,45,494.0,275.5,2.75,30.5,667.5,703.73,516.23
2016,9,14,11,0,205.0,410.0,2.8,31.0,581.0,534.32,391.67
2016,9,14,11,15,175.0,421.5,2.85,31.0,570.0,503.47,369.51
2016,9,14,11,30,145.0,433.0,2.9,31.0,559.0,473.8,347.46
2016,9,14,11,45,485.0,288.5,3.0,31.5,716.5,589.64,433.15
2016,9,14,12,0,825.0,144.0,3.1,32.0,874.0,655.58,479.32
2016,9,14,12,15,477.5,295.5,3.1,32.0,718.5,521.5,380.01
2016,9,14,12,30,130.0,447.0,3.1,32.0,563.0,405.5,294.94
2016,9,14,12,45,284.5,406.0,3.15,32.0,657.5,431.7,312.72
2016,9,14,13,0,439.0,365.0,3.2,32.0,752.0,438.75,313.88
2016,9,14,13,15,628.0,253.5,3.2,32.0,797.0,397.03,277.13
2016,9,14,13,30,817.0,142.0,3.2,32.0,842.0,340.29,225.87
2016,9,14,13,45,536.0,268.5,3.25,32.0,723.0,292.63,195.23
2016,9,14,14,0,255.0,395.0,3.3,32.0,604.0,277.6,193.7
2016,9,14,14,15,526.0,262.0,3.3,32.0,672.5,203.47,130.65
2016,9,14,14,30,797.0,129.0,3.3,32.0,741.0,108.01,68.12
2016,9,14,14,45,788.5,125.0,3.3,32.0,705.0,92.81,69.68
2016,9,14,15,0,780.0,121.0,3.3,32.0,669.0,91.59,68.88
2016,9,14,15,15,764.0,117.5,3.25,31.5,626.0,90.36,68.21
2016,9,14,15,30,748.0,114.0,3.2,31.0,583.0,89.04,67.49
2016,9,14,15,45,732.5,108.0,3.2,31.0,536.0,85.97,65.2
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,76.28,57.5
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,73.43,55.49
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,70.5,53.39
2016,9,14,16,45,629.5,83.5,2.65,30.0,333.5,65.01,48.99
2016,9,14,17,0,599.0,75.0,2.5,30.0,281.0,59.28,44.33
2016,9,14,17,15,541.0,67.5,2.2,29.5,227.0,53.76,39.81
2016,9,14,17,30,483.0,60.0,1.9,29.0,173.0,48.22,35.08
2016,9,14,17,45,398.5,48.5,1.6,28.5,124.5,39.26,27.24
2016,9,14,18,0,314.0,37.0,1.3,28.0,76.0,30.22,18.98
2016,9,14,18,15,157.0,18.5,1.25,27.5,38.0,14.92,1.67
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,29.77,0.0
2016,9,15,6,45,91.5,35.0,1.75,23.5,47.5,162.03,118.64
2016,9,15,7,0,157.0,60.0,2.1,24.0,84.0,255.66,202.5
2016,9,15,7,15,220.0,82.5,2.05,24.5,131.5,341.56,273.77
2016,9,15,7,30,283.0,105.0,2.0,25.0,179.0,428.65,342.73
2016,9,15,7,45,338.0,121.0,2.0,26.0,230.5,498.75,395.08
2016,9,15,8,0,393.0,137.0,2.0,27.0,282.0,592.5,461.52
2016,9,15,8,15,432.5,150.5,2.05,27.5,333.5,645.86,497.56
2016,9,15,8,30,472.0,164.0,2.1,28.0,385.0,697.5,531.51
2016,9,15,8,45,505.5,172.5,2.15,28.5,435.0,735.07,554.91
2016,9,15,9,0,539.0,181.0,2.2,29.0,485.0,770.02,576.16
2016,9,15,9,15,562.5,189.0,2.25,29.0,530.5,791.57,589.08
2016,9,15,9,30,586.0,197.0,2.3,29.0,576.0,809.87,599.87
2016,9,15,9,45,602.5,204.0,2.4,29.5,616.0,825.46,607.73
2016,9,15,10,0,619.0,211.0,2.5,30.0,656.0,828.87,607.74
2016,9,15,10,15,397.5,295.5,2.55,30.5,587.0,681.58,500.86
2016,9,15,10,30,176.0,380.0,2.6,31.0,518.0,513.2,377.79
2016,9,15,10,45,419.0,305.0,2.65,31.5,648.5,665.94,488.58
2016,9,15,11,0,662.0,230.0,2.7,32.0,779.0,775.17,563.66
2016,9,15,11,15,668.5,232.5,2.75,32.0,798.5,747.37,542.92
2016,9,15,11,30,675.0,235.0,2.8,32.0,818.0,716.43,520.78
2016,9,15,11,45,406.0,339.5,2.85,32.0,691.0,574.65,418.63
2016,9,15,12,0,137.0,444.0,2.9,32.0,564.0,442.2,321.96
2016,9,15,12,15,211.0,438.0,2.9,32.0,624.5,463.16,337.12
2016,9,15,12,30,285.0,432.0,2.9,32.0,685.0,476.62,345.37
2016,9,15,12,45,482.0,335.0,2.95,32.5,760.0,475.3,341.37
2016,9,15,13,0,679.0,238.0,3.0,33.0,835.0,452.3,319.0
2016,9,15,13,15,674.5,236.5,3.0,33.0,821.0,400.52,277.02
2016,9,15,13,30,670.0,235.0,3.0,33.0,807.0,348.76,234.63
2016,9,15,13,45,487.0,308.5,3.05,33.0,718.5,301.91,202.65
2016,9,15,14,0,304.0,382.0,3.1,33.0,630.0,278.2,191.28
2016,9,15,14,15,471.0,300.0,3.1,32.5,667.5,215.27,141.42
2016,9,15,14,30,638.0,218.0,3.1,32.0,705.0,139.21,95.27
2016,9,15,14,45,387.5,274.0,3.1,32.0,565.5,155.49,119.62
2016,9,15,15,0,137.0,330.0,3.1,32.0,426.0,197.73,153.19
2016,9,15,15,15,152.0,308.0,3.05,32.0,408.0,188.05,145.87
2016,9,15,15,30,167.0,286.0,3.0,32.0,390.0,177.83,138.21
2016,9,15,15,45,214.0,256.5,2.95,32.0,378.5,164.29,127.87
2016,9,15,16,0,261.0,227.0,2.9,32.0,367.0,144.36,112.34
2016,9,15,16,15,375.5,185.0,2.7,31.5,363.0,124.49,96.9
2016,9,15,16,30,490.0,143.0,2.5,31.0,359.0,99.23,76.79
2016,9,15,16,45,458.0,128.5,2.4,30.5,308.5,90.51,70.03
2016,9,15,17,0,426.0,114.0,2.3,30.0,258.0,81.45,62.81
2016,9,15,17,15,368.0,99.0,2.0,29.5,206.5,71.4,54.56
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,61.12,45.84
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,47.08,33.68
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,32.62,20.78
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,16.62,0.41
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,7.5,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,73.0,15.0,1.2,24.0,17.0,73.22,0.0
2016,9,16,6,45,190.5,31.5,1.55,24.5,56.0,262.58,192.14
2016,9,16,7,0,308.0,48.0,1.9,25.0,95.0,389.8,306.28
2016,9,16,7,15,389.5,60.0,1.9,25.5,145.0,482.47,380.98
2016,9,16,7,30,471.0,72.0,1.9,26.0,195.0,586.97,460.02
2016,9,16,7,45,259.5,107.0,1.9,26.5,177.5,401.97,318.98
2016,9,16,8,0,48.0,142.0,1.9,27.0,160.0,197.41,154.18
2016,9,16,8,15,39.5,160.0,1.9,27.5,176.5,203.41,158.23
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,209.31,161.48
2016,9,16,8,45,370.5,145.5,1.95,28.5,351.5,568.58,438.73
2016,9,16,9,0,710.0,113.0,2.0,29.0,510.0,869.23,643.4
2016,9,16,9,15,730.5,117.0,2.0,29.5,557.0,883.17,646.33
2016,9,16,9,30,751.0,121.0,2.0,30.0,604.0,887.19,645.68
2016,9,16,9,45,765.5,124.5,2.0,30.5,645.5,887.59,642.95
2016,9,16,10,0,780.0,128.0,2.0,31.0,687.0,883.99,637.86
2016,9,16,10,15,791.5,130.5,1.95,31.0,722.0,872.59,628.75
2016,9,16,10,30,803.0,133.0,1.9,31.0,757.0,857.25,617.35
2016,9,16,10,45,809.5,135.5,1.9,31.5,784.0,833.76,600.1
2016,9,16,11,0,816.0,138.0,1.9,32.0,811.0,806.69,580.74
2016,9,16,11,15,821.5,139.5,1.9,32.0,831.0,774.41,558.65
2016,9,16,11,30,827.0,141.0,1.9,32.0,851.0,738.88,533.41
2016,9,16,11,45,481.5,291.5,1.9,32.5,706.5,586.37,423.34
2016,9,16,12,0,136.0,442.0,1.9,33.0,562.0,439.38,316.4
2016,9,16,12,15,241.0,428.5,1.9,33.0,642.0,472.66,340.29
2016,9,16,12,30,346.0,415.0,1.9,33.0,722.0,495.64,354.66
2016,9,16,12,45,341.5,412.0,1.9,33.0,713.0,460.13,327.89
2016,9,16,13,0,337.0,409.0,1.9,33.0,704.0,424.79,301.11
2016,9,16,13,15,588.5,269.5,1.9,33.0,774.0,388.92,268.6
2016,9,16,13,30,840.0,130.0,1.9,33.0,844.0,337.4,220.15
2016,9,16,13,45,833.0,129.0,1.9,33.5,821.5,280.09,172.83
2016,9,16,14,0,826.0,128.0,1.9,34.0,799.0,216.21,123.65
2016,9,16,14,15,817.5,126.0,1.95,33.5,769.0,157.52,86.13
2016,9,16,14,30,809.0,124.0,2.0,33.0,739.0,99.82,65.22
2016,9,16,14,45,788.0,126.0,2.05,33.0,700.0,93.74,70.1
2016,9,16,15,0,767.0,128.0,2.1,33.0,661.0,95.84,71.96
2016,9,16,15,15,750.0,124.5,2.1,33.0,618.0,94.72,71.26
2016,9,16,15,30,733.0,121.0,2.1,33.0,575.0,86.15,64.57
2016,9,16,15,45,710.5,117.0,2.1,33.0,526.5,84.53,63.48
2016,9,16,16,0,688.0,113.0,2.1,33.0,478.0,82.84,62.34
2016,9,16,16,15,657.5,107.0,2.0,32.5,426.5,79.6,60.05
2016,9,16,16,30,627.0,101.0,1.9,32.0,375.0,76.24,57.65
2016,9,16,16,45,588.0,93.0,1.85,31.5,321.5,71.23,53.83
2016,9,16,17,0,549.0,85.0,1.8,31.0,268.0,66.07,49.78
2016,9,16,17,15,487.5,75.5,1.6,30.5,215.0,59.37,44.29
2016,9,16,17,30,426.0,66.0,1.4,30.0,162.0,52.59,38.51
2016,9,16,17,45,339.5,52.0,1.25,29.5,114.5,39.47,27.18
2016,9,16,18,0,253.0,38.0,1.1,29.0,67.0,28.86,17.5
2016,9,16,18,15,126.5,19.0,1.05,28.5,33.5,14.47,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,88.0,14.0,1.4,24.0,17.0,84.97,0.0
2016,9,17,6,45,208.0,30.0,1.65,24.5,56.0,275.03,199.68
2016,9,17,7,0,328.0,46.0,1.9,25.0,95.0,404.22,316.83
2016,9,17,7,15,410.0,57.0,1.8,25.5,145.5,503.72,396.29
2016,9,17,7,30,492.0,68.0,1.7,26.0,196.0,601.39,469.3
2016,9,17,7,45,543.0,77.0,1.65,27.0,249.5,667.32,514.4
2016,9,17,8,0,594.0,86.0,1.6,28.0,303.0,731.98,555.95
2016,9,17,8,15,631.5,92.0,1.45,28.5,356.0,777.65,582.54
2016,9,17,8,30,669.0,98.0,1.3,29.0,409.0,820.73,606.14
2016,9,17,8,45,691.5,104.5,1.15,29.5,459.5,846.65,617.44
2016,9,17,9,0,714.0,111.0,1.0,30.0,510.0,869.19,626.19
2016,9,17,9,15,734.0,115.0,0.8,30.5,556.5,882.51,627.9
2016,9,17,9,30,754.0,119.0,0.6,31.0,603.0,886.15,623.33
2016,9,17,9,45,489.5,227.5,0.45,31.5,549.5,732.34,518.64
2016,9,17,10,0,225.0,336.0,0.3,32.0,496.0,540.63,385.05
2016,9,17,10,15,511.0,236.0,0.3,32.0,624.5,723.31,511.49
2016,9,17,10,30,797.0,136.0,0.3,32.0,753.0,852.89,591.86
2016,9,17,10,45,544.0,263.0,0.35,32.5,691.0,729.44,508.2
2016,9,17,11,0,291.0,390.0,0.4,33.0,629.0,597.83,418.58
2016,9,17,11,15,554.5,267.5,0.5,33.0,737.5,682.43,479.92
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,733.44,515.42
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,692.88,486.87
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,649.66,456.76
2016,9,17,12,15,825.0,147.0,0.85,34.0,872.0,602.04,423.15
2016,9,17,12,30,826.0,147.0,0.9,34.0,875.0,552.45,387.03
2016,9,17,12,45,825.0,146.5,0.95,34.0,869.5,499.81,347.49
2016,9,17,13,0,824.0,146.0,1.0,34.0,864.0,445.9,305.65
2016,9,17,13,15,537.0,280.0,1.05,34.0,745.0,377.84,258.35
2016,9,17,13,30,250.0,414.0,1.1,34.0,626.0,337.24,234.33
2016,9,17,13,45,528.5,276.5,1.2,34.0,708.0,289.4,189.17
2016,9,17,14,0,807.0,139.0,1.3,34.0,790.0,216.88,124.55
2016,9,17,14,15,797.5,137.0,1.35,34.0,760.0,159.09,88.29
2016,9,17,14,30,788.0,135.0,1.4,34.0,730.0,102.47,76.41
2016,9,17,14,45,758.5,140.5,1.45,34.0,689.5,101.73,76.09
2016,9,17,15,0,729.0,146.0,1.5,34.0,649.0,97.48,72.91
2016,9,17,15,15,558.5,194.5,1.55,33.5,565.5,124.13,94.49
2016,9,17,15,30,388.0,243.0,1.6,33.0,482.0,154.54,119.05
2016,9,17,15,45,515.5,185.0,1.7,33.0,474.0,121.04,92.73
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,91.08,68.98
2016,9,17,16,15,610.5,120.5,1.75,32.5,414.5,87.88,66.81
2016,9,17,16,30,578.0,114.0,1.7,32.0,363.0,84.58,64.5
2016,9,17,16,45,534.5,104.5,1.65,32.0,310.0,78.83,59.97
2016,9,17,17,0,491.0,95.0,1.6,32.0,257.0,70.12,52.9
2016,9,17,17,15,428.0,83.5,1.45,31.0,205.0,61.88,46.27
2016,9,17,17,30,365.0,72.0,1.3,30.0,153.0,53.54,39.27
2016,9,17,17,45,277.5,55.5,1.2,29.5,106.5,41.46,28.77
2016,9,17,18,0,190.0,39.0,1.1,29.0,60.0,29.26,17.62
2016,9,17,18,15,95.0,19.5,1.15,28.5,30.0,14.75,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,41.0,13.0,1.4,25.0,14.0,44.65,0.0
2016,9,18,6,45,144.0,32.5,1.65,25.5,51.0,225.44,160.52
2016,9,18,7,0,247.0,52.0,1.9,26.0,88.0,342.02,267.83
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,437.52,345.75
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,536.24,421.47
2016,9,18,7,45,475.0,90.0,2.15,27.5,240.5,608.52,474.43
2016,9,18,8,0,537.0,99.0,2.3,28.0,294.0,691.23,532.6
2016,9,18,8,15,577.0,106.5,2.25,28.5,346.5,741.05,564.21
2016,9,18,8,30,617.0,114.0,2.2,29.0,399.0,788.19,593.03
2016,9,18,8,45,648.0,119.0,2.2,29.5,450.0,820.47,611.32
2016,9,18,9,0,679.0,124.0,2.2,30.0,501.0,849.36,627.12
2016,9,18,9,15,700.5,128.5,2.1,30.0,547.5,864.73,634.24
2016,9,18,9,30,722.0,133.0,2.0,30.0,594.0,876.33,638.98
2016,9,18,9,45,738.0,136.5,1.95,30.5,635.0,877.62,636.3
2016,9,18,10,0,754.0,140.0,1.9,31.0,676.0,868.54,627.18
2016,9,18,10,15,766.0,142.5,1.8,31.0,711.0,857.8,618.06
2016,9,18,10,30,778.0,145.0,1.7,31.0,746.0,843.13,606.59
2016,9,18,10,45,787.0,147.0,1.6,31.5,773.5,821.57,589.66
2016,9,18,11,0,796.0,149.0,1.5,32.0,801.0,796.32,570.62
2016,9,18,11,15,801.5,150.0,1.4,32.0,820.5,763.9,547.09
2016,9,18,11,30,807.0,151.0,1.3,32.0,840.0,728.31,521.19
2016,9,18,11,45,834.5,136.0,1.2,32.5,857.0,683.86,488.67
2016,9,18,12,0,862.0,121.0,1.1,33.0,874.0,644.57,458.73
2016,9,18,12,15,863.0,121.5,1.0,33.0,877.0,597.6,423.51
2016,9,18,12,30,864.0,122.0,0.9,33.0,880.0,548.58,386.03
2016,9,18,12,45,863.5,121.0,0.8,33.5,874.5,495.98,344.37
2016,9,18,13,0,863.0,120.0,0.7,34.0,869.0,441.99,300.77
2016,9,18,13,15,859.5,119.0,0.65,34.0,854.5,385.77,255.58
2016,9,18,13,30,856.0,118.0,0.6,34.0,840.0,328.93,209.3
2016,9,18,13,45,852.0,116.0,0.55,34.0,818.0,270.95,162.78
2016,9,18,14,0,848.0,114.0,0.5,34.0,796.0,212.84,119.25
2016,9,18,14,15,839.5,112.5,0.5,34.0,765.5,154.64,83.89
2016,9,18,14,30,831.0,111.0,0.5,34.0,735.0,97.25,72.07
2016,9,18,14,45,815.0,111.0,0.55,34.0,697.0,86.02,63.51
2016,9,18,15,0,799.0,111.0,0.6,34.0,659.0,86.64,64.2
2016,9,18,15,15,783.0,108.0,0.65,33.5,615.5,85.43,63.56
2016,9,18,15,30,767.0,105.0,0.7,33.0,572.0,84.16,62.88
2016,9,18,15,45,709.5,113.0,0.8,33.0,517.0,82.28,61.6
2016,9,18,16,0,652.0,121.0,0.9,33.0,462.0,87.51,66.07
2016,9,18,16,15,659.0,104.0,0.9,32.5,417.0,77.86,58.59
2016,9,18,16,30,666.0,87.0,0.9,32.0,372.0,67.53,50.47
2016,9,18,16,45,624.0,81.0,0.9,32.0,318.0,63.45,47.28
2016,9,18,17,0,582.0,75.0,0.9,32.0,264.0,59.32,43.96
2016,9,18,17,15,519.0,66.5,0.85,31.5,210.5,53.03,38.8
2016,9,18,17,30,456.0,58.0,0.8,31.0,157.0,46.7,33.39
2016,9,18,17,45,356.0,46.0,0.75,30.5,109.0,37.25,25.12
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,25.97,14.72
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,12.98,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,59.69,0.0
2016,9,19,6,45,196.5,28.5,1.7,25.5,54.0,262.68,185.79
2016,9,19,7,0,334.0,44.0,2.0,26.0,93.0,409.88,319.43
2016,9,19,7,15,421.0,54.5,2.05,26.5,144.0,509.73,399.69
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,611.24,476.45
2016,9,19,7,45,571.5,70.5,2.2,27.5,250.0,684.35,528.86
2016,9,19,8,0,635.0,76.0,2.3,28.0,305.0,756.37,578.05
2016,9,19,8,15,672.0,81.0,2.2,28.5,359.5,800.16,604.35
2016,9,19,8,30,709.0,86.0,2.1,29.0,414.0,841.37,627.96
2016,9,19,8,45,736.0,90.0,2.05,30.0,465.5,863.05,636.95
2016,9,19,9,0,763.0,94.0,2.0,31.0,517.0,887.15,647.44
2016,9,19,9,15,782.0,97.5,1.9,31.5,564.0,899.04,650.61
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,907.0,651.37
2016,9,19,9,45,815.5,103.0,1.7,32.5,652.5,904.89,645.84
2016,9,19,10,0,830.0,105.0,1.6,33.0,694.0,887.4,630.84
2016,9,19,10,15,840.5,107.0,1.55,33.0,729.0,874.13,620.76
2016,9,19,10,30,851.0,109.0,1.5,33.0,764.0,857.0,608.37
2016,9,19,10,45,859.5,110.0,1.5,33.5,792.0,833.37,591.37
2016,9,19,11,0,868.0,111.0,1.5,34.0,820.0,806.1,572.24
2016,9,19,11,15,873.0,112.0,1.55,34.0,840.0,772.58,550.82
2016,9,19,11,30,878.0,113.0,1.6,34.0,860.0,735.84,525.76
2016,9,19,11,45,881.5,113.0,1.7,34.5,871.5,694.2,495.87
2016,9,19,12,0,885.0,113.0,1.8,35.0,883.0,649.83,463.35
2016,9,19,12,15,885.5,113.0,1.85,35.0,885.5,601.22,427.65
2016,9,19,12,30,886.0,113.0,1.9,35.0,888.0,550.58,389.37
2016,9,19,12,45,885.0,112.5,2.0,35.0,882.0,497.08,347.95
2016,9,19,13,0,884.0,112.0,2.1,35.0,876.0,442.17,304.08
2016,9,19,13,15,880.5,111.5,2.15,35.0,861.5,385.2,257.42
2016,9,19,13,30,877.0,111.0,2.2,35.0,847.0,327.54,209.62
2016,9,19,13,45,871.0,110.0,2.25,35.5,824.0,268.55,161.31
2016,9,19,14,0,865.0,109.0,2.3,36.0,801.0,209.62,116.69
2016,9,19,14,15,856.5,107.0,2.3,35.5,770.0,150.16,81.0
2016,9,19,14,30,848.0,105.0,2.3,35.0,739.0,92.93,68.73
2016,9,19,14,45,835.5,103.0,2.35,35.0,701.0,91.83,68.07
2016,9,19,15,0,823.0,101.0,2.4,35.0,663.0,81.37,59.91
2016,9,19,15,15,807.5,98.5,2.4,34.5,619.0,80.23,59.3
2016,9,19,15,30,792.0,96.0,2.4,34.0,575.0,79.02,58.64
2016,9,19,15,45,769.5,93.0,2.4,34.0,526.0,77.26,57.42
2016,9,19,16,0,747.0,90.0,2.4,34.0,477.0,75.44,56.15
2016,9,19,16,15,717.0,85.5,2.25,33.5,424.5,72.35,53.97
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,63.88,47.32
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,59.94,44.22
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,55.98,41.02
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,50.27,36.41
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,44.57,31.58
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,35.38,23.52
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,26.21,14.62
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,12.59,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
