Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,68.84,0.0
2016,9,20,6,45,203.0,29.0,1.55,24.5,54.0,269.64,188.65
2016,9,20,7,0,336.0,45.0,1.8,25.0,93.0,411.9,321.35
2016,9,20,7,15,422.5,56.0,1.7,25.5,144.0,512.16,401.59
2016,9,20,7,30,509.0,67.0,1.6,26.0,195.0,613.82,477.45
2016,9,20,7,45,568.5,73.5,1.5,27.0,250.0,684.55,525.38
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,753.97,569.28
2016,9,20,8,15,665.5,86.0,1.15,28.5,359.5,799.45,593.84
2016,9,20,8,30,703.0,92.0,0.9,29.0,414.0,842.26,614.86
2016,9,20,8,45,729.5,96.0,0.7,29.5,465.5,868.54,624.53
2016,9,20,9,0,756.0,100.0,0.5,30.0,517.0,885.79,627.96
2016,9,20,9,15,776.0,104.0,0.55,30.5,564.5,899.11,633.72
2016,9,20,9,30,796.0,108.0,0.6,31.0,612.0,908.42,637.16
2016,9,20,9,45,808.5,111.5,0.7,31.5,653.5,905.97,634.51
2016,9,20,10,0,821.0,115.0,0.8,32.0,695.0,899.49,629.63
2016,9,20,10,15,831.5,117.0,0.85,32.5,730.0,885.53,619.41
2016,9,20,10,30,842.0,119.0,0.9,33.0,765.0,856.77,600.24
2016,9,20,10,45,848.5,121.5,1.0,33.5,792.5,832.76,584.95
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,805.16,567.25
2016,9,20,11,15,859.5,125.0,1.1,34.0,839.5,771.26,545.24
2016,9,20,11,30,864.0,126.0,1.1,34.0,859.0,734.23,519.64
2016,9,20,11,45,874.5,122.0,1.1,34.5,872.0,694.17,490.64
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,650.98,458.92
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,602.17,423.46
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,551.33,385.52
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.5,497.3,344.4
2016,9,20,13,0,881.0,118.0,1.2,35.0,877.0,442.03,300.95
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.5,384.88,254.79
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,327.12,207.56
2016,9,20,13,45,865.5,116.5,1.3,35.0,822.5,268.19,160.5
2016,9,20,14,0,858.0,116.0,1.4,35.0,799.0,209.49,117.06
2016,9,20,14,15,585.5,226.5,1.45,35.0,684.5,175.11,108.56
2016,9,20,14,30,313.0,337.0,1.5,35.0,570.0,193.22,146.66
2016,9,20,14,45,333.5,312.5,1.55,35.0,549.0,184.12,139.94
2016,9,20,15,0,354.0,288.0,1.6,35.0,528.0,174.39,132.79
2016,9,20,15,15,550.0,202.5,1.65,34.5,546.5,128.83,97.76
2016,9,20,15,30,746.0,117.0,1.7,34.0,565.0,84.64,63.09
2016,9,20,15,45,718.5,113.5,1.75,34.0,515.0,83.06,62.09
2016,9,20,16,0,691.0,110.0,1.8,34.0,465.0,81.47,61.03
2016,9,20,16,15,658.5,104.5,1.75,33.5,412.5,78.42,58.91
2016,9,20,16,30,626.0,99.0,1.7,33.0,360.0,75.31,56.7
2016,9,20,16,45,577.0,92.0,1.7,33.0,305.5,70.79,53.16
2016,9,20,17,0,528.0,85.0,1.7,33.0,251.0,66.25,49.5
2016,9,20,17,15,461.5,74.5,1.55,32.0,198.5,58.76,43.44
2016,9,20,17,30,395.0,64.0,1.4,31.0,146.0,48.33,34.66
2016,9,20,17,45,293.0,49.0,1.25,30.5,99.0,36.99,24.77
2016,9,20,18,0,191.0,34.0,1.1,30.0,52.0,25.65,13.83
2016,9,20,18,15,95.5,17.0,1.1,29.5,26.0,13.38,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,34.63,0.0
2016,9,21,6,45,135.0,31.0,0.35,24.5,48.0,214.06,145.51
2016,9,21,7,0,238.0,52.0,0.4,25.0,85.0,334.19,258.09
2016,9,21,7,15,319.0,68.0,0.5,25.5,135.0,429.09,334.44
2016,9,21,7,30,400.0,84.0,0.6,26.0,185.0,527.01,408.21
2016,9,21,7,45,472.0,92.5,0.75,27.0,240.0,607.25,465.1
2016,9,21,8,0,544.0,101.0,0.9,28.0,295.0,697.03,525.84
2016,9,21,8,15,585.0,109.0,0.95,28.5,349.0,748.23,557.75
2016,9,21,8,30,626.0,117.0,1.0,29.0,403.0,796.63,587.11
2016,9,21,8,45,399.0,180.5,1.1,29.5,371.0,634.06,472.7
2016,9,21,9,0,172.0,244.0,1.2,30.0,339.0,433.47,325.86
2016,9,21,9,15,459.0,188.0,1.2,30.0,471.0,683.02,507.21
2016,9,21,9,30,746.0,132.0,1.2,30.0,603.0,892.62,642.7
2016,9,21,9,45,770.0,131.5,1.25,30.5,647.0,889.59,636.02
2016,9,21,10,0,794.0,131.0,1.3,31.0,691.0,889.76,634.11
2016,9,21,10,15,806.0,134.0,1.35,31.5,726.5,878.37,625.0
2016,9,21,10,30,818.0,137.0,1.4,32.0,762.0,862.94,613.61
2016,9,21,10,45,422.0,225.5,1.45,32.5,549.0,586.51,425.9
2016,9,21,11,0,26.0,314.0,1.5,33.0,336.0,286.78,208.23
2016,9,21,11,15,441.5,225.0,1.6,33.0,598.0,552.56,404.87
2016,9,21,11,30,857.0,136.0,1.7,33.0,860.0,734.86,529.31
2016,9,21,11,45,868.5,131.5,1.8,33.5,873.5,695.07,498.59
2016,9,21,12,0,880.0,127.0,1.9,34.0,887.0,652.09,466.83
2016,9,21,12,15,880.5,127.0,1.95,34.0,889.5,603.21,430.66
2016,9,21,12,30,881.0,127.0,2.0,34.0,892.0,552.32,391.93
2016,9,21,12,45,881.0,126.0,2.1,34.0,886.0,498.73,350.16
2016,9,21,13,0,881.0,125.0,2.2,34.0,880.0,443.68,305.89
2016,9,21,13,15,877.0,124.5,2.25,34.0,865.0,386.32,258.73
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,328.36,210.6
2016,9,21,13,45,605.0,242.0,2.35,34.0,738.5,275.24,176.93
2016,9,21,14,0,337.0,360.0,2.4,34.0,627.0,263.61,178.61
2016,9,21,14,15,591.5,238.0,2.4,34.0,684.5,180.28,113.6
2016,9,21,14,30,846.0,116.0,2.4,34.0,742.0,89.24,66.1
2016,9,21,14,45,835.0,113.0,2.45,34.0,704.0,88.22,65.54
2016,9,21,15,0,824.0,110.0,2.5,34.0,666.0,87.13,64.83
2016,9,21,15,15,807.5,107.0,2.5,33.5,621.5,85.82,64.1
2016,9,21,15,30,791.0,104.0,2.5,33.0,577.0,84.44,63.32
2016,9,21,15,45,770.5,100.0,2.5,33.0,527.5,82.21,61.74
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,79.9,60.07
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.5,70.67,52.86
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,67.46,50.52
2016,9,21,16,45,647.0,79.5,2.05,31.5,316.0,62.95,47.04
2016,9,21,17,0,605.0,73.0,1.9,31.0,261.0,58.37,43.39
2016,9,21,17,15,540.0,64.0,1.7,30.0,206.0,51.57,37.81
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,44.72,31.94
2016,9,21,17,45,371.5,42.5,1.3,28.0,102.5,34.72,23.13
2016,9,21,18,0,268.0,30.0,1.1,27.0,54.0,24.68,12.86
2016,9,21,18,15,134.0,15.0,1.1,26.5,27.0,11.8,0.0
2016,9,21,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,21.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,42.0,10.0,1.6,22.0,11.0,42.94,0.0
2016,9,22,6,45,143.0,30.0,1.95,22.5,47.5,217.73,147.66
2016,9,22,7,0,244.0,50.0,2.3,23.0,84.0,336.25,265.79
2016,9,22,7,15,325.0,66.0,2.25,23.5,133.5,431.28,345.12
2016,9,22,7,30,406.0,82.0,2.2,24.0,183.0,529.26,421.68
2016,9,22,7,45,460.0,94.0,2.15,25.0,235.5,597.23,470.84
2016,9,22,8,0,514.0,106.0,2.1,26.0,288.0,664.94,517.07
2016,9,22,8,15,555.0,114.5,2.15,26.5,341.0,723.86,556.45
2016,9,22,8,30,596.0,123.0,2.2,27.0,394.0,772.72,587.56
2016,9,22,8,45,624.0,130.5,2.3,28.0,444.5,804.63,605.47
2016,9,22,9,0,652.0,138.0,2.4,29.0,495.0,833.06,620.81
2016,9,22,9,15,674.5,143.5,2.45,29.5,541.0,850.22,629.29
2016,9,22,9,30,697.0,149.0,2.5,30.0,587.0,863.52,635.32
2016,9,22,9,45,714.0,152.5,2.55,30.5,628.0,865.46,633.95
2016,9,22,10,0,731.0,156.0,2.6,31.0,669.0,863.42,630.22
2016,9,22,10,15,743.0,159.5,2.65,31.0,703.5,852.88,622.35
2016,9,22,10,30,755.0,163.0,2.7,31.0,738.0,838.45,612.11
2016,9,22,10,45,530.0,271.0,2.75,31.5,682.0,716.64,523.83
2016,9,22,11,0,305.0,379.0,2.8,32.0,626.0,593.77,433.58
2016,9,22,11,15,220.5,399.0,2.85,32.0,580.0,512.55,375.41
2016,9,22,11,30,136.0,419.0,2.9,32.0,534.0,450.8,329.96
2016,9,22,11,45,93.0,401.5,2.95,32.5,480.5,384.09,281.07
2016,9,22,12,0,50.0,384.0,3.0,33.0,427.0,332.64,242.93
2016,9,22,12,15,215.5,385.0,3.05,33.0,571.5,420.49,306.62
2016,9,22,12,30,381.0,386.0,3.1,33.0,716.0,484.74,350.02
2016,9,22,12,45,268.0,407.5,3.15,33.5,638.5,415.74,298.87
2016,9,22,13,0,155.0,429.0,3.2,34.0,561.0,361.54,259.72
2016,9,22,13,15,469.5,297.0,3.25,34.0,687.5,355.88,247.5
2016,9,22,13,30,784.0,165.0,3.3,34.0,814.0,323.55,210.56
2016,9,22,13,45,777.5,162.5,3.35,34.0,791.0,266.63,164.53
2016,9,22,14,0,771.0,160.0,3.4,34.0,768.0,210.19,122.67
2016,9,22,14,15,424.0,249.0,3.4,34.0,581.5,171.71,112.99
2016,9,22,14,30,77.0,338.0,3.4,34.0,395.0,212.04,162.72
2016,9,22,14,45,39.0,250.0,3.45,34.0,279.0,166.57,127.51
2016,9,22,15,0,1.0,162.0,3.5,34.0,163.0,120.14,91.17
2016,9,22,15,15,0.5,154.0,3.5,33.5,154.5,114.35,87.04
2016,9,22,15,30,0.0,146.0,3.5,33.0,146.0,108.49,82.78
2016,9,22,15,45,39.5,180.5,3.5,33.0,200.5,125.46,96.75
2016,9,22,16,0,79.0,215.0,3.5,33.0,255.0,143.68,111.74
2016,9,22,16,15,60.5,187.0,3.35,32.5,215.5,126.78,98.65
2016,9,22,16,30,42.0,159.0,3.2,32.0,176.0,109.46,85.06
2016,9,22,16,45,33.0,136.5,3.1,31.5,148.5,94.95,73.53
2016,9,22,17,0,24.0,114.0,3.0,31.0,121.0,80.15,61.51
2016,9,22,17,15,13.5,90.5,2.7,30.5,94.5,65.49,49.31
2016,9,22,17,30,3.0,67.0,2.4,30.0,68.0,48.96,35.26
2016,9,22,17,45,1.5,44.0,2.1,29.5,44.5,32.67,21.19
2016,9,22,18,0,0.0,21.0,1.8,29.0,21.0,16.03,5.88
2016,9,22,18,15,0.0,10.5,1.9,28.5,10.5,8.26,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.5,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,11.0,25.38,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,47.0,212.2,139.57
2016,9,23,7,0,265.0,46.0,2.0,25.0,83.0,348.03,272.47
2016,9,23,7,15,355.5,58.5,2.15,25.5,132.0,446.92,353.87
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,556.66,439.0
2016,9,23,7,45,223.0,47.0,2.45,26.5,102.0,298.6,240.51
2016,9,23,8,0,0.0,23.0,2.6,27.0,23.0,17.52,8.67
2016,9,23,8,15,70.0,108.0,2.7,27.5,139.5,187.56,148.22
2016,9,23,8,30,140.0,193.0,2.8,28.0,256.0,358.49,280.76
2016,9,23,8,45,150.5,217.5,2.95,28.5,293.0,390.0,302.5
2016,9,23,9,0,161.0,242.0,3.1,29.0,330.0,420.03,323.29
2016,9,23,9,15,86.0,225.5,3.1,29.0,273.0,296.99,228.04
2016,9,23,9,30,11.0,209.0,3.1,29.0,216.0,184.57,139.26
2016,9,23,9,45,5.5,127.5,3.15,29.5,131.0,105.33,77.49
2016,9,23,10,0,0.0,46.0,3.2,30.0,46.0,35.37,22.31
2016,9,23,10,15,4.0,128.5,3.2,30.5,131.5,104.07,75.91
2016,9,23,10,30,8.0,211.0,3.2,31.0,217.0,175.58,130.25
2016,9,23,10,45,61.0,302.0,3.2,31.5,351.0,310.25,231.44
2016,9,23,11,0,114.0,393.0,3.2,32.0,485.0,426.81,315.33
2016,9,23,11,15,121.5,396.0,3.25,32.0,496.5,435.5,320.58
2016,9,23,11,30,129.0,399.0,3.3,32.0,508.0,428.67,315.24
2016,9,23,11,45,184.0,412.0,3.35,32.5,569.0,459.74,336.78
2016,9,23,12,0,239.0,425.0,3.4,33.0,630.0,484.22,352.76
2016,9,23,12,15,266.5,420.0,3.4,33.0,649.5,476.22,345.86
2016,9,23,12,30,294.0,415.0,3.4,33.0,669.0,459.78,332.7
2016,9,23,12,45,421.0,366.5,3.45,33.0,726.0,454.06,325.92
2016,9,23,13,0,548.0,318.0,3.5,33.0,783.0,436.17,308.22
2016,9,23,13,15,489.5,329.0,3.55,33.0,739.0,380.25,265.32
2016,9,23,13,30,431.0,340.0,3.6,33.0,695.0,330.3,227.48
2016,9,23,13,45,478.0,312.0,3.65,33.0,695.5,286.87,191.64
2016,9,23,14,0,525.0,284.0,3.7,33.0,696.0,238.59,154.31
2016,9,23,14,15,537.0,265.0,3.7,33.0,672.0,187.4,122.71
2016,9,23,14,30,549.0,246.0,3.7,33.0,648.0,146.44,112.01
2016,9,23,14,45,538.0,233.5,3.75,33.0,610.0,141.82,108.65
2016,9,23,15,0,527.0,221.0,3.8,33.0,572.0,136.96,105.05
2016,9,23,15,15,451.5,227.0,3.8,32.5,513.5,140.24,108.19
2016,9,23,15,30,376.0,233.0,3.8,32.0,455.0,149.51,116.18
2016,9,23,15,45,412.0,202.5,3.8,32.0,425.5,129.67,100.57
2016,9,23,16,0,448.0,172.0,3.8,32.0,396.0,114.37,88.52
2016,9,23,16,15,433.5,153.0,3.7,31.5,350.0,103.99,80.54
2016,9,23,16,30,419.0,134.0,3.6,31.0,304.0,93.07,71.98
2016,9,23,16,45,391.5,117.0,3.5,31.0,256.5,82.69,63.57
2016,9,23,17,0,364.0,100.0,3.4,31.0,209.0,71.87,54.65
2016,9,23,17,15,314.0,83.0,3.15,30.0,163.0,60.4,45.16
2016,9,23,17,30,264.0,66.0,2.9,29.0,117.0,48.6,35.08
2016,9,23,17,45,188.5,47.5,2.7,28.5,77.5,35.29,23.35
2016,9,23,18,0,113.0,29.0,2.5,28.0,38.0,21.74,9.29
2016,9,23,18,15,56.5,14.5,2.6,27.5,19.0,11.41,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,28.73,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,208.32,134.04
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,340.09,267.66
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,438.33,350.19
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,540.37,431.12
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,619.69,490.38
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,691.47,541.33
2016,9,24,8,15,597.0,95.5,2.8,25.5,336.5,740.12,573.91
2016,9,24,8,30,638.0,102.0,2.9,26.0,389.0,786.14,603.74
2016,9,24,8,45,319.5,132.5,3.0,26.5,276.5,496.9,389.03
2016,9,24,9,0,1.0,163.0,3.1,27.0,164.0,136.63,103.11
2016,9,24,9,15,374.0,140.0,3.15,27.5,374.0,542.64,423.22
2016,9,24,9,30,747.0,117.0,3.2,28.0,584.0,864.2,648.21
2016,9,24,9,45,509.0,217.5,3.25,28.5,545.5,730.45,548.78
2016,9,24,10,0,271.0,318.0,3.3,29.0,507.0,580.05,435.26
2016,9,24,10,15,538.5,222.0,3.3,29.0,621.0,722.75,541.72
2016,9,24,10,30,806.0,126.0,3.3,29.0,735.0,834.47,619.12
2016,9,24,10,45,813.5,128.0,3.35,29.5,761.5,810.71,600.3
2016,9,24,11,0,821.0,130.0,3.4,30.0,788.0,783.35,580.14
2016,9,24,11,15,826.5,131.0,3.45,30.0,807.5,750.05,555.96
2016,9,24,11,30,832.0,132.0,3.5,30.0,827.0,706.13,523.98
2016,9,24,11,45,653.0,236.0,3.55,30.0,786.0,642.09,474.25
2016,9,24,12,0,474.0,340.0,3.6,30.0,745.0,570.6,419.97
2016,9,24,12,15,651.0,240.0,3.6,30.0,797.5,559.07,410.97
2016,9,24,12,30,828.0,140.0,3.6,30.0,850.0,528.65,385.81
2016,9,24,12,45,552.5,275.0,3.65,30.5,747.5,449.71,325.27
2016,9,24,13,0,277.0,410.0,3.7,31.0,645.0,391.05,282.62
2016,9,24,13,15,222.5,409.0,3.7,31.0,596.0,350.26,252.36
2016,9,24,13,30,168.0,408.0,3.7,31.0,547.0,311.61,224.38
2016,9,24,13,45,158.0,395.5,3.75,31.0,522.5,282.37,202.58
2016,9,24,14,0,148.0,383.0,3.8,31.0,498.0,254.74,182.84
2016,9,24,14,15,74.0,243.0,3.8,30.5,300.5,170.15,123.97
2016,9,24,14,30,0.0,103.0,3.8,30.0,103.0,79.17,59.23
2016,9,24,14,45,0.0,63.5,3.85,30.0,63.5,48.9,34.67
2016,9,24,15,0,0.0,24.0,3.9,30.0,24.0,18.4,9.6
2016,9,24,15,15,0.0,34.0,3.85,30.0,34.0,26.07,16.01
2016,9,24,15,30,0.0,44.0,3.8,30.0,44.0,33.73,22.44
2016,9,24,15,45,0.0,45.5,3.8,30.0,45.5,34.86,23.47
2016,9,24,16,0,0.0,47.0,3.8,30.0,47.0,35.99,24.5
2016,9,24,16,15,0.0,41.5,3.6,29.5,41.5,31.73,21.09
2016,9,24,16,30,0.0,36.0,3.4,29.0,36.0,27.49,17.64
2016,9,24,16,45,0.0,30.0,3.2,28.5,30.0,22.87,13.82
2016,9,24,17,0,0.0,24.0,3.0,28.0,24.0,18.27,9.95
2016,9,24,17,15,0.0,18.5,2.75,27.5,18.5,14.06,6.35
2016,9,24,17,30,0.0,13.0,2.5,27.0,13.0,9.86,2.7
2016,9,24,17,45,0.0,8.5,2.3,27.0,8.5,6.44,0.0
2016,9,24,18,0,0.0,4.0,2.1,27.0,4.0,3.02,0.0
2016,9,24,18,15,0.0,2.0,2.15,26.5,2.0,1.57,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.57,0.0
2016,9,25,6,45,0.0,13.5,2.1,23.5,13.5,10.26,0.92
2016,9,25,7,0,0.0,25.0,2.3,24.0,25.0,19.06,9.62
2016,9,25,7,15,0.0,41.0,2.35,24.0,41.0,31.36,20.06
2016,9,25,7,30,0.0,57.0,2.4,24.0,57.0,45.35,31.83
2016,9,25,7,45,0.0,74.5,2.45,24.5,74.5,60.91,44.64
2016,9,25,8,0,0.0,92.0,2.5,25.0,92.0,76.13,56.91
2016,9,25,8,15,5.5,124.5,2.5,25.0,127.0,112.31,86.29
2016,9,25,8,30,11.0,157.0,2.5,25.0,162.0,148.04,114.77
2016,9,25,8,45,52.5,196.5,2.5,25.5,224.5,246.6,193.11
2016,9,25,9,0,94.0,236.0,2.5,26.0,287.0,325.77,253.79
2016,9,25,9,15,82.5,254.5,2.5,26.0,302.0,326.92,252.95
2016,9,25,9,30,71.0,273.0,2.5,26.0,317.0,327.85,252.3
2016,9,25,9,45,48.0,268.5,2.5,26.5,299.5,293.32,224.28
2016,9,25,10,0,25.0,264.0,2.5,27.0,282.0,242.35,184.06
2016,9,25,10,15,119.5,313.5,2.5,27.0,403.0,406.41,308.9
2016,9,25,10,30,214.0,363.0,2.5,27.0,524.0,523.44,393.98
2016,9,25,10,45,107.0,235.5,2.5,27.0,316.0,301.74,229.32
2016,9,25,11,0,0.0,108.0,2.5,27.0,108.0,83.82,60.4
2016,9,25,11,15,13.5,217.5,2.45,27.0,229.0,180.94,135.97
2016,9,25,11,30,27.0,327.0,2.4,27.0,350.0,286.08,214.95
2016,9,25,11,45,136.5,373.0,2.4,27.5,489.5,396.28,296.38
2016,9,25,12,0,246.0,419.0,2.4,28.0,629.0,481.82,356.57
2016,9,25,12,15,185.5,422.5,2.35,28.0,581.0,428.45,316.36
2016,9,25,12,30,125.0,426.0,2.3,28.0,533.0,380.73,281.08
2016,9,25,12,45,123.5,422.0,2.25,28.0,527.0,360.1,265.4
2016,9,25,13,0,122.0,418.0,2.2,28.0,521.0,339.6,249.6
2016,9,25,13,15,180.5,408.5,2.1,28.0,557.5,335.33,244.01
2016,9,25,13,30,239.0,399.0,2.0,28.0,594.0,324.24,232.47
2016,9,25,13,45,163.0,382.5,1.95,28.0,514.0,275.7,198.6
2016,9,25,14,0,87.0,366.0,1.9,28.0,434.0,247.96,181.5
2016,9,25,14,15,52.0,310.0,1.85,27.5,350.5,204.35,151.61
2016,9,25,14,30,17.0,254.0,1.8,27.0,267.0,180.02,141.37
2016,9,25,14,45,8.5,205.5,1.8,27.0,212.0,149.05,116.88
2016,9,25,15,0,0.0,157.0,1.8,27.0,157.0,116.62,90.9
2016,9,25,15,15,0.0,85.0,1.8,26.5,85.0,65.47,49.2
2016,9,25,15,30,0.0,13.0,1.8,26.0,13.0,9.94,2.77
2016,9,25,15,45,0.0,11.5,1.8,26.0,11.5,8.78,1.82
2016,9,25,16,0,0.0,10.0,1.8,26.0,10.0,7.62,0.86
2016,9,25,16,15,0.0,8.5,1.75,25.5,8.5,6.47,0.0
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,5.32,0.0
2016,9,25,16,45,0.0,6.0,1.7,25.0,6.0,4.56,0.0
2016,9,25,17,0,0.0,5.0,1.7,25.0,5.0,3.79,0.0
2016,9,25,17,15,0.0,3.5,1.6,24.5,3.5,2.65,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.51,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.75,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,2.7,21.0,12.5,9.5,0.26
2016,9,26,7,0,0.0,25.0,2.9,21.0,25.0,19.06,9.76
2016,9,26,7,15,0.0,40.5,3.05,21.0,40.5,30.98,20.01
2016,9,26,7,30,0.0,56.0,3.2,21.0,56.0,44.39,31.44
2016,9,26,7,45,0.0,73.5,3.35,21.5,73.5,59.98,44.43
2016,9,26,8,0,0.0,91.0,3.5,22.0,91.0,75.21,56.89
2016,9,26,8,15,0.0,92.0,3.55,22.0,92.0,73.65,55.44
2016,9,26,8,30,0.0,93.0,3.6,22.0,93.0,73.15,54.85
2016,9,26,8,45,1.5,130.0,3.7,22.0,131.0,107.82,82.98
2016,9,26,9,0,3.0,167.0,3.8,22.0,169.0,142.66,110.82
2016,9,26,9,15,1.5,149.0,3.8,22.0,150.0,122.09,93.83
2016,9,26,9,30,0.0,131.0,3.8,22.0,131.0,103.72,78.74
2016,9,26,9,45,0.0,87.5,3.8,22.5,87.5,67.45,49.2
2016,9,26,10,0,0.0,44.0,3.8,23.0,44.0,33.82,21.84
2016,9,26,10,15,0.0,97.5,3.75,23.0,97.5,75.41,55.29
2016,9,26,10,30,0.0,151.0,3.7,23.0,151.0,118.72,89.63
2016,9,26,10,45,0.0,136.5,3.65,23.0,136.5,106.65,79.88
2016,9,26,11,0,0.0,122.0,3.6,23.0,122.0,94.91,70.47
2016,9,26,11,15,0.0,133.5,3.6,23.0,133.5,103.89,77.52
2016,9,26,11,30,0.0,145.0,3.6,23.0,145.0,112.75,84.44
2016,9,26,11,45,8.5,218.5,3.6,23.5,226.0,175.37,133.33
2016,9,26,12,0,17.0,292.0,3.6,24.0,307.0,235.71,179.37
2016,9,26,12,15,15.0,274.0,3.6,24.0,287.0,218.25,165.73
2016,9,26,12,30,13.0,256.0,3.6,24.0,267.0,201.45,152.76
2016,9,26,12,45,17.5,284.0,3.65,24.0,299.0,221.56,168.13
2016,9,26,13,0,22.0,312.0,3.7,24.0,331.0,239.97,182.01
2016,9,26,13,15,27.5,322.5,3.7,24.0,346.0,238.21,180.36
2016,9,26,13,30,33.0,333.0,3.7,24.0,361.0,239.13,180.77
2016,9,26,13,45,20.5,275.0,3.7,24.0,292.5,203.49,153.94
2016,9,26,14,0,8.0,217.0,3.7,24.0,224.0,160.42,121.33
2016,9,26,14,15,4.5,187.0,3.7,23.5,191.0,138.37,104.75
2016,9,26,14,30,1.0,157.0,3.7,23.0,158.0,117.2,92.68
2016,9,26,14,45,1.0,161.5,3.7,23.0,162.5,119.98,95.22
2016,9,26,15,0,1.0,166.0,3.7,23.0,167.0,122.6,97.64
2016,9,26,15,15,112.0,210.5,3.65,23.0,275.5,138.76,111.34
2016,9,26,15,30,223.0,255.0,3.6,23.0,384.0,163.65,132.32
2016,9,26,15,45,124.5,219.5,3.55,23.0,290.5,142.9,115.44
2016,9,26,16,0,26.0,184.0,3.5,23.0,197.0,130.81,105.73
2016,9,26,16,15,21.5,163.0,3.4,22.5,173.0,116.42,94.16
2016,9,26,16,30,17.0,142.0,3.3,22.0,149.0,101.9,82.29
2016,9,26,16,45,10.5,120.5,3.25,22.0,124.5,86.91,69.65
2016,9,26,17,0,4.0,99.0,3.2,22.0,100.0,71.81,56.7
2016,9,26,17,15,2.0,76.0,3.15,21.5,76.5,55.7,42.71
2016,9,26,17,30,0.0,53.0,3.1,21.0,53.0,39.42,28.31
2016,9,26,17,45,0.0,33.5,3.05,21.0,33.5,25.28,15.5
2016,9,26,18,0,0.0,14.0,3.0,21.0,14.0,10.66,0.0
2016,9,26,18,15,0.0,7.0,3.05,20.5,7.0,5.51,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,21.0,3.05,17.5,21.5,19.14,5.94
2016,9,27,7,0,4.0,42.0,3.1,18.0,43.0,45.24,31.38
2016,9,27,7,15,22.0,65.5,3.15,18.0,71.0,97.87,76.8
2016,9,27,7,30,40.0,89.0,3.2,18.0,99.0,139.29,112.73
2016,9,27,7,45,56.0,112.5,3.3,18.5,130.0,177.81,145.24
2016,9,27,8,0,72.0,136.0,3.4,19.0,161.0,215.61,176.29
2016,9,27,8,15,77.0,160.0,3.45,19.5,191.0,242.87,197.57
2016,9,27,8,30,82.0,184.0,3.5,20.0,221.0,269.22,217.63
2016,9,27,8,45,85.0,208.5,3.6,20.5,250.5,293.37,235.5
2016,9,27,9,0,88.0,233.0,3.7,21.0,280.0,316.52,252.3
2016,9,27,9,15,50.5,221.5,3.65,21.5,249.0,258.71,204.32
2016,9,27,9,30,13.0,210.0,3.6,22.0,218.0,187.66,146.04
2016,9,27,9,45,14.0,224.5,3.55,22.5,234.0,199.14,154.51
2016,9,27,10,0,15.0,239.0,3.5,23.0,250.0,210.43,162.61
2016,9,27,10,15,25.5,273.5,3.35,23.0,292.5,247.71,191.4
2016,9,27,10,30,36.0,308.0,3.2,23.0,335.0,301.49,232.27
2016,9,27,10,45,29.5,303.5,3.1,23.5,326.5,285.46,218.78
2016,9,27,11,0,23.0,299.0,3.0,24.0,318.0,257.41,196.48
2016,9,27,11,15,68.0,352.5,2.9,24.0,409.0,344.15,262.6
2016,9,27,11,30,113.0,406.0,2.8,24.0,500.0,411.16,311.99
2016,9,27,11,45,107.0,409.5,2.7,24.5,499.0,397.4,300.09
2016,9,27,12,0,101.0,413.0,2.6,25.0,498.0,383.82,288.73
2016,9,27,12,15,92.5,410.0,2.55,24.5,488.0,364.24,274.19
2016,9,27,12,30,84.0,407.0,2.5,24.0,478.0,345.53,260.28
2016,9,27,12,45,60.5,378.5,2.5,24.0,430.0,303.94,229.04
2016,9,27,13,0,37.0,350.0,2.5,24.0,382.0,266.4,200.98
2016,9,27,13,15,38.0,345.5,2.5,24.0,377.0,255.8,192.83
2016,9,27,13,30,39.0,341.0,2.5,24.0,372.0,245.08,184.53
2016,9,27,13,45,38.5,330.5,2.55,24.0,361.0,230.48,173.45
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,216.16,162.86
2016,9,27,14,15,71.0,328.0,2.6,24.0,380.0,213.46,160.99
2016,9,27,14,30,104.0,336.0,2.6,24.0,410.0,211.24,168.63
2016,9,27,14,45,88.0,312.0,2.65,24.0,372.0,198.56,158.79
2016,9,27,15,0,72.0,288.0,2.7,24.0,334.0,185.46,148.59
2016,9,27,15,15,68.0,266.0,2.6,24.0,307.0,173.27,139.04
2016,9,27,15,30,64.0,244.0,2.5,24.0,280.0,160.7,129.14
2016,9,27,15,45,205.0,214.5,2.4,24.0,316.0,142.06,114.16
2016,9,27,16,0,346.0,185.0,2.3,24.0,352.0,123.9,99.44
2016,9,27,16,15,329.5,165.0,2.05,23.5,309.0,112.34,90.27
2016,9,27,16,30,313.0,145.0,1.8,23.0,266.0,100.33,80.55
2016,9,27,16,45,391.0,113.5,1.6,23.0,240.5,80.66,63.98
2016,9,27,17,0,469.0,82.0,1.4,23.0,215.0,61.36,47.46
2016,9,27,17,15,395.5,70.0,1.3,22.5,164.5,52.47,39.73
2016,9,27,17,30,322.0,58.0,1.2,22.0,114.0,43.52,31.65
2016,9,27,17,45,223.5,40.5,1.1,21.5,72.5,30.5,19.69
2016,9,27,18,0,125.0,23.0,1.0,21.0,31.0,17.4,0.85
2016,9,27,18,15,62.5,11.5,0.95,21.0,15.5,9.05,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.0,19.5,1.45,18.5,39.5,209.13,115.07
2016,9,28,7,0,320.0,39.0,1.7,19.0,79.0,386.88,305.83
2016,9,28,7,15,410.0,50.0,1.65,19.5,129.0,487.75,390.62
2016,9,28,7,30,500.0,61.0,1.6,20.0,179.0,590.56,470.75
2016,9,28,7,45,558.0,68.5,1.6,20.5,232.5,659.5,521.45
2016,9,28,8,0,616.0,76.0,1.6,21.0,286.0,727.24,568.51
2016,9,28,8,15,655.0,82.0,1.45,21.5,339.5,772.91,596.28
2016,9,28,8,30,694.0,88.0,1.3,22.0,393.0,815.95,620.83
2016,9,28,8,45,722.0,92.5,1.2,23.0,444.0,843.31,633.09
2016,9,28,9,0,750.0,97.0,1.1,24.0,495.0,861.8,639.1
2016,9,28,9,15,770.0,100.5,1.05,24.5,541.5,873.66,642.67
2016,9,28,9,30,790.0,104.0,1.0,25.0,588.0,881.55,643.78
2016,9,28,9,45,804.5,106.5,0.95,25.5,629.0,879.14,638.4
2016,9,28,10,0,819.0,109.0,0.9,26.0,670.0,872.7,630.77
2016,9,28,10,15,829.5,111.5,0.85,26.0,704.5,858.68,619.78
2016,9,28,10,30,840.0,114.0,0.8,26.0,739.0,830.76,600.13
2016,9,28,10,45,847.5,115.5,0.8,26.5,765.5,806.2,582.59
2016,9,28,11,0,855.0,117.0,0.8,27.0,792.0,778.09,562.82
2016,9,28,11,15,860.0,118.0,0.8,27.0,811.0,744.25,539.55
2016,9,28,11,30,865.0,119.0,0.8,27.0,830.0,707.26,513.14
2016,9,28,11,45,878.5,113.0,0.85,27.5,843.0,666.95,483.64
2016,9,28,12,0,892.0,107.0,0.9,28.0,856.0,623.32,451.0
2016,9,28,12,15,892.5,107.0,0.95,28.0,857.5,574.16,414.26
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,522.96,374.75
2016,9,28,12,45,891.0,106.5,1.05,28.5,852.0,468.51,330.83
2016,9,28,13,0,889.0,106.0,1.1,29.0,845.0,412.77,284.68
2016,9,28,13,15,885.5,105.5,1.1,29.0,829.5,355.48,236.82
2016,9,28,13,30,882.0,105.0,1.1,29.0,814.0,297.52,188.29
2016,9,28,13,45,876.5,103.0,1.1,29.0,790.5,237.79,140.3
2016,9,28,14,0,871.0,101.0,1.1,29.0,767.0,178.13,98.03
2016,9,28,14,15,862.5,99.5,1.1,29.0,736.0,118.84,69.2
2016,9,28,14,30,854.0,98.0,1.1,29.0,705.0,89.66,67.97
2016,9,28,14,45,843.5,95.0,1.1,29.0,667.0,87.79,66.66
2016,9,28,15,0,833.0,92.0,1.1,29.0,629.0,85.78,65.2
2016,9,28,15,15,817.5,89.5,1.05,29.0,584.5,75.46,56.93
2016,9,28,15,30,802.0,87.0,1.0,29.0,540.0,73.97,55.9
2016,9,28,15,45,782.0,83.0,1.0,29.0,491.5,71.29,53.89
2016,9,28,16,0,762.0,79.0,1.0,29.0,443.0,68.51,51.78
2016,9,28,16,15,731.5,74.5,0.95,28.5,390.0,65.07,49.21
2016,9,28,16,30,701.0,70.0,0.9,28.0,337.0,61.57,46.54
2016,9,28,16,45,657.5,64.0,0.85,28.0,283.0,52.32,38.85
2016,9,28,17,0,614.0,58.0,0.8,28.0,229.0,47.65,34.91
2016,9,28,17,15,543.0,50.5,0.75,27.5,176.0,41.55,29.65
2016,9,28,17,30,472.0,43.0,0.7,27.0,123.0,35.5,24.2
2016,9,28,17,45,351.0,31.0,0.7,26.5,78.0,25.55,15.06
2016,9,28,18,0,230.0,19.0,0.7,26.0,33.0,15.64,0.0
2016,9,28,18,15,115.0,9.5,0.75,25.5,16.5,7.47,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,18.0,3.55,16.5,42.0,235.48,122.25
2016,9,29,7,0,391.0,36.0,3.8,17.0,84.0,445.85,356.12
2016,9,29,7,15,482.5,45.5,3.8,17.5,136.0,546.86,444.43
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,649.94,527.63
2016,9,29,7,45,629.5,61.5,3.8,18.5,244.0,715.72,577.85
2016,9,29,8,0,685.0,68.0,3.8,19.0,300.0,780.22,624.27
2016,9,29,8,15,722.5,73.0,3.9,19.5,355.5,817.54,649.14
2016,9,29,8,30,760.0,78.0,4.0,20.0,411.0,858.65,675.94
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.5,884.33,689.71
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,906.26,700.63
2016,9,29,9,15,833.0,88.0,4.2,22.5,564.0,915.98,703.77
2016,9,29,9,30,852.0,91.0,4.2,23.0,612.0,921.62,704.25
2016,9,29,9,45,866.5,93.0,4.25,23.5,654.0,907.03,691.16
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,899.42,683.3
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.5,883.76,669.79
2016,9,29,10,30,901.0,99.0,4.3,25.0,767.0,864.11,653.8
2016,9,29,10,45,908.5,100.0,4.35,25.5,794.5,837.49,633.39
2016,9,29,11,0,916.0,101.0,4.4,26.0,822.0,807.14,610.57
2016,9,29,11,15,920.5,102.0,4.45,26.0,841.5,770.99,584.45
2016,9,29,11,30,925.0,103.0,4.5,26.0,861.0,731.54,554.22
2016,9,29,11,45,928.0,103.0,4.55,26.5,871.5,687.15,518.84
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,639.99,480.72
2016,9,29,12,15,931.5,103.5,4.6,27.0,884.0,589.3,439.85
2016,9,29,12,30,932.0,104.0,4.6,27.0,886.0,536.46,396.22
2016,9,29,12,45,930.0,103.5,4.65,27.0,878.5,479.9,348.7
2016,9,29,13,0,928.0,103.0,4.7,27.0,871.0,421.97,298.87
2016,9,29,13,15,924.5,102.5,4.65,27.0,855.5,362.44,246.88
2016,9,29,13,30,921.0,102.0,4.6,27.0,840.0,302.17,194.53
2016,9,29,13,45,916.0,100.5,4.6,27.0,815.5,240.5,143.53
2016,9,29,14,0,911.0,99.0,4.6,27.0,791.0,178.78,99.11
2016,9,29,14,15,903.0,97.5,4.55,27.0,759.0,117.05,69.47
2016,9,29,14,30,895.0,96.0,4.5,27.0,727.0,89.78,68.86
2016,9,29,14,45,880.5,95.0,4.45,27.0,687.5,88.86,68.29
2016,9,29,15,0,866.0,94.0,4.4,27.0,648.0,87.86,67.64
2016,9,29,15,15,850.0,91.0,4.3,26.5,602.0,77.32,59.21
2016,9,29,15,30,834.0,88.0,4.2,26.0,556.0,75.46,57.97
2016,9,29,15,45,815.0,83.5,4.1,26.0,506.0,72.41,55.62
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,69.23,53.14
2016,9,29,16,15,764.5,75.0,3.65,25.0,401.5,66.07,50.87
2016,9,29,16,30,733.0,71.0,3.3,24.0,347.0,62.88,48.51
2016,9,29,16,45,689.5,64.5,2.95,23.5,291.0,57.51,44.1
2016,9,29,17,0,646.0,58.0,2.6,23.0,235.0,48.05,36.01
2016,9,29,17,15,572.0,50.5,2.4,22.0,180.0,41.85,30.61
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,35.72,25.0
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,25.68,15.44
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,15.71,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,7.47,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,13.5,42.0,239.54,114.37
