Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,7,0,406.0,35.0,2.7,14.0,84.0,457.18,366.37
2016,9,30,7,15,498.5,44.5,2.6,14.5,137.0,559.04,455.39
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,663.05,538.45
2016,9,30,7,45,646.0,61.0,2.45,15.5,246.5,729.14,588.04
2016,9,30,8,0,701.0,68.0,2.4,16.0,303.0,786.9,628.51
2016,9,30,8,15,738.0,72.5,2.2,17.0,358.5,829.98,653.8
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,869.86,675.23
2016,9,30,8,45,800.5,81.0,1.85,19.0,467.0,894.59,685.54
2016,9,30,9,0,826.0,85.0,1.7,20.0,520.0,915.51,692.86
2016,9,30,9,15,844.0,88.0,1.75,20.5,568.0,924.05,695.51
2016,9,30,9,30,862.0,91.0,1.8,21.0,616.0,917.48,688.32
2016,9,30,9,45,874.5,94.0,1.85,21.5,657.5,912.96,682.86
2016,9,30,10,0,887.0,97.0,1.9,22.0,699.0,904.35,674.84
2016,9,30,10,15,896.5,98.5,1.85,22.0,734.0,887.42,661.72
2016,9,30,10,30,906.0,100.0,1.8,22.0,769.0,866.54,646.24
2016,9,30,10,45,912.0,102.0,1.8,22.5,796.0,839.42,626.06
2016,9,30,11,0,918.0,104.0,1.8,23.0,823.0,808.6,603.59
2016,9,30,11,15,922.5,105.0,1.75,23.0,842.0,772.2,577.43
2016,9,30,11,30,927.0,106.0,1.7,23.0,861.0,732.51,547.48
2016,9,30,11,45,932.5,104.0,1.7,23.5,872.0,687.78,512.86
2016,9,30,12,0,938.0,102.0,1.7,24.0,883.0,640.16,475.44
2016,9,30,12,15,938.0,102.0,1.7,24.0,884.5,588.45,434.96
2016,9,30,12,30,938.0,102.0,1.7,24.0,886.0,534.66,391.69
2016,9,30,12,45,936.0,101.5,1.7,24.5,878.0,477.81,344.12
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,419.58,294.32
2016,9,30,13,15,930.0,100.5,1.7,25.0,854.0,359.59,242.94
2016,9,30,13,30,926.0,100.0,1.7,25.0,838.0,298.92,191.06
2016,9,30,13,45,920.0,98.5,1.75,25.0,813.0,236.81,140.49
2016,9,30,14,0,914.0,97.0,1.8,25.0,788.0,174.78,96.66
2016,9,30,14,15,905.0,95.5,1.8,25.0,755.5,112.88,68.16
2016,9,30,14,30,896.0,94.0,1.8,25.0,723.0,88.68,68.44
2016,9,30,14,45,884.0,91.5,1.85,25.0,683.0,86.92,67.17
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,85.03,65.79
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,82.88,64.19
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,72.94,56.08
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.5,70.42,54.16
2016,9,30,16,0,795.0,77.0,1.9,25.0,450.0,67.81,52.16
2016,9,30,16,15,763.0,73.0,1.7,24.5,395.5,64.6,49.72
2016,9,30,16,30,731.0,69.0,1.5,24.0,341.0,61.34,47.2
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.5,56.66,43.37
2016,9,30,17,0,635.0,58.0,1.2,23.0,228.0,47.95,35.92
2016,9,30,17,15,559.5,50.0,1.1,22.0,173.5,41.38,30.2
2016,9,30,17,30,484.0,42.0,1.0,21.0,119.0,34.86,24.23
2016,9,30,17,45,363.0,29.5,0.95,20.5,74.0,24.45,14.25
2016,9,30,18,0,242.0,17.0,0.9,20.0,29.0,14.05,0.0
2016,9,30,18,15,121.0,8.5,0.9,20.0,14.5,6.69,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,162.5,18.0,0.8,16.5,37.5,204.41,83.95
2016,10,1,7,0,325.0,36.0,0.8,17.0,75.0,386.31,302.99
2016,10,1,7,15,404.0,48.5,1.0,17.0,123.5,478.0,383.05
2016,10,1,7,30,483.0,61.0,1.2,17.0,172.0,571.7,459.09
2016,10,1,7,45,540.0,68.0,1.45,17.5,223.0,638.41,510.78
2016,10,1,8,0,597.0,75.0,1.7,18.0,274.0,703.79,559.13
2016,10,1,8,15,574.5,97.0,1.6,18.5,316.0,710.68,560.5
2016,10,1,8,30,552.0,119.0,1.5,19.0,358.0,712.81,558.42
2016,10,1,8,45,407.5,170.5,1.45,19.5,359.0,620.73,486.66
2016,10,1,9,0,263.0,222.0,1.4,20.0,360.0,512.99,401.96
2016,10,1,9,15,249.0,247.0,1.2,20.5,387.0,518.0,402.47
2016,10,1,9,30,235.0,272.0,1.0,21.0,414.0,499.48,385.31
2016,10,1,9,45,276.0,285.0,0.85,21.5,463.0,559.16,425.65
2016,10,1,10,0,317.0,298.0,0.7,22.0,512.0,594.05,446.77
2016,10,1,10,15,328.0,312.5,0.7,22.5,544.0,600.98,449.07
2016,10,1,10,30,339.0,327.0,0.7,23.0,576.0,605.28,449.86
2016,10,1,10,45,237.5,354.5,0.75,23.5,532.0,513.75,382.83
2016,10,1,11,0,136.0,382.0,0.8,24.0,488.0,444.32,331.08
2016,10,1,11,15,345.5,337.0,0.75,24.0,615.5,552.98,410.65
2016,10,1,11,30,555.0,292.0,0.7,24.0,743.0,642.49,471.32
2016,10,1,11,45,421.0,345.0,0.7,24.5,690.0,563.24,412.02
2016,10,1,12,0,287.0,398.0,0.7,25.0,637.0,488.63,357.63
2016,10,1,12,15,199.5,404.0,0.65,25.0,570.0,417.28,306.31
2016,10,1,12,30,112.0,410.0,0.6,25.0,503.0,358.89,264.14
2016,10,1,12,45,230.5,392.5,0.55,25.5,582.0,381.37,277.74
2016,10,1,13,0,349.0,375.0,0.5,26.0,661.0,386.65,276.35
2016,10,1,13,15,324.0,374.0,0.5,26.0,635.5,346.91,245.89
2016,10,1,13,30,299.0,373.0,0.5,26.0,610.0,309.81,218.04
2016,10,1,13,45,170.5,346.0,0.5,26.0,480.0,252.29,180.45
2016,10,1,14,0,42.0,319.0,0.5,26.0,350.0,214.2,158.24
2016,10,1,14,15,169.0,317.0,0.55,26.0,436.0,199.4,146.61
2016,10,1,14,30,296.0,315.0,0.6,26.0,522.0,184.84,145.11
2016,10,1,14,45,189.0,299.0,0.7,26.0,428.5,185.06,145.8
2016,10,1,15,0,82.0,283.0,0.8,26.0,335.0,182.65,144.36
2016,10,1,15,15,64.5,255.0,0.9,26.0,294.0,167.07,132.35
2016,10,1,15,30,47.0,227.0,1.0,26.0,253.0,150.99,119.86
2016,10,1,15,45,23.5,186.5,1.1,26.0,200.0,133.05,105.67
2016,10,1,16,0,0.0,146.0,1.2,26.0,147.0,106.22,83.93
2016,10,1,16,15,0.0,128.0,1.15,25.5,128.5,93.62,73.89
2016,10,1,16,30,0.0,110.0,1.1,25.0,110.0,80.9,63.54
2016,10,1,16,45,0.0,91.0,1.1,24.5,91.0,67.4,52.33
2016,10,1,17,0,0.0,72.0,1.1,24.0,72.0,53.78,40.75
2016,10,1,17,15,0.0,54.0,1.05,23.0,54.0,40.71,29.45
2016,10,1,17,30,0.0,36.0,1.0,22.0,36.0,27.5,17.81
2016,10,1,17,45,0.0,21.5,0.95,21.5,21.5,16.4,7.48
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,5.31,0.0
2016,10,1,18,15,0.0,3.5,0.9,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,126.0,21.0,1.4,15.5,35.5,172.76,59.04
2016,10,2,7,0,252.0,42.0,1.6,16.0,71.0,329.86,262.1
2016,10,2,7,15,341.5,57.0,1.7,16.5,120.5,428.83,348.9
2016,10,2,7,30,431.0,72.0,1.8,17.0,170.0,531.53,432.19
2016,10,2,7,45,491.5,83.5,1.9,18.0,223.5,609.74,491.61
2016,10,2,8,0,552.0,95.0,2.0,19.0,277.0,683.9,544.87
2016,10,2,8,15,594.5,103.0,1.95,20.0,331.0,735.06,577.91
2016,10,2,8,30,637.0,111.0,1.9,21.0,385.0,783.28,607.44
2016,10,2,8,45,666.5,118.0,1.85,22.0,436.0,814.69,624.14
2016,10,2,9,0,696.0,125.0,1.8,23.0,487.0,842.49,637.98
2016,10,2,9,15,719.0,130.0,1.75,23.5,534.5,858.03,644.49
2016,10,2,9,30,742.0,135.0,1.7,24.0,582.0,869.57,648.43
2016,10,2,9,45,757.0,140.0,1.65,24.5,623.0,869.68,644.88
2016,10,2,10,0,772.0,145.0,1.6,25.0,664.0,865.73,638.96
2016,10,2,10,15,784.0,148.0,1.55,25.0,698.5,852.93,628.67
2016,10,2,10,30,796.0,151.0,1.5,25.0,733.0,830.57,612.33
2016,10,2,10,45,804.5,153.5,1.45,25.5,760.0,807.25,594.33
2016,10,2,11,0,813.0,156.0,1.4,26.0,787.0,780.21,572.94
2016,10,2,11,15,818.5,157.0,1.35,26.0,806.0,746.1,547.78
2016,10,2,11,30,824.0,158.0,1.3,26.0,825.0,708.79,520.12
2016,10,2,11,45,877.0,129.0,1.3,26.5,846.5,667.42,489.41
2016,10,2,12,0,930.0,100.0,1.3,27.0,868.0,627.65,458.51
2016,10,2,12,15,930.5,100.0,1.25,27.0,869.5,576.63,418.8
2016,10,2,12,30,931.0,100.0,1.2,27.0,871.0,523.51,376.46
2016,10,2,12,45,928.0,100.5,1.2,27.5,863.0,467.4,330.29
2016,10,2,13,0,925.0,101.0,1.2,28.0,855.0,409.99,282.01
2016,10,2,13,15,921.0,100.5,1.2,28.0,839.0,350.54,232.0
2016,10,2,13,30,917.0,100.0,1.2,28.0,823.0,290.43,181.63
2016,10,2,13,45,909.5,99.5,1.2,28.5,797.5,229.28,132.84
2016,10,2,14,0,902.0,99.0,1.2,29.0,772.0,168.35,91.53
2016,10,2,14,15,892.5,97.0,1.2,28.5,740.0,106.92,66.1
2016,10,2,14,30,883.0,95.0,1.2,28.0,708.0,88.9,67.75
2016,10,2,14,45,863.0,96.5,1.25,28.0,666.5,89.25,68.24
2016,10,2,15,0,843.0,98.0,1.3,28.0,625.0,81.25,61.86
2016,10,2,15,15,825.5,95.0,1.3,28.0,579.5,79.53,60.64
2016,10,2,15,30,808.0,92.0,1.3,28.0,534.0,77.74,59.36
2016,10,2,15,45,782.5,88.0,1.3,28.0,483.5,75.01,57.3
2016,10,2,16,0,757.0,84.0,1.3,28.0,433.0,72.22,55.18
2016,10,2,16,15,722.5,79.5,1.2,27.5,378.5,68.83,52.65
2016,10,2,16,30,688.0,75.0,1.1,27.0,324.0,60.37,45.78
2016,10,2,16,45,637.0,68.5,1.0,26.5,269.0,55.44,41.78
2016,10,2,17,0,586.0,62.0,0.9,26.0,214.0,50.5,37.6
2016,10,2,17,15,505.5,52.5,0.9,25.0,160.5,42.95,31.06
2016,10,2,17,30,425.0,43.0,0.9,24.0,107.0,35.4,24.22
2016,10,2,17,45,289.0,29.0,0.95,23.5,64.5,23.83,12.94
2016,10,2,18,0,153.0,15.0,1.0,23.0,22.0,11.8,0.0
2016,10,2,18,15,76.5,7.5,1.0,22.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,135.0,19.5,1.3,18.5,35.0,175.94,45.37
2016,10,3,7,0,270.0,39.0,1.5,19.0,70.0,339.99,266.0
2016,10,3,7,15,364.0,52.5,1.6,19.5,119.0,441.08,353.73
2016,10,3,7,30,458.0,66.0,1.7,20.0,168.0,551.97,442.07
2016,10,3,7,45,522.0,74.5,1.8,20.5,222.0,627.14,499.12
2016,10,3,8,0,586.0,83.0,1.9,21.0,276.0,700.8,552.26
2016,10,3,8,15,627.5,90.0,1.95,22.0,329.5,749.38,583.64
2016,10,3,8,30,669.0,97.0,2.0,23.0,383.0,795.19,611.92
2016,10,3,8,45,703.0,100.5,2.15,24.0,434.5,826.3,629.96
2016,10,3,9,0,737.0,104.0,2.3,25.0,486.0,853.87,645.31
2016,10,3,9,15,758.0,108.0,2.25,25.5,533.0,860.16,645.66
2016,10,3,9,30,779.0,112.0,2.2,26.0,580.0,869.02,648.03
2016,10,3,9,45,793.5,116.0,2.2,26.5,620.5,867.83,644.2
2016,10,3,10,0,808.0,120.0,2.2,27.0,661.0,862.53,637.92
2016,10,3,10,15,819.5,122.5,2.2,27.0,695.5,848.95,627.61
2016,10,3,10,30,831.0,125.0,2.2,27.0,730.0,831.38,614.86
2016,10,3,10,45,842.0,125.0,2.2,27.5,757.5,806.95,596.5
2016,10,3,11,0,853.0,125.0,2.2,28.0,785.0,778.71,575.38
2016,10,3,11,15,858.0,126.5,2.2,28.0,803.5,743.87,549.73
2016,10,3,11,30,863.0,128.0,2.2,28.0,822.0,699.35,517.17
2016,10,3,11,45,863.0,130.0,2.2,28.5,831.5,656.61,484.0
2016,10,3,12,0,863.0,132.0,2.2,29.0,841.0,611.46,448.43
2016,10,3,12,15,863.5,132.0,2.15,29.0,842.5,562.91,410.28
2016,10,3,12,30,864.0,132.0,2.1,29.0,844.0,512.44,369.67
2016,10,3,12,45,864.5,130.0,2.1,29.5,837.0,458.88,325.15
2016,10,3,13,0,865.0,128.0,2.1,30.0,830.0,403.91,278.58
2016,10,3,13,15,860.5,127.0,2.05,30.0,814.0,346.86,230.43
2016,10,3,13,30,856.0,126.0,2.0,30.0,798.0,284.56,178.79
2016,10,3,13,45,850.5,124.0,2.0,30.0,774.0,224.63,131.54
2016,10,3,14,0,845.0,122.0,2.0,30.0,750.0,164.93,91.47
2016,10,3,14,15,835.0,120.0,2.0,30.0,718.0,105.46,67.29
2016,10,3,14,30,825.0,118.0,2.0,30.0,686.0,91.63,69.49
2016,10,3,14,45,808.0,116.0,2.05,30.0,646.0,90.98,69.15
2016,10,3,15,0,791.0,114.0,2.1,30.0,606.0,90.35,68.82
2016,10,3,15,15,772.0,110.5,2.05,29.5,561.0,88.66,67.79
2016,10,3,15,30,753.0,107.0,2.0,29.0,516.0,80.19,61.17
2016,10,3,15,45,726.5,102.5,2.0,29.0,466.0,77.69,59.32
2016,10,3,16,0,700.0,98.0,2.0,29.0,416.0,75.13,57.4
2016,10,3,16,15,663.5,92.0,1.8,28.5,363.0,71.3,54.52
2016,10,3,16,30,627.0,86.0,1.6,28.0,310.0,67.41,51.52
2016,10,3,16,45,573.5,78.0,1.4,27.5,256.0,61.75,46.91
2016,10,3,17,0,520.0,70.0,1.2,27.0,202.0,56.04,42.09
2016,10,3,17,15,438.5,58.5,1.15,26.0,150.5,47.24,34.5
2016,10,3,17,30,357.0,47.0,1.1,25.0,99.0,38.38,26.51
2016,10,3,17,45,230.5,30.5,1.05,24.5,58.5,23.28,12.01
2016,10,3,18,0,104.0,14.0,1.0,24.0,18.0,11.02,0.0
2016,10,3,18,15,52.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,101.5,20.5,2.2,20.5,32.0,148.98,22.98
2016,10,4,7,0,203.0,41.0,2.4,21.0,64.0,285.5,221.78
2016,10,4,7,15,300.0,56.0,2.45,21.5,111.0,389.35,313.11
2016,10,4,7,30,397.0,71.0,2.5,22.0,158.0,497.53,400.5
2016,10,4,7,45,470.5,79.0,2.55,23.0,211.0,583.01,465.39
2016,10,4,8,0,544.0,87.0,2.6,24.0,264.0,664.64,523.96
2016,10,4,8,15,588.0,94.0,2.8,24.5,317.0,715.33,559.25
2016,10,4,8,30,632.0,101.0,3.0,25.0,370.0,763.3,591.62
2016,10,4,8,45,358.5,162.0,3.2,25.5,318.5,561.25,439.53
2016,10,4,9,0,85.0,223.0,3.4,26.0,267.0,302.13,235.65
2016,10,4,9,15,421.0,168.0,3.4,26.5,415.5,608.66,473.75
2016,10,4,9,30,757.0,113.0,3.4,27.0,564.0,847.66,641.27
2016,10,4,9,45,380.5,149.0,3.45,27.5,376.0,525.31,405.41
2016,10,4,10,0,4.0,185.0,3.5,28.0,188.0,152.62,114.24
2016,10,4,10,15,15.5,233.5,3.45,28.0,245.0,203.32,153.92
2016,10,4,10,30,27.0,282.0,3.4,28.0,302.0,268.83,203.51
2016,10,4,10,45,428.0,204.0,3.4,28.5,533.0,551.79,420.26
2016,10,4,11,0,829.0,126.0,3.4,29.0,764.0,758.89,567.83
2016,10,4,11,15,584.5,247.0,3.4,29.0,702.5,656.6,488.8
2016,10,4,11,30,340.0,368.0,3.4,29.0,641.0,546.53,406.08
2016,10,4,11,45,603.0,242.0,3.4,29.0,733.0,592.65,440.89
2016,10,4,12,0,866.0,116.0,3.4,29.0,825.0,597.89,443.55
2016,10,4,12,15,866.0,116.0,3.35,29.0,825.5,549.4,404.41
2016,10,4,12,30,866.0,116.0,3.3,29.0,826.0,499.01,363.08
2016,10,4,12,45,589.5,248.0,3.3,29.5,729.5,425.72,306.72
2016,10,4,13,0,313.0,380.0,3.3,30.0,633.0,372.93,268.85
2016,10,4,13,15,584.0,246.0,3.25,30.0,706.0,335.29,231.09
2016,10,4,13,30,855.0,112.0,3.2,30.0,779.0,277.62,174.34
2016,10,4,13,45,849.0,110.0,3.2,30.0,755.0,219.4,128.2
2016,10,4,14,0,843.0,108.0,3.2,30.0,731.0,161.34,89.68
2016,10,4,14,15,577.0,207.0,3.15,30.0,625.0,134.82,94.2
2016,10,4,14,30,311.0,306.0,3.1,30.0,519.0,181.57,141.83
2016,10,4,14,45,546.5,205.5,3.05,30.5,553.0,129.85,100.4
2016,10,4,15,0,782.0,105.0,3.0,31.0,587.0,84.36,63.69
2016,10,4,15,15,762.5,101.5,2.85,30.5,543.0,82.48,62.51
2016,10,4,15,30,743.0,98.0,2.7,30.0,499.0,80.54,61.25
2016,10,4,15,45,715.5,94.0,2.6,30.0,449.5,72.01,54.42
2016,10,4,16,0,688.0,90.0,2.5,30.0,400.0,69.59,52.6
2016,10,4,16,15,651.0,84.5,2.25,29.5,348.0,65.93,49.84
2016,10,4,16,30,614.0,79.0,2.0,29.0,296.0,62.23,46.97
2016,10,4,16,45,556.0,72.0,1.8,29.0,243.0,57.11,42.72
2016,10,4,17,0,498.0,65.0,1.6,29.0,190.0,52.0,38.32
2016,10,4,17,15,412.5,54.5,1.55,28.0,140.5,43.9,31.34
2016,10,4,17,30,327.0,44.0,1.5,27.0,91.0,35.79,24.04
2016,10,4,17,45,195.5,28.5,1.45,26.5,53.0,21.69,10.16
2016,10,4,18,0,64.0,13.0,1.4,26.0,15.0,10.23,0.0
2016,10,4,18,15,32.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,131.5,18.5,1.1,22.5,33.0,168.8,7.26
2016,10,5,7,0,263.0,37.0,1.2,23.0,66.0,330.15,252.03
2016,10,5,7,15,364.0,49.0,1.35,23.5,114.0,438.92,345.32
2016,10,5,7,30,465.0,61.0,1.5,24.0,162.0,550.64,433.03
2016,10,5,7,45,533.5,68.0,1.65,24.5,216.0,627.3,490.6
2016,10,5,8,0,602.0,75.0,1.8,25.0,270.0,702.7,544.49
2016,10,5,8,15,644.0,81.0,1.85,25.5,323.0,750.06,575.61
2016,10,5,8,30,686.0,87.0,1.9,26.0,376.0,794.78,603.9
2016,10,5,8,45,722.0,89.0,1.95,26.5,428.0,825.42,621.77
2016,10,5,9,0,758.0,91.0,2.0,27.0,480.0,847.76,633.82
2016,10,5,9,15,392.5,159.5,1.95,27.5,362.0,571.28,436.09
2016,10,5,9,30,27.0,228.0,1.9,28.0,244.0,218.63,165.56
2016,10,5,9,45,116.5,269.5,1.9,28.5,346.0,375.98,286.19
2016,10,5,10,0,206.0,311.0,1.9,29.0,448.0,487.34,366.52
2016,10,5,10,15,224.5,326.5,1.85,29.5,482.5,504.79,376.55
2016,10,5,10,30,243.0,342.0,1.8,30.0,517.0,519.79,385.25
2016,10,5,10,45,557.0,224.0,1.8,30.5,645.5,670.22,493.44
2016,10,5,11,0,871.0,106.0,1.8,31.0,774.0,760.73,555.41
2016,10,5,11,15,875.5,107.0,1.75,31.0,792.0,725.9,528.86
2016,10,5,11,30,880.0,108.0,1.7,31.0,810.0,687.94,500.65
2016,10,5,11,45,885.5,107.0,1.7,31.5,820.5,645.95,468.53
2016,10,5,12,0,891.0,106.0,1.7,32.0,831.0,601.15,433.74
2016,10,5,12,15,891.0,106.0,1.7,32.0,832.0,551.66,395.61
2016,10,5,12,30,891.0,106.0,1.7,32.0,833.0,500.22,354.91
2016,10,5,12,45,889.5,105.0,1.7,32.5,825.5,445.7,310.15
2016,10,5,13,0,888.0,104.0,1.7,33.0,818.0,389.88,263.43
2016,10,5,13,15,884.0,103.0,1.7,33.0,801.5,332.25,215.39
2016,10,5,13,30,880.0,102.0,1.7,33.0,785.0,274.05,167.39
2016,10,5,13,45,874.0,100.5,1.7,33.0,761.0,214.85,121.68
2016,10,5,14,0,868.0,99.0,1.7,33.0,737.0,155.77,83.85
2016,10,5,14,15,858.5,97.5,1.7,33.0,705.0,96.89,72.61
2016,10,5,14,30,849.0,96.0,1.7,33.0,673.0,88.52,66.14
2016,10,5,14,45,836.5,93.0,1.75,33.0,634.0,86.47,64.67
2016,10,5,15,0,824.0,90.0,1.8,33.0,595.0,75.85,56.28
2016,10,5,15,15,806.0,87.5,1.8,32.5,550.5,74.29,55.31
2016,10,5,15,30,788.0,85.0,1.8,32.0,506.0,72.68,54.3
2016,10,5,15,45,764.0,81.0,1.85,32.0,456.5,69.84,52.17
2016,10,5,16,0,740.0,77.0,1.9,32.0,407.0,66.93,49.96
2016,10,5,16,15,705.0,72.5,1.75,31.5,354.5,63.39,47.3
2016,10,5,16,30,670.0,68.0,1.6,31.0,302.0,55.24,40.74
2016,10,5,16,45,618.0,61.5,1.45,30.5,248.5,50.17,36.63
2016,10,5,17,0,566.0,55.0,1.3,30.0,195.0,45.08,32.34
2016,10,5,17,15,480.5,46.5,1.2,29.0,143.5,38.14,26.36
2016,10,5,17,30,395.0,38.0,1.1,28.0,92.0,31.29,20.15
2016,10,5,17,45,249.0,24.5,1.05,27.5,53.0,20.07,8.3
2016,10,5,18,0,103.0,11.0,1.0,27.0,14.0,8.65,0.0
2016,10,5,18,15,51.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,126.5,18.0,1.25,23.5,31.5,162.51,0.0
2016,10,6,7,0,253.0,36.0,1.4,24.0,63.0,319.59,242.45
2016,10,6,7,15,356.5,48.0,1.5,24.5,111.5,430.27,337.74
2016,10,6,7,30,460.0,60.0,1.6,25.0,160.0,543.78,426.68
2016,10,6,7,45,550.0,63.0,1.7,25.5,215.5,634.66,494.32
2016,10,6,8,0,640.0,66.0,1.8,26.0,271.0,724.25,557.56
2016,10,6,8,15,680.0,70.5,1.8,26.5,324.5,767.64,585.05
2016,10,6,8,30,720.0,75.0,1.8,27.0,378.0,803.44,606.52
2016,10,6,8,45,479.0,147.0,1.8,27.5,359.0,654.71,499.68
2016,10,6,9,0,238.0,219.0,1.8,28.0,340.0,483.04,369.38
2016,10,6,9,15,121.0,199.5,1.8,28.0,261.5,320.03,246.36
2016,10,6,9,30,4.0,180.0,1.8,28.0,183.0,151.79,114.1
2016,10,6,9,45,432.5,133.0,1.8,28.5,419.0,563.55,431.71
2016,10,6,10,0,861.0,86.0,1.8,29.0,655.0,853.73,626.87
2016,10,6,10,15,871.0,87.5,1.8,29.5,688.5,837.77,610.95
2016,10,6,10,30,881.0,89.0,1.8,30.0,722.0,817.97,595.79
2016,10,6,10,45,889.5,89.5,1.8,30.5,748.5,792.14,576.87
2016,10,6,11,0,898.0,90.0,1.8,31.0,775.0,762.66,555.71
2016,10,6,11,15,625.0,225.5,1.85,31.0,707.5,663.11,483.04
2016,10,6,11,30,352.0,361.0,1.9,31.0,640.0,546.01,398.0
2016,10,6,11,45,628.5,228.5,2.0,31.5,734.5,593.33,432.43
2016,10,6,12,0,905.0,96.0,2.1,32.0,829.0,597.86,433.78
2016,10,6,12,15,905.0,96.0,2.1,32.0,830.0,547.95,394.56
2016,10,6,12,30,905.0,96.0,2.1,32.0,831.0,496.04,353.07
2016,10,6,12,45,631.5,229.0,2.15,32.0,739.5,425.33,300.46
2016,10,6,13,0,358.0,362.0,2.2,32.0,648.0,374.54,265.28
2016,10,6,13,15,626.0,227.5,2.2,32.0,715.5,331.16,223.53
2016,10,6,13,30,894.0,93.0,2.2,32.0,783.0,268.36,163.6
2016,10,6,13,45,888.0,91.5,2.25,32.5,758.5,208.54,117.01
2016,10,6,14,0,882.0,90.0,2.3,33.0,734.0,148.84,78.98
2016,10,6,14,15,872.5,88.5,2.35,32.5,702.0,89.34,66.81
2016,10,6,14,30,863.0,87.0,2.4,32.0,670.0,83.66,62.58
2016,10,6,14,45,591.0,173.5,2.45,32.0,562.5,112.89,86.31
2016,10,6,15,0,319.0,260.0,2.5,32.0,455.0,161.55,125.44
2016,10,6,15,15,218.5,247.5,2.55,32.0,376.5,159.82,124.34
2016,10,6,15,30,118.0,235.0,2.6,32.0,298.0,150.39,117.19
2016,10,6,15,45,413.5,159.0,2.7,32.0,347.0,106.33,81.96
2016,10,6,16,0,709.0,83.0,2.8,32.0,396.0,65.42,48.72
2016,10,6,16,15,671.0,78.0,2.7,31.5,343.5,61.88,46.08
2016,10,6,16,30,633.0,73.0,2.6,31.0,291.0,58.31,43.32
2016,10,6,16,45,565.0,68.0,2.55,30.5,237.0,54.37,40.15
2016,10,6,17,0,497.0,63.0,2.5,30.0,183.0,50.6,36.94
2016,10,6,17,15,407.0,52.5,2.4,29.0,133.5,42.41,29.87
2016,10,6,17,30,317.0,42.0,2.3,28.0,84.0,34.25,22.47
2016,10,6,17,45,174.5,26.0,2.2,27.5,47.5,19.77,7.25
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,7.87,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,146.5,16.5,1.4,22.5,32.0,179.38,0.0
2016,10,7,7,0,293.0,33.0,1.7,23.0,64.0,351.07,265.79
2016,10,7,7,15,395.5,43.5,1.7,23.5,112.0,458.98,360.74
2016,10,7,7,30,498.0,54.0,1.7,24.0,160.0,569.74,447.59
2016,10,7,7,45,573.0,58.5,1.75,24.5,214.5,648.19,506.07
2016,10,7,8,0,648.0,63.0,1.8,25.0,269.0,725.73,560.69
2016,10,7,8,15,361.0,117.5,1.85,25.5,236.0,517.85,406.83
2016,10,7,8,30,74.0,172.0,1.9,26.0,203.0,247.9,194.07
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,118.49,91.44
2016,10,7,9,0,0.0,19.0,2.1,27.0,19.0,14.51,6.13
2016,10,7,9,15,23.5,131.5,2.25,27.5,145.5,138.02,105.57
2016,10,7,9,30,47.0,244.0,2.4,28.0,272.0,273.88,209.99
2016,10,7,9,45,112.5,276.5,2.55,28.5,349.5,379.55,289.48
2016,10,7,10,0,178.0,309.0,2.7,29.0,427.0,459.91,348.14
2016,10,7,10,15,184.5,321.5,2.85,29.0,449.0,464.84,350.71
2016,10,7,10,30,191.0,334.0,3.0,29.0,471.0,468.38,352.65
2016,10,7,10,45,203.5,351.5,3.15,29.5,502.5,479.71,359.54
2016,10,7,11,0,216.0,369.0,3.3,30.0,534.0,488.53,364.49
2016,10,7,11,15,108.0,208.0,3.45,30.0,290.5,256.34,193.03
2016,10,7,11,30,0.0,47.0,3.6,30.0,47.0,36.25,22.78
2016,10,7,11,45,132.0,219.0,3.75,30.0,325.5,262.45,197.83
2016,10,7,12,0,264.0,391.0,3.9,30.0,604.0,463.44,343.96
2016,10,7,12,15,287.5,386.0,4.05,30.0,618.5,446.54,329.65
2016,10,7,12,30,311.0,381.0,4.2,30.0,633.0,426.85,313.53
2016,10,7,12,45,573.0,255.0,4.35,30.5,713.0,417.63,300.71
2016,10,7,13,0,835.0,129.0,4.5,31.0,793.0,380.8,263.07
2016,10,7,13,15,830.5,128.0,4.6,30.5,777.0,324.14,215.18
2016,10,7,13,30,826.0,127.0,4.7,30.0,761.0,267.12,167.6
2016,10,7,13,45,508.5,239.0,4.8,30.0,625.5,225.16,147.18
2016,10,7,14,0,191.0,351.0,4.9,30.0,490.0,231.16,166.67
2016,10,7,14,15,238.5,327.0,4.9,29.5,492.5,200.15,157.01
2016,10,7,14,30,286.0,303.0,4.9,29.0,495.0,179.92,141.48
2016,10,7,14,45,339.5,271.5,4.95,29.0,486.0,167.1,131.51
2016,10,7,15,0,393.0,240.0,5.0,29.0,477.0,153.32,120.7
2016,10,7,15,15,355.5,227.0,5.05,28.5,429.0,146.19,115.5
2016,10,7,15,30,318.0,214.0,5.1,28.0,381.0,138.87,110.1
2016,10,7,15,45,468.5,161.5,5.15,27.5,380.0,109.08,86.01
2016,10,7,16,0,619.0,109.0,5.2,27.0,379.0,81.64,63.5
2016,10,7,16,15,578.5,101.5,5.2,26.5,328.0,77.09,60.0
2016,10,7,16,30,538.0,94.0,5.2,26.0,277.0,72.45,56.33
2016,10,7,16,45,480.5,83.5,5.25,25.5,225.0,65.22,50.3
2016,10,7,17,0,423.0,73.0,5.3,25.0,173.0,54.79,41.32
2016,10,7,17,15,337.0,59.0,5.25,24.5,125.0,44.35,32.08
2016,10,7,17,30,251.0,45.0,5.2,24.0,77.0,33.86,22.46
2016,10,7,17,45,125.5,22.5,5.2,23.5,38.5,17.07,4.68
2016,10,7,18,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,142.5,16.5,4.2,15.0,31.0,174.46,0.0
2016,10,8,7,0,285.0,33.0,4.3,15.0,62.0,343.34,269.14
2016,10,8,7,15,384.0,45.0,4.4,15.5,110.5,449.56,369.52
2016,10,8,7,30,483.0,57.0,4.5,16.0,159.0,558.69,461.46
2016,10,8,7,45,547.5,65.0,4.6,17.0,212.5,632.28,520.03
2016,10,8,8,0,612.0,73.0,4.7,18.0,266.0,704.7,574.43
2016,10,8,8,15,653.5,79.0,4.6,18.5,319.0,751.17,606.84
2016,10,8,8,30,695.0,85.0,4.5,19.0,372.0,794.95,635.87
2016,10,8,8,45,725.5,89.0,4.45,19.5,423.0,822.63,652.44
2016,10,8,9,0,756.0,93.0,4.4,20.0,474.0,841.61,662.37
2016,10,8,9,15,777.0,96.5,4.3,20.5,520.0,853.26,666.82
2016,10,8,9,30,798.0,100.0,4.2,21.0,566.0,860.88,668.56
2016,10,8,9,45,816.0,101.5,4.15,22.0,607.5,859.39,662.94
2016,10,8,10,0,834.0,103.0,4.1,23.0,649.0,853.75,654.66
2016,10,8,10,15,845.0,105.0,4.05,23.5,683.0,838.55,641.2
2016,10,8,10,30,856.0,107.0,4.0,24.0,717.0,810.56,619.05
2016,10,8,10,45,866.5,107.5,3.95,24.5,744.0,786.4,599.88
2016,10,8,11,0,877.0,108.0,3.9,25.0,771.0,758.53,578.06
2016,10,8,11,15,882.0,109.0,3.8,25.5,789.5,723.62,549.52
2016,10,8,11,30,887.0,110.0,3.7,26.0,808.0,685.54,518.43
2016,10,8,11,45,889.5,110.5,3.65,26.5,817.5,642.51,483.48
2016,10,8,12,0,892.0,111.0,3.6,27.0,827.0,596.86,445.97
2016,10,8,12,15,671.5,217.5,3.6,27.0,757.0,520.36,386.14
2016,10,8,12,30,451.0,324.0,3.6,27.0,687.0,450.24,332.46
2016,10,8,12,45,484.5,308.0,3.6,27.5,694.5,416.43,303.52
2016,10,8,13,0,518.0,292.0,3.6,28.0,702.0,378.81,270.73
2016,10,8,13,15,702.0,199.0,3.6,28.0,742.5,329.26,224.22
2016,10,8,13,30,886.0,106.0,3.6,28.0,783.0,269.18,167.55
2016,10,8,13,45,787.5,148.5,3.6,28.5,735.5,216.68,129.9
2016,10,8,14,0,689.0,191.0,3.6,29.0,688.0,171.16,105.42
2016,10,8,14,15,774.0,144.0,3.6,29.0,679.0,97.42,74.49
2016,10,8,14,30,859.0,97.0,3.6,29.0,670.0,89.42,68.18
2016,10,8,14,45,836.5,98.5,3.6,29.0,629.0,81.24,61.64
2016,10,8,15,0,814.0,100.0,3.6,29.0,588.0,82.33,62.71
2016,10,8,15,15,795.0,96.5,3.55,28.5,542.5,80.27,61.33
2016,10,8,15,30,776.0,93.0,3.5,28.0,497.0,78.14,59.89
2016,10,8,15,45,757.5,87.0,3.5,28.0,448.5,74.16,56.78
2016,10,8,16,0,739.0,81.0,3.5,28.0,400.0,70.01,53.49
2016,10,8,16,15,701.5,75.5,3.2,27.5,346.5,60.73,45.96
2016,10,8,16,30,664.0,70.0,2.9,27.0,293.0,56.69,42.73
2016,10,8,16,45,616.5,62.0,2.6,26.5,240.0,50.62,37.66
2016,10,8,17,0,569.0,54.0,2.3,26.0,187.0,44.44,32.33
2016,10,8,17,15,479.0,45.0,2.1,25.0,135.5,37.07,25.82
2016,10,8,17,30,389.0,36.0,1.9,24.0,84.0,29.77,18.99
2016,10,8,17,45,194.5,18.0,1.75,23.0,42.0,14.6,2.09
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,211.5,14.0,2.7,13.5,35.0,227.19,0.0
2016,10,9,7,0,423.0,28.0,3.0,14.0,70.0,443.08,342.31
2016,10,9,7,15,524.0,36.0,3.0,14.5,122.5,550.95,446.76
2016,10,9,7,30,625.0,44.0,3.0,15.0,175.0,659.85,536.36
2016,10,9,7,45,684.0,50.0,3.05,16.0,231.5,728.14,588.83
2016,10,9,8,0,743.0,56.0,3.1,17.0,288.0,794.7,636.47
2016,10,9,8,15,780.5,60.0,3.2,18.0,344.0,836.16,663.51
2016,10,9,8,30,818.0,64.0,3.3,19.0,400.0,874.48,687.1
2016,10,9,8,45,686.0,104.5,3.4,20.0,411.5,803.45,631.81
2016,10,9,9,0,554.0,145.0,3.5,21.0,423.0,708.75,559.6
2016,10,9,9,15,504.5,178.5,3.4,21.5,449.5,690.29,542.26
2016,10,9,9,30,455.0,212.0,3.3,22.0,476.0,668.14,521.35
2016,10,9,9,45,694.5,145.5,3.2,22.5,581.5,803.8,619.29
2016,10,9,10,0,934.0,79.0,3.1,23.0,687.0,900.56,682.21
2016,10,9,10,15,943.5,80.5,3.1,23.5,722.0,882.3,666.2
2016,10,9,10,30,953.0,82.0,3.1,24.0,757.0,859.97,648.58
2016,10,9,10,45,959.5,83.0,3.1,24.5,784.5,830.76,626.45
2016,10,9,11,0,966.0,84.0,3.1,25.0,812.0,797.78,601.91
2016,10,9,11,15,970.5,85.0,3.1,25.0,830.5,759.73,573.65
2016,10,9,11,30,975.0,86.0,3.1,25.0,849.0,718.28,541.72
2016,10,9,11,45,975.5,87.5,3.15,25.5,859.0,671.61,504.52
2016,10,9,12,0,976.0,89.0,3.2,26.0,869.0,622.22,464.5
2016,10,9,12,15,976.5,89.0,3.2,26.0,870.0,569.1,421.45
2016,10,9,12,30,977.0,89.0,3.2,26.0,871.0,513.78,375.47
2016,10,9,12,45,975.0,89.0,3.25,26.5,862.5,455.5,325.41
2016,10,9,13,0,973.0,89.0,3.3,27.0,854.0,395.77,273.23
2016,10,9,13,15,969.0,88.0,3.3,27.0,837.0,333.57,219.32
2016,10,9,13,30,965.0,87.0,3.3,27.0,820.0,270.68,165.93
2016,10,9,13,45,958.0,86.5,3.35,27.0,794.0,207.21,116.47
2016,10,9,14,0,951.0,86.0,3.4,27.0,768.0,143.89,77.51
2016,10,9,14,15,942.5,84.5,3.4,26.5,734.5,84.5,64.67
2016,10,9,14,30,934.0,83.0,3.4,26.0,701.0,83.23,63.94
2016,10,9,14,45,919.5,82.0,3.45,26.0,660.0,82.0,63.08
2016,10,9,15,0,905.0,81.0,3.5,26.0,619.0,80.69,62.16
2016,10,9,15,15,887.5,78.5,3.4,25.5,572.0,78.25,60.44
2016,10,9,15,30,870.0,76.0,3.3,25.0,525.0,75.67,58.59
2016,10,9,15,45,844.0,73.0,3.2,25.0,472.5,65.92,50.55
2016,10,9,16,0,818.0,70.0,3.1,25.0,420.0,63.34,48.54
2016,10,9,16,15,782.5,66.0,2.75,24.0,364.5,59.84,45.9
2016,10,9,16,30,747.0,62.0,2.4,23.0,309.0,56.31,43.16
2016,10,9,16,45,689.0,56.5,2.05,22.5,252.0,51.31,38.92
2016,10,9,17,0,631.0,51.0,1.7,22.0,195.0,46.35,34.55
2016,10,9,17,15,538.0,42.5,1.65,21.0,141.0,35.54,24.96
2016,10,9,17,30,445.0,34.0,1.6,20.0,87.0,28.44,18.14
2016,10,9,17,45,222.5,17.0,1.6,19.5,43.5,13.88,0.34
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,45,185.0,15.0,1.15,12.5,33.0,204.92,0.0
2016,10,10,7,0,370.0,30.0,1.2,13.0,66.0,412.17,314.32
2016,10,10,7,15,474.5,40.5,1.35,13.5,118.0,521.93,419.77
2016,10,10,7,30,579.0,51.0,1.5,14.0,170.0,634.86,511.59
2016,10,10,7,45,645.0,57.5,1.65,15.0,227.5,708.22,567.62
2016,10,10,8,0,711.0,64.0,1.8,16.0,285.0,773.31,614.32
2016,10,10,8,15,751.5,69.0,1.6,17.0,341.0,818.85,641.1
2016,10,10,8,30,792.0,74.0,1.4,18.0,397.0,861.1,663.61
2016,10,10,8,45,822.0,77.5,1.25,19.0,451.0,888.07,674.87
