Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,9,0,852.0,81.0,1.1,20.0,505.0,911.09,682.89
2016,10,10,9,15,871.5,84.0,1.1,21.0,553.5,919.68,683.56
2016,10,10,9,30,891.0,87.0,1.1,22.0,602.0,913.76,675.05
2016,10,10,9,45,906.5,89.0,1.1,23.0,645.0,909.38,667.96
2016,10,10,10,0,922.0,91.0,1.1,24.0,688.0,900.78,658.33
2016,10,10,10,15,932.5,92.5,1.0,24.5,723.0,883.16,642.87
2016,10,10,10,30,943.0,94.0,0.9,25.0,758.0,861.45,625.13
2016,10,10,10,45,950.5,95.0,0.85,25.5,786.0,832.87,604.03
2016,10,10,11,0,958.0,96.0,0.8,26.0,814.0,800.48,580.72
2016,10,10,11,15,962.5,97.0,0.8,26.0,832.5,762.3,553.7
2016,10,10,11,30,967.0,98.0,0.8,26.0,851.0,720.75,523.71
2016,10,10,11,45,970.5,97.5,0.85,26.5,861.0,674.11,489.13
2016,10,10,12,0,974.0,97.0,0.9,27.0,871.0,624.6,451.56
2016,10,10,12,15,974.0,97.0,0.9,27.0,872.0,571.09,410.4
2016,10,10,12,30,974.0,97.0,0.9,27.0,873.0,515.44,366.32
2016,10,10,12,45,972.0,96.5,0.95,27.5,864.5,456.75,318.23
2016,10,10,13,0,970.0,96.0,1.0,28.0,856.0,396.63,267.84
2016,10,10,13,15,966.0,95.5,1.0,28.0,838.0,334.79,215.95
2016,10,10,13,30,962.0,95.0,1.0,28.0,820.0,272.26,164.42
2016,10,10,13,45,955.5,93.5,1.05,28.0,794.0,208.25,116.06
2016,10,10,14,0,949.0,92.0,1.1,28.0,768.0,144.38,78.14
2016,10,10,14,15,939.5,90.0,1.15,28.0,734.0,87.65,66.7
2016,10,10,14,30,930.0,88.0,1.2,28.0,700.0,86.11,65.68
2016,10,10,14,45,917.0,86.0,1.25,28.0,659.0,84.36,64.42
2016,10,10,15,0,904.0,84.0,1.3,28.0,618.0,82.5,63.07
2016,10,10,15,15,885.5,81.5,1.3,27.5,570.0,80.05,61.37
2016,10,10,15,30,867.0,79.0,1.3,27.0,522.0,70.47,53.73
2016,10,10,15,45,842.0,75.0,1.35,27.0,469.5,67.31,51.28
2016,10,10,16,0,817.0,71.0,1.4,27.0,417.0,64.07,48.74
2016,10,10,16,15,780.5,67.0,1.25,26.0,361.5,60.57,46.13
2016,10,10,16,30,744.0,63.0,1.1,25.0,306.0,57.07,43.43
2016,10,10,16,45,688.5,56.5,1.0,24.5,249.0,51.32,38.59
2016,10,10,17,0,633.0,50.0,0.9,24.0,192.0,45.55,33.54
2016,10,10,17,15,537.5,41.5,0.95,23.0,138.0,34.76,24.03
2016,10,10,17,30,442.0,33.0,1.0,22.0,84.0,27.63,17.17
2016,10,10,17,45,221.0,16.5,1.05,21.5,42.0,13.48,0.0
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,167.0,15.0,0.65,15.5,31.0,150.32,0.0
2016,10,11,7,0,334.0,30.0,0.7,16.0,62.0,380.41,283.82
2016,10,11,7,15,440.5,40.5,0.75,16.5,112.0,490.94,388.19
2016,10,11,7,30,547.0,51.0,0.8,17.0,162.0,604.75,478.1
2016,10,11,7,45,612.5,57.5,0.85,18.0,217.0,677.02,531.25
2016,10,11,8,0,678.0,64.0,0.9,19.0,272.0,748.16,580.26
2016,10,11,8,15,718.5,69.0,0.8,20.0,326.5,786.19,601.41
2016,10,11,8,30,759.0,74.0,0.7,21.0,381.0,828.22,623.98
2016,10,11,8,45,789.5,77.0,0.65,22.0,433.5,854.98,636.0
2016,10,11,9,0,820.0,80.0,0.6,23.0,486.0,877.91,645.2
2016,10,11,9,15,839.5,83.0,0.75,23.5,533.0,886.74,650.2
2016,10,11,9,30,859.0,86.0,0.9,24.0,580.0,891.46,652.69
2016,10,11,9,45,875.0,87.5,1.05,25.0,621.5,877.32,641.73
2016,10,11,10,0,891.0,89.0,1.2,26.0,663.0,869.27,634.9
2016,10,11,10,15,901.5,90.5,1.25,26.5,697.5,852.47,622.21
2016,10,11,10,30,912.0,92.0,1.3,27.0,732.0,831.7,607.16
2016,10,11,10,45,920.5,92.5,1.4,27.5,758.5,804.44,588.55
2016,10,11,11,0,929.0,93.0,1.5,28.0,785.0,773.45,567.45
2016,10,11,11,15,933.0,94.0,1.55,28.0,803.0,736.17,540.66
2016,10,11,11,30,937.0,95.0,1.6,28.0,821.0,695.67,511.03
2016,10,11,11,45,941.5,94.0,1.7,28.5,831.0,650.65,476.85
2016,10,11,12,0,946.0,93.0,1.8,29.0,841.0,602.8,439.66
2016,10,11,12,15,945.5,93.0,1.85,29.0,841.5,550.61,398.8
2016,10,11,12,30,945.0,93.0,1.9,29.0,842.0,496.41,355.1
2016,10,11,12,45,943.5,92.0,1.95,29.5,833.5,439.29,307.27
2016,10,11,13,0,942.0,91.0,2.0,30.0,825.0,380.78,257.37
2016,10,11,13,15,938.0,90.5,2.0,30.0,807.5,320.78,206.46
2016,10,11,13,30,934.0,90.0,2.0,30.0,790.0,260.11,156.18
2016,10,11,13,45,927.5,88.5,2.05,30.0,764.5,198.0,109.32
2016,10,11,14,0,921.0,87.0,2.1,30.0,739.0,136.06,73.16
2016,10,11,14,15,911.5,85.5,2.1,30.0,706.0,84.17,63.43
2016,10,11,14,30,902.0,84.0,2.1,30.0,673.0,82.9,62.6
2016,10,11,14,45,881.0,85.0,2.15,30.0,631.0,82.77,62.65
2016,10,11,15,0,860.0,86.0,2.2,30.0,589.0,82.6,62.69
2016,10,11,15,15,841.0,83.0,2.15,30.0,543.0,72.39,54.48
2016,10,11,15,30,822.0,80.0,2.1,30.0,497.0,70.22,52.88
2016,10,11,15,45,796.0,76.5,2.05,30.0,446.0,67.5,50.81
2016,10,11,16,0,770.0,73.0,2.0,30.0,395.0,64.73,48.68
2016,10,11,16,15,732.5,68.0,1.75,29.0,341.0,60.6,45.57
2016,10,11,16,30,695.0,63.0,1.5,28.0,287.0,56.42,42.32
2016,10,11,16,45,637.0,57.0,1.25,27.5,232.5,47.21,34.59
2016,10,11,17,0,579.0,51.0,1.0,27.0,178.0,42.31,30.32
2016,10,11,17,15,482.5,41.5,1.0,26.0,126.5,34.4,23.34
2016,10,11,17,30,386.0,32.0,1.0,25.0,75.0,26.57,15.89
2016,10,11,17,45,193.0,16.0,1.05,24.0,37.5,13.03,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,136.0,15.5,1.0,20.5,28.5,124.7,0.0
2016,10,12,7,0,272.0,31.0,1.1,21.0,57.0,327.23,239.05
2016,10,12,7,15,381.0,43.0,1.35,21.5,105.0,440.57,346.55
2016,10,12,7,30,490.0,55.0,1.6,22.0,153.0,557.38,440.41
2016,10,12,7,45,565.5,61.0,1.85,23.0,207.5,637.62,501.58
2016,10,12,8,0,641.0,67.0,2.1,24.0,262.0,716.66,558.62
2016,10,12,8,15,683.0,72.0,2.25,24.5,315.5,761.67,589.36
2016,10,12,8,30,725.0,77.0,2.4,25.0,369.0,798.25,613.19
2016,10,12,8,45,759.0,79.5,2.6,25.5,421.0,827.63,631.71
2016,10,12,9,0,793.0,82.0,2.8,26.0,473.0,853.21,647.3
2016,10,12,9,15,454.0,170.5,2.85,26.5,399.0,630.88,485.81
2016,10,12,9,30,115.0,259.0,2.9,27.0,325.0,352.03,271.19
2016,10,12,9,45,115.5,278.5,2.95,27.5,348.5,363.82,279.57
2016,10,12,10,0,116.0,298.0,3.0,28.0,372.0,374.71,286.18
2016,10,12,10,15,501.0,197.0,3.0,28.5,543.0,634.52,482.11
2016,10,12,10,30,886.0,96.0,3.0,29.0,714.0,812.28,605.38
2016,10,12,10,45,893.0,97.5,3.05,29.5,740.0,785.57,584.01
2016,10,12,11,0,900.0,99.0,3.1,30.0,766.0,755.25,561.42
2016,10,12,11,15,904.5,99.5,3.1,30.0,784.0,718.8,533.92
2016,10,12,11,30,909.0,100.0,3.1,30.0,802.0,679.21,503.72
2016,10,12,11,45,911.0,101.0,3.1,30.5,811.0,635.56,469.0
2016,10,12,12,0,913.0,102.0,3.1,31.0,820.0,589.27,431.67
2016,10,12,12,15,913.0,102.0,3.05,31.0,820.5,538.77,391.13
2016,10,12,12,30,913.0,102.0,3.0,31.0,821.0,486.28,348.01
2016,10,12,12,45,911.5,101.0,3.0,31.5,813.0,430.73,300.99
2016,10,12,13,0,910.0,100.0,3.0,32.0,805.0,373.84,252.17
2016,10,12,13,15,905.5,99.0,2.95,32.0,788.0,315.06,202.3
2016,10,12,13,30,901.0,98.0,2.9,32.0,771.0,255.74,153.36
2016,10,12,13,45,894.5,96.5,2.85,32.0,745.5,195.52,108.34
2016,10,12,14,0,888.0,95.0,2.8,32.0,720.0,135.48,74.1
2016,10,12,14,15,877.5,93.5,2.75,32.0,687.5,87.9,65.96
2016,10,12,14,30,867.0,92.0,2.7,32.0,655.0,86.72,65.19
2016,10,12,14,45,851.5,90.0,2.65,32.0,615.0,85.02,63.97
2016,10,12,15,0,836.0,88.0,2.6,32.0,575.0,75.26,56.22
2016,10,12,15,15,816.5,85.0,2.5,32.0,529.0,73.22,54.72
2016,10,12,15,30,797.0,82.0,2.4,32.0,483.0,71.12,53.19
2016,10,12,15,45,769.0,78.5,2.3,32.0,432.5,68.45,51.17
2016,10,12,16,0,741.0,75.0,2.2,32.0,382.0,65.75,49.11
2016,10,12,16,15,701.5,70.5,1.9,31.0,329.0,62.07,46.4
2016,10,12,16,30,662.0,66.0,1.6,30.0,276.0,53.9,39.83
2016,10,12,16,45,600.0,59.5,1.35,29.5,222.0,48.69,35.51
2016,10,12,17,0,538.0,53.0,1.1,29.0,168.0,43.53,31.03
2016,10,12,17,15,438.5,43.0,1.05,28.0,118.5,35.35,23.86
2016,10,12,17,30,339.0,33.0,1.0,27.0,69.0,27.25,16.08
2016,10,12,17,45,169.5,16.5,1.0,26.5,34.5,13.44,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,3.5,15.0,0.75,21.0,15.0,14.69,0.0
2016,10,13,7,0,7.0,30.0,0.9,21.0,30.0,36.68,21.76
2016,10,13,7,15,34.0,52.5,0.95,21.5,58.5,95.8,73.25
2016,10,13,7,30,61.0,75.0,1.0,22.0,87.0,143.93,114.37
2016,10,13,7,45,81.5,97.5,1.05,22.5,119.0,202.72,162.63
2016,10,13,8,0,102.0,120.0,1.1,23.0,151.0,243.92,195.65
2016,10,13,8,15,146.5,142.5,1.0,23.5,196.0,306.33,244.56
2016,10,13,8,30,191.0,165.0,0.9,24.0,241.0,367.76,290.67
2016,10,13,8,45,194.5,189.5,0.85,24.5,276.0,392.61,306.86
2016,10,13,9,0,198.0,214.0,0.8,25.0,311.0,415.69,321.55
2016,10,13,9,15,279.5,222.0,0.85,25.5,373.0,508.73,388.83
2016,10,13,9,30,361.0,230.0,0.9,26.0,435.0,577.88,436.66
2016,10,13,9,45,318.5,258.0,0.95,26.5,449.0,556.91,418.11
2016,10,13,10,0,276.0,286.0,1.0,27.0,463.0,534.78,399.78
2016,10,13,10,15,331.0,289.5,1.15,27.5,512.0,567.23,422.66
2016,10,13,10,30,386.0,293.0,1.3,28.0,561.0,595.39,441.64
2016,10,13,10,45,616.5,203.5,1.45,28.5,649.5,687.1,507.0
2016,10,13,11,0,847.0,114.0,1.6,29.0,738.0,735.35,540.73
2016,10,13,11,15,851.5,115.0,1.7,29.0,755.5,693.9,510.76
2016,10,13,11,30,856.0,116.0,1.8,29.0,773.0,656.53,483.4
2016,10,13,11,45,684.5,203.5,1.95,29.5,733.0,590.82,433.17
2016,10,13,12,0,513.0,291.0,2.1,30.0,693.0,520.96,380.61
2016,10,13,12,15,687.0,204.0,2.2,30.0,742.5,506.27,367.87
2016,10,13,12,30,861.0,117.0,2.3,30.0,792.0,471.98,338.03
2016,10,13,12,45,702.5,195.5,2.4,30.5,742.5,413.7,292.01
2016,10,13,13,0,544.0,274.0,2.5,31.0,693.0,366.52,255.89
2016,10,13,13,15,396.0,314.5,2.55,31.0,616.5,314.63,218.98
2016,10,13,13,30,248.0,355.0,2.6,31.0,540.0,281.19,198.25
2016,10,13,13,45,266.0,338.5,2.65,31.0,531.0,242.77,169.39
2016,10,13,14,0,284.0,322.0,2.7,31.0,522.0,209.17,147.57
2016,10,13,14,15,167.0,298.5,2.65,30.5,415.0,184.3,143.53
2016,10,13,14,30,50.0,275.0,2.6,30.0,308.0,178.43,139.49
2016,10,13,14,45,371.5,203.5,2.6,30.0,420.0,126.05,97.78
2016,10,13,15,0,693.0,132.0,2.6,30.0,532.0,93.43,71.57
2016,10,13,15,15,505.5,166.5,2.55,29.5,446.0,111.23,86.56
2016,10,13,15,30,318.0,201.0,2.5,29.0,360.0,132.04,104.04
2016,10,13,15,45,180.5,181.5,2.45,29.0,270.0,122.57,96.57
2016,10,13,16,0,43.0,162.0,2.4,29.0,180.0,111.16,87.46
2016,10,13,16,15,37.0,140.0,2.15,28.5,154.0,97.13,76.21
2016,10,13,16,30,31.0,118.0,1.9,28.0,128.0,82.81,64.49
2016,10,13,16,45,21.0,96.0,1.7,28.0,102.0,68.16,52.12
2016,10,13,17,0,11.0,74.0,1.5,28.0,76.0,53.82,39.77
2016,10,13,17,15,5.5,51.5,1.35,27.0,52.5,37.93,26.05
2016,10,13,17,30,0.0,29.0,1.2,26.0,29.0,21.87,11.67
2016,10,13,17,45,0.0,14.5,1.1,25.5,14.5,11.07,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,15.0,0.85,20.5,24.5,101.09,0.0
2016,10,14,7,0,217.0,30.0,0.9,21.0,49.0,278.17,197.46
2016,10,14,7,15,326.0,42.5,0.95,21.5,94.5,389.96,306.4
2016,10,14,7,30,435.0,55.0,1.0,22.0,140.0,505.77,398.76
2016,10,14,7,45,493.0,65.5,1.05,22.5,190.5,574.81,451.54
2016,10,14,8,0,551.0,76.0,1.1,23.0,241.0,642.75,500.65
2016,10,14,8,15,596.5,82.5,1.15,23.5,292.0,692.43,534.38
2016,10,14,8,30,642.0,89.0,1.2,24.0,343.0,739.47,564.98
2016,10,14,8,45,321.0,86.5,1.3,24.5,213.5,422.06,333.07
2016,10,14,9,0,0.0,84.0,1.4,25.0,84.0,64.58,46.64
2016,10,14,9,15,0.0,92.0,1.35,25.5,92.0,71.12,52.03
2016,10,14,9,30,0.0,100.0,1.3,26.0,100.0,77.63,56.95
2016,10,14,9,45,0.0,133.0,1.3,26.5,133.5,105.28,78.52
2016,10,14,10,0,0.0,166.0,1.3,27.0,167.0,132.96,99.73
2016,10,14,10,15,406.0,141.0,1.25,27.5,422.0,495.08,379.67
2016,10,14,10,30,812.0,116.0,1.2,28.0,677.0,777.32,572.27
2016,10,14,10,45,824.0,116.0,1.15,28.5,703.5,753.85,550.95
2016,10,14,11,0,836.0,116.0,1.1,29.0,730.0,726.64,529.43
2016,10,14,11,15,841.5,117.0,1.05,29.0,747.5,692.29,503.9
2016,10,14,11,30,847.0,118.0,1.0,29.0,765.0,649.78,472.59
2016,10,14,11,45,855.5,115.5,1.0,29.5,775.5,609.35,441.51
2016,10,14,12,0,864.0,113.0,1.0,30.0,786.0,566.03,407.6
2016,10,14,12,15,640.0,221.5,0.95,30.0,720.5,494.41,353.97
2016,10,14,12,30,416.0,330.0,0.9,30.0,655.0,428.28,305.91
2016,10,14,12,45,482.5,300.0,0.9,30.0,673.0,400.08,282.39
2016,10,14,13,0,549.0,270.0,0.9,30.0,691.0,363.7,251.3
2016,10,14,13,15,482.5,289.0,0.9,30.0,653.5,316.34,215.57
2016,10,14,13,30,416.0,308.0,0.9,30.0,616.0,280.4,189.78
2016,10,14,13,45,629.5,206.0,0.9,30.0,653.5,209.69,129.83
2016,10,14,14,0,843.0,104.0,0.9,30.0,691.0,132.18,74.93
2016,10,14,14,15,832.5,102.5,0.95,30.0,659.0,82.86,62.33
2016,10,14,14,30,822.0,101.0,1.0,30.0,627.0,82.3,62.1
2016,10,14,14,45,808.0,97.5,1.05,30.0,588.0,80.36,60.68
2016,10,14,15,0,794.0,94.0,1.1,30.0,549.0,78.35,59.21
2016,10,14,15,15,773.5,91.0,1.15,30.0,504.5,76.46,57.85
2016,10,14,15,30,753.0,88.0,1.2,30.0,460.0,74.54,56.46
2016,10,14,15,45,724.0,84.0,1.25,30.0,411.0,71.7,54.31
2016,10,14,16,0,695.0,80.0,1.3,30.0,362.0,63.53,47.7
2016,10,14,16,15,653.5,74.5,1.2,29.5,310.0,59.53,44.59
2016,10,14,16,30,612.0,69.0,1.1,29.0,258.0,55.51,41.37
2016,10,14,16,45,548.5,61.5,1.05,28.5,206.0,49.72,36.52
2016,10,14,17,0,485.0,54.0,1.0,28.0,154.0,43.95,31.47
2016,10,14,17,15,382.0,43.0,0.95,27.0,106.5,35.1,23.65
2016,10,14,17,30,279.0,32.0,0.9,26.0,59.0,26.29,14.89
2016,10,14,17,45,139.5,16.0,0.9,25.5,29.5,12.59,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,113.0,14.5,2.15,20.5,24.5,104.15,0.0
2016,10,15,7,0,226.0,29.0,2.4,21.0,49.0,282.05,197.95
2016,10,15,7,15,337.5,41.5,2.45,21.5,95.0,397.94,315.62
2016,10,15,7,30,449.0,54.0,2.5,22.0,141.0,515.75,412.06
2016,10,15,7,45,521.0,61.5,2.65,22.5,193.0,593.64,473.58
2016,10,15,8,0,593.0,69.0,2.8,23.0,245.0,670.44,531.12
2016,10,15,8,15,637.5,75.0,3.0,23.5,297.0,718.41,565.28
2016,10,15,8,30,682.0,81.0,3.2,24.0,349.0,763.78,596.38
2016,10,15,8,45,715.0,85.0,3.45,25.0,399.0,792.87,614.03
2016,10,15,9,0,748.0,89.0,3.7,26.0,449.0,813.55,625.37
2016,10,15,9,15,453.0,172.5,3.7,26.5,397.0,627.83,486.94
2016,10,15,9,30,158.0,256.0,3.7,27.0,345.0,406.08,314.1
2016,10,15,9,45,134.0,274.0,3.75,28.0,353.0,393.7,302.62
2016,10,15,10,0,110.0,292.0,3.8,29.0,361.0,362.87,276.99
2016,10,15,10,15,65.0,272.5,3.8,29.0,314.5,296.64,225.59
2016,10,15,10,30,20.0,253.0,3.8,29.0,268.0,221.42,167.07
2016,10,15,10,45,171.0,293.0,3.8,29.5,418.0,395.31,300.14
2016,10,15,11,0,322.0,333.0,3.8,30.0,568.0,538.74,404.04
2016,10,15,11,15,599.5,220.0,3.8,30.5,671.0,621.39,464.08
2016,10,15,11,30,877.0,107.0,3.8,31.0,774.0,656.46,488.3
2016,10,15,11,45,613.5,229.5,3.8,31.5,699.0,565.56,417.33
2016,10,15,12,0,350.0,352.0,3.8,32.0,624.0,471.46,345.99
2016,10,15,12,15,621.0,227.5,3.75,32.0,709.5,487.62,355.17
2016,10,15,12,30,892.0,103.0,3.7,32.0,795.0,469.39,335.39
2016,10,15,12,45,892.5,101.0,3.7,32.0,787.0,415.07,289.51
2016,10,15,13,0,893.0,99.0,3.7,32.0,779.0,359.29,241.77
2016,10,15,13,15,568.0,225.0,3.7,32.0,654.5,296.61,199.81
2016,10,15,13,30,243.0,351.0,3.7,32.0,530.0,275.9,194.47
2016,10,15,13,45,283.5,330.0,3.7,32.5,531.5,238.55,165.24
2016,10,15,14,0,324.0,309.0,3.7,33.0,533.0,203.32,142.04
2016,10,15,14,15,588.0,199.0,3.7,33.0,582.0,126.73,96.82
2016,10,15,14,30,852.0,89.0,3.7,33.0,631.0,84.49,63.19
2016,10,15,14,45,587.5,164.0,3.7,33.0,526.5,109.63,83.67
2016,10,15,15,0,323.0,239.0,3.7,33.0,422.0,151.63,117.6
2016,10,15,15,15,247.0,227.0,3.65,32.5,360.5,144.11,112.09
2016,10,15,15,30,171.0,215.0,3.6,32.0,299.0,140.56,109.8
2016,10,15,15,45,443.0,145.0,3.6,32.0,330.5,99.45,76.66
2016,10,15,16,0,715.0,75.0,3.6,32.0,362.0,65.42,48.88
2016,10,15,16,15,673.5,69.5,3.25,31.5,309.5,56.32,41.56
2016,10,15,16,30,632.0,64.0,2.9,31.0,257.0,52.13,38.19
2016,10,15,16,45,568.0,57.5,2.6,30.5,204.5,46.93,33.84
2016,10,15,17,0,504.0,51.0,2.3,30.0,152.0,41.79,29.35
2016,10,15,17,15,397.0,40.5,2.15,29.0,104.5,33.21,21.79
2016,10,15,17,30,290.0,30.0,2.0,28.0,57.0,24.7,13.15
2016,10,15,17,45,145.0,15.0,1.95,27.0,28.5,11.8,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,104.0,15.0,2.3,22.5,23.5,96.92,0.0
2016,10,16,7,0,208.0,30.0,2.5,23.0,47.0,267.41,181.72
2016,10,16,7,15,324.5,43.0,2.75,23.5,93.5,386.92,304.74
2016,10,16,7,30,441.0,56.0,3.0,24.0,140.0,509.42,405.13
2016,10,16,7,45,520.5,63.0,3.3,24.5,193.0,593.56,471.83
2016,10,16,8,0,600.0,70.0,3.6,25.0,246.0,676.39,534.38
2016,10,16,8,15,646.0,75.5,3.75,25.5,299.0,724.98,568.75
2016,10,16,8,30,692.0,81.0,3.9,26.0,352.0,770.9,599.95
2016,10,16,8,45,407.0,145.0,4.1,26.5,310.0,572.71,450.69
2016,10,16,9,0,122.0,209.0,4.3,27.0,268.0,339.97,266.12
2016,10,16,9,15,468.0,150.5,4.25,27.5,407.5,614.83,480.35
2016,10,16,9,30,814.0,92.0,4.2,28.0,547.0,845.62,642.73
2016,10,16,9,45,836.0,92.0,4.2,28.5,588.5,844.95,637.83
2016,10,16,10,0,858.0,92.0,4.2,29.0,630.0,830.96,625.4
2016,10,16,10,15,868.5,93.5,4.15,29.5,663.0,814.62,611.47
2016,10,16,10,30,879.0,95.0,4.1,30.0,696.0,794.47,595.14
2016,10,16,10,45,890.5,94.5,4.1,30.5,723.0,769.26,575.72
2016,10,16,11,0,902.0,94.0,4.1,31.0,750.0,740.29,553.08
2016,10,16,11,15,906.5,95.0,4.05,31.0,767.5,704.32,525.27
2016,10,16,11,30,911.0,96.0,4.0,31.0,785.0,665.19,494.74
2016,10,16,11,45,917.5,94.0,3.95,31.5,795.0,621.6,459.51
2016,10,16,12,0,924.0,92.0,3.9,32.0,805.0,575.13,421.46
2016,10,16,12,15,924.0,92.0,3.9,32.0,805.0,524.43,380.36
2016,10,16,12,30,924.0,92.0,3.9,32.0,805.0,471.74,336.63
2016,10,16,12,45,922.0,91.5,3.9,32.5,796.5,416.15,289.08
2016,10,16,13,0,920.0,91.0,3.9,33.0,788.0,359.24,239.89
2016,10,16,13,15,915.5,90.0,3.85,33.0,771.0,300.28,189.8
2016,10,16,13,30,911.0,89.0,3.8,33.0,754.0,240.77,141.13
2016,10,16,13,45,904.0,88.0,3.8,33.0,729.0,180.62,97.56
2016,10,16,14,0,897.0,87.0,3.8,33.0,704.0,120.7,66.43
2016,10,16,14,15,887.0,85.5,3.75,33.0,671.0,83.42,62.2
2016,10,16,14,30,877.0,84.0,3.7,33.0,638.0,82.11,61.31
2016,10,16,14,45,863.0,81.5,3.7,33.0,598.0,79.98,59.75
2016,10,16,15,0,849.0,79.0,3.7,33.0,558.0,77.74,58.09
2016,10,16,15,15,829.5,76.5,3.6,32.5,512.5,67.87,50.32
2016,10,16,15,30,810.0,74.0,3.5,32.0,467.0,65.9,48.98
2016,10,16,15,45,781.5,71.0,3.4,32.0,417.0,63.36,47.06
2016,10,16,16,0,753.0,68.0,3.3,32.0,367.0,60.81,45.1
2016,10,16,16,15,712.5,63.5,2.9,31.5,314.0,56.93,42.07
2016,10,16,16,30,672.0,59.0,2.5,31.0,261.0,53.04,38.95
2016,10,16,16,45,607.5,53.0,2.15,30.5,207.5,43.97,31.35
2016,10,16,17,0,543.0,47.0,1.8,30.0,154.0,39.0,26.99
2016,10,16,17,15,434.0,37.5,1.7,29.0,105.5,31.03,19.95
2016,10,16,17,30,325.0,28.0,1.6,28.0,57.0,23.2,11.63
2016,10,16,17,45,162.5,14.0,1.5,27.0,28.5,11.02,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,92.0,15.0,3.1,22.5,22.5,86.89,0.0
2016,10,17,7,0,184.0,30.0,3.3,23.0,45.0,245.55,162.11
2016,10,17,7,15,300.0,43.5,3.55,23.5,90.0,363.99,287.51
2016,10,17,7,30,416.0,57.0,3.8,24.0,135.0,486.95,389.29
2016,10,17,7,45,501.5,64.0,4.05,24.5,188.5,576.25,460.58
2016,10,17,8,0,587.0,71.0,4.3,25.0,242.0,664.18,527.47
2016,10,17,8,15,633.5,77.0,4.4,25.5,294.5,713.71,562.77
2016,10,17,8,30,680.0,83.0,4.5,26.0,347.0,760.56,594.82
2016,10,17,8,45,725.0,83.5,4.65,26.5,399.0,795.64,617.84
2016,10,17,9,0,770.0,84.0,4.8,27.0,451.0,822.77,634.76
2016,10,17,9,15,791.5,87.0,4.8,27.5,496.5,833.3,638.9
2016,10,17,9,30,813.0,90.0,4.8,28.0,542.0,839.82,640.34
2016,10,17,9,45,836.5,89.5,4.85,29.0,583.5,839.8,636.32
2016,10,17,10,0,860.0,89.0,4.9,30.0,625.0,826.63,623.38
2016,10,17,10,15,871.0,91.0,4.9,30.0,658.5,811.23,611.44
2016,10,17,10,30,882.0,93.0,4.9,30.0,692.0,791.95,596.97
2016,10,17,10,45,893.0,92.5,4.9,30.5,718.5,766.28,576.99
2016,10,17,11,0,904.0,92.0,4.9,31.0,745.0,736.9,553.72
2016,10,17,11,15,562.0,229.5,4.9,31.5,639.0,595.68,445.48
2016,10,17,11,30,220.0,367.0,4.9,32.0,533.0,445.36,330.95
2016,10,17,11,45,568.0,231.5,4.9,32.5,666.0,533.5,395.73
2016,10,17,12,0,916.0,96.0,4.9,33.0,799.0,571.38,419.39
2016,10,17,12,15,916.5,96.0,4.85,33.0,799.5,521.23,378.02
2016,10,17,12,30,917.0,96.0,4.8,33.0,800.0,469.06,334.4
2016,10,17,12,45,916.0,95.0,4.8,33.0,791.5,413.77,287.53
2016,10,17,13,0,915.0,94.0,4.8,33.0,783.0,357.11,238.84
2016,10,17,13,15,910.5,93.5,4.7,33.0,766.0,298.75,189.01
2016,10,17,13,30,906.0,93.0,4.6,33.0,749.0,239.83,140.79
2016,10,17,13,45,899.5,91.5,4.6,33.5,724.0,179.69,97.25
2016,10,17,14,0,893.0,90.0,4.6,34.0,699.0,119.74,66.64
2016,10,17,14,15,882.5,88.0,4.55,33.5,666.0,84.78,63.21
2016,10,17,14,30,872.0,86.0,4.5,33.0,633.0,83.18,62.22
2016,10,17,14,45,854.0,85.5,4.45,33.0,593.0,82.21,61.59
2016,10,17,15,0,836.0,85.0,4.4,33.0,553.0,73.51,54.68
2016,10,17,15,15,816.0,82.0,4.25,33.0,507.5,71.36,53.1
2016,10,17,15,30,796.0,79.0,4.1,33.0,462.0,69.17,51.48
2016,10,17,15,45,767.0,75.0,4.0,33.0,411.5,66.03,49.07
2016,10,17,16,0,738.0,71.0,3.9,33.0,361.0,62.85,46.59
2016,10,17,16,15,696.5,66.0,3.45,32.0,308.5,58.66,43.43
2016,10,17,16,30,655.0,61.0,3.0,31.0,256.0,50.27,36.63
2016,10,17,16,45,590.5,54.5,2.6,30.5,202.5,44.95,32.15
2016,10,17,17,0,526.0,48.0,2.2,30.0,149.0,39.68,27.52
2016,10,17,17,15,415.5,37.5,2.1,29.0,101.0,30.96,19.82
2016,10,17,17,30,305.0,27.0,2.0,28.0,53.0,22.33,10.5
2016,10,17,17,45,152.5,13.5,1.9,27.0,26.5,10.62,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,25.5,13.5,3.35,23.5,15.5,31.37,0.0
2016,10,18,7,0,51.0,27.0,3.5,24.0,31.0,91.11,54.71
2016,10,18,7,15,99.5,48.5,3.75,24.0,64.0,164.06,127.86
2016,10,18,7,30,148.0,70.0,4.0,24.0,97.0,248.73,199.76
2016,10,18,7,45,181.0,91.5,4.25,24.5,136.0,302.09,244.43
2016,10,18,8,0,214.0,113.0,4.5,25.0,175.0,354.61,286.91
2016,10,18,8,15,236.0,132.5,4.6,25.5,213.0,393.18,316.68
2016,10,18,8,30,258.0,152.0,4.7,26.0,251.0,430.49,344.52
2016,10,18,8,45,276.5,172.0,4.85,26.5,291.5,463.61,368.41
2016,10,18,9,0,295.0,192.0,5.0,27.0,332.0,494.7,390.27
2016,10,18,9,15,335.5,205.5,5.0,27.5,379.5,535.34,419.22
2016,10,18,9,30,376.0,219.0,5.0,28.0,427.0,573.3,445.53
2016,10,18,9,45,380.5,236.0,5.0,28.5,459.0,581.09,448.49
2016,10,18,10,0,385.0,253.0,5.0,29.0,491.0,586.41,449.77
2016,10,18,10,15,329.5,282.5,4.95,29.5,494.0,553.58,421.91
2016,10,18,10,30,274.0,312.0,4.9,30.0,497.0,520.8,394.51
2016,10,18,10,45,422.0,275.5,4.85,30.5,573.0,591.66,446.35
2016,10,18,11,0,570.0,239.0,4.8,31.0,649.0,638.82,479.27
2016,10,18,11,15,471.0,285.0,4.7,31.0,629.0,580.75,433.9
2016,10,18,11,30,372.0,331.0,4.6,31.0,609.0,518.07,385.95
2016,10,18,11,45,434.5,309.5,4.55,31.5,638.0,516.68,382.86
2016,10,18,12,0,497.0,288.0,4.5,32.0,667.0,501.41,368.91
2016,10,18,12,15,525.5,278.5,4.4,32.0,680.0,472.21,344.73
2016,10,18,12,30,554.0,269.0,4.3,32.0,693.0,439.32,317.06
2016,10,18,12,45,444.0,305.5,4.25,32.5,643.0,383.37,273.73
2016,10,18,13,0,334.0,342.0,4.2,33.0,593.0,338.85,240.26
2016,10,18,13,15,339.0,332.0,4.1,33.0,582.0,304.37,212.46
2016,10,18,13,30,344.0,322.0,4.0,33.0,571.0,269.43,185.04
2016,10,18,13,45,312.5,317.0,3.95,33.0,537.0,232.2,159.57
2016,10,18,14,0,281.0,312.0,3.9,33.0,503.0,198.72,140.82
2016,10,18,14,15,326.5,285.5,3.8,33.0,497.0,173.24,133.87
2016,10,18,14,30,372.0,259.0,3.7,33.0,491.0,162.09,125.34
2016,10,18,14,45,371.0,240.5,3.65,33.0,459.0,153.24,118.6
2016,10,18,15,0,370.0,222.0,3.6,33.0,427.0,144.01,111.55
2016,10,18,15,15,293.5,213.5,3.45,32.5,368.0,138.12,107.36
2016,10,18,15,30,217.0,205.0,3.3,32.0,309.0,136.08,106.25
2016,10,18,15,45,462.5,140.0,3.2,32.0,329.5,97.0,74.71
2016,10,18,16,0,708.0,75.0,3.1,32.0,350.0,65.43,48.92
2016,10,18,16,15,664.5,70.0,2.75,31.0,298.0,56.64,41.93
2016,10,18,16,30,621.0,65.0,2.4,30.0,246.0,52.84,38.95
2016,10,18,16,45,550.5,57.5,2.1,29.5,193.5,46.87,33.9
2016,10,18,17,0,480.0,50.0,1.8,29.0,141.0,40.95,28.68
2016,10,18,17,15,365.5,39.0,1.9,28.5,94.5,31.95,20.62
2016,10,18,17,30,251.0,28.0,2.0,28.0,48.0,23.05,10.4
2016,10,18,17,45,125.5,14.0,2.1,27.5,24.0,11.02,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,92.0,13.5,2.1,23.0,20.5,85.28,0.0
2016,10,19,7,0,184.0,27.0,2.3,23.0,41.0,235.99,143.4
2016,10,19,7,15,301.5,40.0,2.4,23.5,85.0,361.25,282.97
2016,10,19,7,30,419.0,53.0,2.5,24.0,129.0,482.89,383.08
2016,10,19,7,45,263.0,82.5,2.65,24.5,136.0,360.02,289.97
2016,10,19,8,0,107.0,112.0,2.8,25.0,143.0,237.81,190.36
2016,10,19,8,15,389.5,95.5,2.9,25.5,239.5,503.28,403.41
2016,10,19,8,30,672.0,79.0,3.0,26.0,336.0,743.96,578.55
2016,10,19,8,45,527.0,127.0,3.15,26.5,345.5,655.44,510.97
2016,10,19,9,0,382.0,175.0,3.3,27.0,355.0,551.0,430.37
2016,10,19,9,15,412.5,188.0,3.3,27.5,399.5,603.02,466.46
2016,10,19,9,30,443.0,201.0,3.3,28.0,444.0,630.8,483.97
2016,10,19,9,45,403.0,229.0,3.3,28.5,462.5,591.45,452.15
2016,10,19,10,0,363.0,257.0,3.3,29.0,481.0,571.21,434.21
2016,10,19,10,15,358.0,274.0,3.3,29.0,505.0,566.76,429.39
2016,10,19,10,30,353.0,291.0,3.3,29.0,529.0,560.35,423.13
2016,10,19,10,45,387.5,293.5,3.3,29.5,563.5,567.52,426.59
2016,10,19,11,0,422.0,296.0,3.3,30.0,598.0,582.71,435.2
2016,10,19,11,15,419.5,304.5,3.3,30.0,611.0,561.13,418.08
2016,10,19,11,30,417.0,313.0,3.3,30.0,624.0,529.52,393.95
2016,10,19,11,45,411.5,319.5,3.35,30.5,629.0,503.2,372.57
2016,10,19,12,0,406.0,326.0,3.4,31.0,634.0,475.89,350.22
2016,10,19,12,15,416.0,321.0,3.4,31.0,637.0,446.55,326.72
2016,10,19,12,30,426.0,316.0,3.4,31.0,640.0,416.94,302.43
2016,10,19,12,45,355.0,334.0,3.4,31.0,602.0,369.2,265.93
2016,10,19,13,0,284.0,352.0,3.4,31.0,564.0,328.88,235.68
2016,10,19,13,15,386.0,309.5,3.35,30.5,590.5,301.17,210.15
2016,10,19,13,30,488.0,267.0,3.3,30.0,617.0,257.93,172.58
2016,10,19,13,45,450.5,271.5,3.25,30.0,585.5,216.99,144.72
2016,10,19,14,0,413.0,276.0,3.2,30.0,554.0,187.4,131.56
2016,10,19,14,15,391.0,266.5,3.1,30.0,519.5,165.76,129.47
2016,10,19,14,30,369.0,257.0,3.0,30.0,485.0,161.09,126.02
2016,10,19,14,45,565.5,179.5,2.95,30.0,503.5,118.62,92.01
2016,10,19,15,0,762.0,102.0,2.9,30.0,522.0,83.46,63.56
2016,10,19,15,15,589.0,136.0,2.7,29.5,444.0,96.5,74.66
2016,10,19,15,30,416.0,170.0,2.5,29.0,366.0,113.38,88.95
2016,10,19,15,45,400.5,153.0,2.35,29.0,325.0,103.96,81.41
2016,10,19,16,0,385.0,136.0,2.2,29.0,284.0,94.12,73.48
2016,10,19,16,15,472.0,104.0,1.9,28.5,258.5,75.65,58.34
2016,10,19,16,30,559.0,72.0,1.6,28.0,233.0,57.39,43.12
2016,10,19,16,45,490.5,63.0,1.35,28.0,182.5,50.59,37.25
2016,10,19,17,0,422.0,54.0,1.1,28.0,132.0,43.78,31.14
2016,10,19,17,15,307.0,41.0,1.1,27.5,87.5,33.36,21.81
2016,10,19,17,30,192.0,28.0,1.1,27.0,43.0,21.28,8.49
2016,10,19,17,45,96.0,14.0,1.1,26.5,21.5,11.02,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,42.0,14.0,1.85,22.0,17.5,45.0,0.0
2016,10,20,7,0,84.0,28.0,2.2,22.0,35.0,136.49,76.56
