Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,7,15,185.5,47.0,2.5,22.0,76.0,271.63,213.56
2016,10,20,7,30,287.0,66.0,2.8,22.0,117.0,382.07,308.04
2016,10,20,7,45,355.5,80.0,3.15,22.5,165.5,458.49,371.48
2016,10,20,8,0,424.0,94.0,3.5,23.0,214.0,535.35,432.17
2016,10,20,8,15,216.0,113.5,3.8,23.0,175.0,347.59,282.4
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,124.66,97.03
2016,10,20,8,45,89.0,168.0,4.4,23.5,209.0,249.01,199.76
2016,10,20,9,0,170.0,203.0,4.7,24.0,282.0,375.11,299.72
2016,10,20,9,15,217.5,220.0,4.9,24.0,331.5,426.52,339.45
2016,10,20,9,30,265.0,237.0,5.1,24.0,381.0,495.41,391.74
2016,10,20,9,45,188.0,259.5,5.35,24.5,366.0,422.27,332.28
2016,10,20,10,0,111.0,282.0,5.6,25.0,351.0,352.56,275.53
2016,10,20,10,15,112.5,298.0,5.7,25.0,370.5,360.04,280.65
2016,10,20,10,30,114.0,314.0,5.8,25.0,390.0,366.64,284.94
2016,10,20,10,45,68.5,292.5,5.95,25.5,339.0,302.64,233.82
2016,10,20,11,0,23.0,271.0,6.1,26.0,288.0,232.65,178.15
2016,10,20,11,15,20.5,268.0,6.2,26.0,283.0,225.34,172.27
2016,10,20,11,30,18.0,265.0,6.3,26.0,278.0,218.48,166.72
2016,10,20,11,45,89.5,318.5,6.4,26.5,386.0,304.49,232.84
2016,10,20,12,0,161.0,372.0,6.5,27.0,494.0,377.61,287.0
2016,10,20,12,15,268.5,352.5,6.55,27.0,556.0,399.49,301.77
2016,10,20,12,30,376.0,333.0,6.6,27.0,618.0,405.48,302.95
2016,10,20,12,45,615.5,225.5,6.65,27.5,685.0,388.8,282.2
2016,10,20,13,0,855.0,118.0,6.7,28.0,752.0,344.9,236.73
2016,10,20,13,15,850.5,117.0,6.7,28.0,735.5,287.95,187.12
2016,10,20,13,30,846.0,116.0,6.7,28.0,719.0,230.62,139.55
2016,10,20,13,45,847.0,111.0,6.75,28.0,696.5,171.17,96.27
2016,10,20,14,0,848.0,106.0,6.8,28.0,674.0,111.29,66.16
2016,10,20,14,15,837.0,104.0,6.75,28.0,641.5,84.53,64.63
2016,10,20,14,30,826.0,102.0,6.7,28.0,609.0,83.61,64.03
2016,10,20,14,45,565.0,166.5,6.7,28.0,503.0,111.35,87.14
2016,10,20,15,0,304.0,231.0,6.7,28.0,397.0,147.31,117.03
2016,10,20,15,15,333.0,204.5,6.6,27.5,372.5,134.2,106.74
2016,10,20,15,30,362.0,178.0,6.5,27.0,348.0,120.34,95.74
2016,10,20,15,45,533.5,127.5,6.4,26.5,346.5,90.7,71.34
2016,10,20,16,0,705.0,77.0,6.3,26.0,345.0,61.87,47.25
2016,10,20,16,15,662.0,71.5,5.95,25.5,293.0,57.76,43.94
2016,10,20,16,30,619.0,66.0,5.6,25.0,241.0,53.64,40.5
2016,10,20,16,45,558.0,57.0,5.35,25.0,189.5,46.64,34.35
2016,10,20,17,0,497.0,48.0,5.1,25.0,138.0,39.57,27.95
2016,10,20,17,15,383.0,36.5,4.8,24.0,91.5,30.09,19.35
2016,10,20,17,30,269.0,25.0,4.5,23.0,45.0,20.66,7.35
2016,10,20,17,45,134.5,12.5,4.2,22.5,22.5,9.83,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,189.5,11.0,2.8,12.5,24.0,161.57,0.0
2016,10,21,7,0,379.0,22.0,3.0,13.0,48.0,376.19,209.32
2016,10,21,7,15,498.5,30.5,3.2,13.5,98.0,505.78,405.52
2016,10,21,7,30,618.0,39.0,3.4,14.0,148.0,627.03,510.72
2016,10,21,7,45,685.0,44.5,3.6,15.0,204.0,699.21,569.8
2016,10,21,8,0,752.0,50.0,3.8,16.0,260.0,769.67,623.54
2016,10,21,8,15,792.5,54.0,3.95,16.5,315.5,812.0,654.28
2016,10,21,8,30,833.0,58.0,4.1,17.0,371.0,841.45,674.1
2016,10,21,8,45,861.5,61.0,4.3,18.0,423.5,864.88,687.68
2016,10,21,9,0,890.0,64.0,4.5,19.0,476.0,884.64,698.56
2016,10,21,9,15,909.0,66.0,4.4,19.5,523.5,890.71,698.64
2016,10,21,9,30,928.0,68.0,4.3,20.0,571.0,892.7,696.2
2016,10,21,9,45,941.5,69.5,4.25,20.5,612.5,885.17,687.48
2016,10,21,10,0,955.0,71.0,4.2,21.0,654.0,873.46,676.08
2016,10,21,10,15,964.5,72.5,4.1,21.0,688.0,854.31,660.73
2016,10,21,10,30,974.0,74.0,4.0,21.0,722.0,831.07,642.72
2016,10,21,10,45,980.5,75.0,3.9,21.5,748.5,801.05,618.89
2016,10,21,11,0,987.0,76.0,3.8,22.0,775.0,767.26,591.75
2016,10,21,11,15,991.0,76.5,3.7,22.0,792.5,727.67,560.04
2016,10,21,11,30,995.0,77.0,3.6,22.0,810.0,684.77,525.34
2016,10,21,11,45,996.0,78.0,3.55,22.5,819.0,637.45,485.87
2016,10,21,12,0,997.0,79.0,3.5,23.0,828.0,587.4,443.53
2016,10,21,12,15,997.0,79.0,3.45,23.0,828.0,533.51,398.14
2016,10,21,12,30,997.0,79.0,3.4,23.0,828.0,477.48,349.84
2016,10,21,12,45,994.5,78.5,3.35,23.5,818.5,418.24,297.38
2016,10,21,13,0,992.0,78.0,3.3,24.0,809.0,357.63,243.27
2016,10,21,13,15,987.5,77.5,3.25,24.0,791.0,295.4,188.85
2016,10,21,13,30,983.0,77.0,3.2,24.0,773.0,232.53,136.55
2016,10,21,13,45,976.0,76.0,3.15,24.0,746.5,168.62,90.77
2016,10,21,14,0,969.0,75.0,3.1,24.0,720.0,104.89,60.97
2016,10,21,14,15,959.0,74.0,3.05,24.0,686.0,78.16,60.32
2016,10,21,14,30,949.0,73.0,3.0,24.0,652.0,76.91,59.43
2016,10,21,14,45,935.5,71.0,2.95,24.0,610.5,74.84,57.84
2016,10,21,15,0,922.0,69.0,2.9,24.0,569.0,72.65,56.16
2016,10,21,15,15,903.0,66.5,2.8,23.5,522.0,69.88,54.1
2016,10,21,15,30,884.0,64.0,2.7,23.0,475.0,66.99,51.93
2016,10,21,15,45,857.0,61.0,2.65,23.0,423.0,63.47,49.08
2016,10,21,16,0,830.0,58.0,2.6,23.0,371.0,59.82,46.1
2016,10,21,16,15,790.0,54.5,2.25,22.5,315.5,51.05,38.71
2016,10,21,16,30,750.0,51.0,1.9,22.0,260.0,47.58,35.78
2016,10,21,16,45,685.5,45.0,1.55,21.5,204.5,41.85,30.74
2016,10,21,17,0,621.0,39.0,1.2,21.0,149.0,36.16,25.54
2016,10,21,17,15,503.0,30.5,1.15,20.0,99.0,28.06,17.97
2016,10,21,17,30,385.0,22.0,1.1,19.0,49.0,20.14,6.08
2016,10,21,17,45,192.5,11.0,1.1,18.0,24.5,8.65,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,184.5,10.5,0.75,11.5,23.0,156.7,0.0
2016,10,22,7,0,369.0,21.0,0.7,12.0,46.0,364.89,182.33
2016,10,22,7,15,490.0,30.5,0.75,12.5,96.0,496.93,390.13
2016,10,22,7,30,611.0,40.0,0.8,13.0,146.0,620.16,492.59
2016,10,22,7,45,676.0,46.0,0.9,13.5,201.0,691.22,549.1
2016,10,22,8,0,741.0,52.0,1.0,14.0,256.0,760.37,600.66
2016,10,22,8,15,782.5,56.0,1.1,15.0,311.5,803.48,629.69
2016,10,22,8,30,824.0,60.0,1.2,16.0,367.0,843.41,655.08
2016,10,22,8,45,850.5,63.5,1.35,17.0,419.0,855.94,661.21
2016,10,22,9,0,877.0,67.0,1.5,18.0,471.0,874.41,671.33
2016,10,22,9,15,896.5,69.5,1.65,19.0,518.0,881.47,673.31
2016,10,22,9,30,916.0,72.0,1.8,20.0,565.0,884.47,672.58
2016,10,22,9,45,928.5,74.5,1.95,21.0,606.0,877.29,664.99
2016,10,22,10,0,941.0,77.0,2.1,22.0,647.0,865.95,654.73
2016,10,22,10,15,951.0,78.5,2.1,22.0,681.5,847.31,640.78
2016,10,22,10,30,961.0,80.0,2.1,22.0,716.0,824.61,624.27
2016,10,22,10,45,967.0,81.5,2.1,22.5,742.0,794.95,601.96
2016,10,22,11,0,973.0,83.0,2.1,23.0,768.0,761.58,576.03
2016,10,22,11,15,977.0,83.5,2.1,23.5,786.0,722.32,544.87
2016,10,22,11,30,981.0,84.0,2.1,24.0,804.0,679.8,510.87
2016,10,22,11,45,982.0,85.5,2.1,24.5,812.5,633.37,473.34
2016,10,22,12,0,983.0,87.0,2.1,25.0,821.0,584.2,432.95
2016,10,22,12,15,983.0,87.0,2.1,25.0,821.0,530.83,389.23
2016,10,22,12,30,983.0,87.0,2.1,25.0,821.0,475.34,342.61
2016,10,22,12,45,980.0,87.0,2.15,25.5,811.5,416.91,292.11
2016,10,22,13,0,977.0,87.0,2.2,26.0,802.0,357.16,239.89
2016,10,22,13,15,972.0,86.0,2.2,26.0,784.0,295.16,186.76
2016,10,22,13,30,967.0,85.0,2.2,26.0,766.0,232.62,135.78
2016,10,22,13,45,959.5,84.5,2.2,26.0,739.5,169.82,91.86
2016,10,22,14,0,952.0,84.0,2.2,26.0,713.0,107.23,63.84
2016,10,22,14,15,941.5,82.5,2.2,26.0,679.0,82.95,63.77
2016,10,22,14,30,931.0,81.0,2.2,26.0,645.0,81.47,62.72
2016,10,22,14,45,915.5,79.0,2.25,26.0,603.5,79.45,61.2
2016,10,22,15,0,900.0,77.0,2.3,26.0,562.0,77.33,59.6
2016,10,22,15,15,880.0,74.5,2.25,25.5,514.5,74.65,57.67
2016,10,22,15,30,860.0,72.0,2.2,25.0,467.0,65.54,50.27
2016,10,22,15,45,830.5,68.5,2.2,25.0,415.0,62.47,47.83
2016,10,22,16,0,801.0,65.0,2.2,25.0,363.0,59.38,45.33
2016,10,22,16,15,758.0,60.5,1.9,24.0,308.0,55.29,42.1
2016,10,22,16,30,715.0,56.0,1.6,23.0,253.0,51.21,38.75
2016,10,22,16,45,646.0,49.5,1.3,22.0,198.0,45.24,33.58
2016,10,22,17,0,577.0,43.0,1.0,21.0,143.0,36.22,25.56
2016,10,22,17,15,454.0,32.5,1.05,20.0,93.5,27.23,17.19
2016,10,22,17,30,331.0,22.0,1.1,19.0,44.0,18.37,3.68
2016,10,22,17,45,165.5,11.0,1.15,18.5,22.0,8.65,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,7.08,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,13.75,0.58
2016,10,23,7,15,6.0,38.5,2.25,14.5,40.0,43.09,29.8
2016,10,23,7,30,12.0,59.0,2.3,15.0,62.0,68.33,52.29
2016,10,23,7,45,21.5,81.0,2.35,15.5,87.0,110.2,88.4
2016,10,23,8,0,31.0,103.0,2.4,16.0,112.0,140.09,113.93
2016,10,23,8,15,38.0,124.0,2.35,16.5,137.0,165.4,134.91
2016,10,23,8,30,45.0,145.0,2.3,17.0,162.0,190.09,154.85
2016,10,23,8,45,73.5,171.0,2.3,17.5,203.0,239.76,195.32
2016,10,23,9,0,102.0,197.0,2.3,18.0,244.0,287.85,233.43
2016,10,23,9,15,236.0,204.0,2.5,18.5,326.5,442.44,356.54
2016,10,23,9,30,370.0,211.0,2.7,19.0,409.0,553.74,441.72
2016,10,23,9,45,386.0,225.5,2.9,20.0,445.5,568.61,449.63
2016,10,23,10,0,402.0,240.0,3.1,21.0,482.0,580.72,455.92
2016,10,23,10,15,418.0,251.0,3.15,21.5,515.0,602.64,469.5
2016,10,23,10,30,434.0,262.0,3.2,22.0,548.0,604.09,468.22
2016,10,23,10,45,454.5,263.5,3.3,22.5,573.0,597.09,461.19
2016,10,23,11,0,475.0,265.0,3.4,23.0,598.0,586.79,451.62
2016,10,23,11,15,685.5,185.5,3.4,23.0,678.5,631.59,485.05
2016,10,23,11,30,896.0,106.0,3.4,23.0,759.0,645.41,494.03
2016,10,23,11,45,716.5,184.5,3.45,23.5,710.5,570.92,433.95
2016,10,23,12,0,537.0,263.0,3.5,24.0,662.0,494.8,373.87
2016,10,23,12,15,714.0,187.0,3.5,24.0,717.5,484.11,361.96
2016,10,23,12,30,891.0,111.0,3.5,24.0,773.0,453.92,332.28
2016,10,23,12,45,489.0,227.0,3.5,24.5,590.0,339.28,247.53
2016,10,23,13,0,87.0,343.0,3.5,25.0,407.0,267.73,201.07
2016,10,23,13,15,252.0,317.0,3.45,25.0,495.0,269.93,196.15
2016,10,23,13,30,417.0,291.0,3.4,25.0,583.0,258.93,180.0
2016,10,23,13,45,388.5,286.0,3.4,25.0,550.5,219.03,152.54
2016,10,23,14,0,360.0,281.0,3.4,25.0,518.0,182.45,133.58
2016,10,23,14,15,602.0,188.5,3.3,25.0,561.0,123.5,97.63
2016,10,23,14,30,844.0,96.0,3.2,25.0,604.0,80.41,62.11
2016,10,23,14,45,656.0,142.0,3.1,25.0,521.0,99.22,78.02
2016,10,23,15,0,468.0,188.0,3.0,25.0,438.0,123.02,98.04
2016,10,23,15,15,535.5,152.5,2.65,24.5,415.0,104.72,83.17
2016,10,23,15,30,603.0,117.0,2.3,24.0,392.0,86.23,68.01
2016,10,23,15,45,658.0,95.0,2.0,23.5,363.5,73.17,57.26
2016,10,23,16,0,713.0,73.0,1.7,23.0,335.0,64.18,49.84
2016,10,23,16,15,666.5,67.5,1.6,22.5,283.0,55.02,42.14
2016,10,23,16,30,620.0,62.0,1.5,22.0,231.0,50.75,38.52
2016,10,23,16,45,550.0,54.0,1.45,21.5,179.0,44.35,32.86
2016,10,23,17,0,480.0,46.0,1.4,21.0,127.0,37.96,27.0
2016,10,23,17,15,352.5,34.5,1.4,20.5,82.0,28.42,18.02
2016,10,23,17,30,225.0,23.0,1.4,20.0,37.0,18.98,2.14
2016,10,23,17,45,112.5,11.5,1.45,20.0,18.5,9.05,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,8.26,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,19.77,1.64
2016,10,24,7,15,41.0,41.5,1.4,18.5,48.5,104.12,78.93
2016,10,24,7,30,82.0,62.0,1.6,19.0,76.0,161.79,129.93
2016,10,24,7,45,103.0,84.5,1.85,20.0,108.5,204.92,166.6
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,246.64,200.89
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,281.1,228.27
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,314.38,253.85
2016,10,24,8,45,218.0,167.5,2.25,23.0,259.5,402.47,321.66
2016,10,24,9,0,282.0,184.0,2.3,24.0,312.0,469.18,370.86
2016,10,24,9,15,141.0,132.5,2.25,24.5,196.5,257.72,204.59
2016,10,24,9,30,0.0,81.0,2.2,25.0,81.0,62.28,44.86
2016,10,24,9,45,405.5,89.5,2.2,25.5,332.5,464.62,367.6
2016,10,24,10,0,811.0,98.0,2.2,26.0,584.0,786.81,595.77
2016,10,24,10,15,462.5,202.5,2.2,26.5,483.0,589.52,448.03
2016,10,24,10,30,114.0,307.0,2.2,27.0,382.0,359.05,272.55
2016,10,24,10,45,146.0,321.5,2.2,27.5,421.0,399.26,302.36
2016,10,24,11,0,178.0,336.0,2.2,28.0,460.0,420.68,316.79
2016,10,24,11,15,206.5,342.0,2.2,28.0,489.5,428.72,321.92
2016,10,24,11,30,235.0,348.0,2.2,28.0,519.0,433.54,324.5
2016,10,24,11,45,139.5,333.5,2.25,28.5,435.5,350.08,261.55
2016,10,24,12,0,44.0,319.0,2.3,29.0,352.0,271.05,202.17
2016,10,24,12,15,437.5,222.5,2.25,29.0,546.0,381.0,280.94
2016,10,24,12,30,831.0,126.0,2.2,29.0,740.0,438.45,313.38
2016,10,24,12,45,541.0,236.0,2.2,29.0,634.0,362.04,257.13
2016,10,24,13,0,251.0,346.0,2.2,29.0,528.0,313.48,225.89
2016,10,24,13,15,183.5,339.0,2.2,29.0,470.5,270.56,195.14
2016,10,24,13,30,116.0,332.0,2.2,29.0,413.0,241.7,176.01
2016,10,24,13,45,59.5,257.5,2.2,29.5,299.0,181.25,133.02
2016,10,24,14,0,3.0,183.0,2.2,30.0,185.0,134.17,99.27
2016,10,24,14,15,57.5,229.0,2.2,29.5,263.5,154.46,120.77
2016,10,24,14,30,112.0,275.0,2.2,29.0,342.0,178.21,140.31
2016,10,24,14,45,56.0,202.5,2.25,29.0,236.0,138.57,108.64
2016,10,24,15,0,0.0,130.0,2.3,29.0,130.0,96.96,75.0
2016,10,24,15,15,0.0,105.0,2.3,29.0,105.0,79.45,60.81
2016,10,24,15,30,0.0,80.0,2.3,29.0,80.0,61.47,46.04
2016,10,24,15,45,305.5,84.5,2.3,29.0,195.5,59.87,44.86
2016,10,24,16,0,611.0,89.0,2.3,29.0,311.0,69.2,52.81
2016,10,24,16,15,559.5,81.5,2.05,28.0,261.0,63.97,48.69
2016,10,24,16,30,508.0,74.0,1.8,27.0,211.0,58.71,44.4
2016,10,24,16,45,433.0,63.5,1.55,26.5,162.0,50.83,37.58
2016,10,24,17,0,358.0,53.0,1.3,26.0,113.0,40.28,28.27
2016,10,24,17,15,237.5,38.0,1.3,25.0,71.5,28.78,17.79
2016,10,24,17,30,117.0,23.0,1.3,24.0,30.0,17.37,0.0
2016,10,24,17,45,58.5,11.5,1.3,23.5,15.0,9.05,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,46.0,11.0,0.9,16.5,13.5,45.33,0.0
2016,10,25,7,0,92.0,22.0,1.0,17.0,27.0,125.68,29.76
2016,10,25,7,15,175.0,39.5,1.2,17.5,63.5,249.98,195.65
2016,10,25,7,30,258.0,57.0,1.4,18.0,100.0,341.05,276.45
2016,10,25,7,45,307.0,74.0,1.6,19.0,143.0,403.65,328.81
2016,10,25,8,0,356.0,91.0,1.8,20.0,186.0,465.95,378.29
2016,10,25,8,15,392.0,104.0,1.85,20.5,229.0,510.4,412.01
2016,10,25,8,30,428.0,117.0,1.9,21.0,272.0,553.27,443.15
2016,10,25,8,45,456.5,131.0,2.0,22.0,317.5,588.54,466.74
2016,10,25,9,0,485.0,145.0,2.1,23.0,363.0,621.08,487.62
2016,10,25,9,15,650.0,116.0,2.1,23.0,440.5,730.2,565.46
2016,10,25,9,30,815.0,87.0,2.1,23.0,518.0,817.48,624.05
2016,10,25,9,45,833.5,89.0,2.1,23.5,558.0,815.6,619.12
2016,10,25,10,0,852.0,91.0,2.1,24.0,598.0,809.57,612.36
2016,10,25,10,15,621.5,180.0,2.1,24.0,561.0,697.54,530.75
2016,10,25,10,30,391.0,269.0,2.1,24.0,524.0,560.85,428.48
2016,10,25,10,45,481.5,247.0,2.1,24.5,573.0,598.71,455.48
2016,10,25,11,0,572.0,225.0,2.1,25.0,622.0,614.51,465.0
2016,10,25,11,15,485.0,266.0,2.1,25.0,608.5,562.73,424.71
2016,10,25,11,30,398.0,307.0,2.1,25.0,595.0,505.22,380.88
2016,10,25,11,45,337.5,327.5,2.15,25.5,573.5,461.0,346.33
2016,10,25,12,0,277.0,348.0,2.2,26.0,552.0,420.16,314.32
2016,10,25,12,15,370.0,318.0,2.25,26.0,590.5,415.87,309.09
2016,10,25,12,30,463.0,288.0,2.3,26.0,629.0,404.65,296.99
2016,10,25,12,45,672.5,199.0,2.35,26.5,687.5,381.14,271.14
2016,10,25,13,0,882.0,110.0,2.4,27.0,746.0,338.7,227.69
2016,10,25,13,15,665.0,191.5,2.4,27.0,664.5,280.94,186.48
2016,10,25,13,30,448.0,273.0,2.4,27.0,583.0,246.87,167.7
2016,10,25,13,45,426.5,269.0,2.4,27.0,555.5,205.87,139.97
2016,10,25,14,0,405.0,265.0,2.4,27.0,528.0,174.28,126.51
2016,10,25,14,15,321.0,267.0,2.3,27.0,469.0,164.76,130.32
2016,10,25,14,30,237.0,269.0,2.2,27.0,410.0,171.12,135.74
2016,10,25,14,45,234.5,251.5,2.15,27.0,383.0,161.91,128.58
2016,10,25,15,0,232.0,234.0,2.1,27.0,356.0,152.37,121.15
2016,10,25,15,15,254.0,208.5,1.85,26.5,331.5,134.8,107.28
2016,10,25,15,30,276.0,183.0,1.6,26.0,307.0,121.46,96.75
2016,10,25,15,45,263.5,163.5,1.4,26.0,271.0,110.23,87.67
2016,10,25,16,0,251.0,144.0,1.2,26.0,235.0,98.59,78.13
2016,10,25,16,15,236.0,122.5,1.1,25.5,197.5,85.31,67.22
2016,10,25,16,30,221.0,101.0,1.0,25.0,160.0,71.57,55.66
2016,10,25,16,45,193.0,80.0,0.9,24.5,123.0,57.55,43.58
2016,10,25,17,0,165.0,59.0,0.8,24.0,86.0,43.15,30.9
2016,10,25,17,15,105.5,39.5,0.85,23.5,54.5,29.2,18.12
2016,10,25,17,30,46.0,20.0,0.9,23.0,23.0,15.19,0.0
2016,10,25,17,45,23.0,10.0,0.95,22.5,11.5,7.87,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,86.5,10.5,1.05,16.5,15.0,77.02,0.0
2016,10,26,7,0,173.0,21.0,1.1,17.0,30.0,203.74,26.93
2016,10,26,7,15,301.0,33.5,1.2,17.5,72.5,347.66,270.24
2016,10,26,7,30,429.0,46.0,1.3,18.0,115.0,474.46,379.04
2016,10,26,7,45,507.5,54.0,1.45,19.0,165.5,555.57,444.13
2016,10,26,8,0,586.0,62.0,1.6,20.0,216.0,635.92,504.93
2016,10,26,8,15,634.0,67.5,1.75,21.0,267.0,684.49,539.39
2016,10,26,8,30,682.0,73.0,1.9,22.0,318.0,730.54,570.49
2016,10,26,8,45,715.0,77.0,2.05,23.0,366.5,753.15,583.77
2016,10,26,9,0,748.0,81.0,2.2,24.0,415.0,778.3,598.51
2016,10,26,9,15,771.0,84.5,2.2,24.5,459.5,790.3,603.79
2016,10,26,9,30,794.0,88.0,2.2,25.0,504.0,798.35,606.42
2016,10,26,9,45,809.0,91.0,2.2,25.5,542.5,795.05,601.34
2016,10,26,10,0,824.0,94.0,2.2,26.0,581.0,787.79,593.81
2016,10,26,10,15,835.5,96.0,2.15,26.5,613.0,772.68,580.75
2016,10,26,10,30,847.0,98.0,2.1,27.0,645.0,753.71,565.33
2016,10,26,10,45,529.5,213.5,2.05,27.5,560.5,600.8,451.22
2016,10,26,11,0,212.0,329.0,2.0,28.0,476.0,436.41,327.35
2016,10,26,11,15,151.5,333.5,1.95,28.0,440.0,385.14,289.05
2016,10,26,11,30,91.0,338.0,1.9,28.0,404.0,329.54,247.02
2016,10,26,11,45,490.0,217.5,1.85,28.5,575.5,463.22,345.34
2016,10,26,12,0,889.0,97.0,1.8,29.0,747.0,534.62,391.05
2016,10,26,12,15,889.0,97.0,1.8,29.0,747.0,485.94,350.66
2016,10,26,12,30,889.0,97.0,1.8,29.0,747.0,435.38,308.51
2016,10,26,12,45,566.0,220.0,1.8,29.5,632.0,356.53,251.18
2016,10,26,13,0,243.0,343.0,1.8,30.0,517.0,307.73,220.49
2016,10,26,13,15,558.5,218.5,1.8,30.0,606.0,272.53,181.47
2016,10,26,13,30,874.0,94.0,1.8,30.0,695.0,213.82,123.18
2016,10,26,13,45,866.5,92.5,1.8,30.0,670.0,156.1,84.92
2016,10,26,14,0,859.0,91.0,1.8,30.0,645.0,98.71,62.52
2016,10,26,14,15,565.0,176.5,1.8,30.0,533.5,115.77,89.43
2016,10,26,14,30,271.0,262.0,1.8,30.0,422.0,161.71,126.6
2016,10,26,14,45,526.5,176.5,1.8,30.0,460.5,116.92,90.68
2016,10,26,15,0,782.0,91.0,1.8,30.0,499.0,76.84,58.21
2016,10,26,15,15,759.0,87.5,1.75,29.5,455.0,74.44,56.57
2016,10,26,15,30,736.0,84.0,1.7,29.0,411.0,72.01,54.85
2016,10,26,15,45,704.5,79.0,1.7,29.0,362.5,63.04,47.52
2016,10,26,16,0,673.0,74.0,1.7,29.0,314.0,59.48,44.66
2016,10,26,16,15,625.0,68.0,1.45,28.0,263.5,54.93,41.07
2016,10,26,16,30,577.0,62.0,1.2,27.0,213.0,50.38,37.33
2016,10,26,16,45,504.0,53.5,1.0,26.5,163.0,43.66,31.48
2016,10,26,17,0,431.0,45.0,0.8,26.0,113.0,36.95,25.41
2016,10,26,17,15,302.5,32.5,0.85,25.5,71.0,26.67,15.75
2016,10,26,17,30,174.0,20.0,0.9,25.0,29.0,16.43,0.0
2016,10,26,17,45,87.0,10.0,0.95,24.5,14.5,7.87,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,61.5,10.5,0.8,17.5,13.5,57.0,0.0
2016,10,27,7,0,123.0,21.0,0.8,18.0,27.0,161.61,0.0
2016,10,27,7,15,244.5,36.0,0.85,18.5,68.0,301.74,232.4
2016,10,27,7,30,366.0,51.0,0.9,19.0,109.0,423.95,337.51
2016,10,27,7,45,449.5,60.0,0.95,20.0,158.5,510.87,406.26
2016,10,27,8,0,533.0,69.0,1.0,21.0,208.0,596.56,470.07
2016,10,27,8,15,584.0,76.0,0.85,22.0,258.5,649.67,504.86
2016,10,27,8,30,635.0,83.0,0.7,23.0,309.0,700.16,535.43
2016,10,27,8,45,674.0,87.0,0.6,24.0,358.0,733.28,552.85
2016,10,27,9,0,713.0,91.0,0.5,25.0,407.0,762.94,567.14
2016,10,27,9,15,738.0,95.0,0.55,25.5,451.5,776.74,573.99
2016,10,27,9,30,763.0,99.0,0.6,26.0,496.0,782.17,575.5
2016,10,27,9,45,782.0,101.5,0.7,26.5,535.0,782.02,574.31
2016,10,27,10,0,801.0,104.0,0.8,27.0,574.0,777.79,570.56
2016,10,27,10,15,519.5,201.0,1.0,27.5,513.0,627.74,466.01
2016,10,27,10,30,238.0,298.0,1.2,28.0,452.0,457.27,342.1
2016,10,27,10,45,233.5,311.5,1.4,28.5,467.0,451.02,337.7
2016,10,27,11,0,229.0,325.0,1.6,29.0,482.0,443.7,331.27
2016,10,27,11,15,174.5,334.5,1.7,29.0,456.0,400.16,298.49
2016,10,27,11,30,120.0,344.0,1.8,29.0,430.0,360.17,268.44
2016,10,27,11,45,99.0,341.5,1.95,29.5,413.0,326.07,242.64
2016,10,27,12,0,78.0,339.0,2.1,30.0,396.0,302.74,224.71
2016,10,27,12,15,488.0,218.0,2.15,30.0,573.0,396.39,290.02
2016,10,27,12,30,898.0,97.0,2.2,30.0,750.0,436.62,309.2
2016,10,27,12,45,473.5,204.0,2.25,30.0,548.0,312.75,221.43
2016,10,27,13,0,49.0,311.0,2.3,30.0,346.0,235.34,173.6
2016,10,27,13,15,468.0,202.5,2.3,30.0,523.0,240.95,161.9
2016,10,27,13,30,887.0,94.0,2.3,30.0,700.0,213.9,123.05
2016,10,27,13,45,879.5,92.5,2.35,30.0,675.0,155.47,84.54
2016,10,27,14,0,872.0,91.0,2.4,30.0,650.0,97.36,62.63
2016,10,27,14,15,861.0,89.0,2.4,30.0,617.5,84.65,64.21
2016,10,27,14,30,850.0,87.0,2.4,30.0,585.0,74.9,56.38
2016,10,27,14,45,828.0,86.5,2.45,30.0,545.0,74.39,56.12
2016,10,27,15,0,806.0,86.0,2.5,30.0,505.0,73.94,55.91
2016,10,27,15,15,783.5,83.0,2.5,29.5,460.0,71.77,54.4
2016,10,27,15,30,761.0,80.0,2.5,29.0,415.0,69.57,52.86
2016,10,27,15,45,729.0,75.5,2.5,29.0,366.0,66.07,50.08
2016,10,27,16,0,697.0,71.0,2.5,29.0,317.0,57.74,43.21
2016,10,27,16,15,649.0,65.5,2.15,28.0,265.5,53.44,39.82
2016,10,27,16,30,601.0,60.0,1.8,27.0,214.0,49.16,36.28
2016,10,27,16,45,526.5,51.5,1.5,26.5,163.5,42.32,30.32
2016,10,27,17,0,452.0,43.0,1.2,26.0,113.0,35.5,24.15
2016,10,27,17,15,321.0,30.5,1.2,25.0,70.5,25.12,14.37
2016,10,27,17,30,190.0,18.0,1.2,24.0,28.0,14.78,0.0
2016,10,27,17,45,95.0,9.0,1.2,23.0,14.0,7.08,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,112.0,9.0,0.35,16.5,15.0,95.56,0.0
2016,10,28,7,0,224.0,18.0,0.4,17.0,30.0,238.61,0.0
2016,10,28,7,15,358.5,29.5,0.45,17.5,74.0,389.4,294.58
2016,10,28,7,30,493.0,41.0,0.5,18.0,118.0,520.18,406.58
2016,10,28,7,45,572.0,48.0,0.6,18.5,170.0,600.04,469.94
2016,10,28,8,0,651.0,55.0,0.7,19.0,222.0,672.18,524.1
2016,10,28,8,15,697.0,60.0,0.9,20.0,274.5,719.59,558.1
2016,10,28,8,30,743.0,65.0,1.1,21.0,327.0,763.94,588.37
2016,10,28,8,45,774.0,68.5,1.3,22.0,376.5,789.85,604.66
2016,10,28,9,0,805.0,72.0,1.5,23.0,426.0,812.05,617.94
2016,10,28,9,15,826.0,75.0,1.7,23.5,471.0,821.06,623.04
2016,10,28,9,30,847.0,78.0,1.9,24.0,516.0,826.07,625.4
2016,10,28,9,45,861.0,80.5,2.1,25.0,555.0,811.99,613.45
2016,10,28,10,0,875.0,83.0,2.3,26.0,594.0,802.93,605.11
2016,10,28,10,15,885.5,84.5,2.3,26.0,626.5,786.08,592.36
2016,10,28,10,30,896.0,86.0,2.3,26.0,659.0,765.42,577.2
2016,10,28,10,45,592.0,199.5,2.35,26.5,584.0,634.86,479.2
2016,10,28,11,0,288.0,313.0,2.4,27.0,509.0,484.43,365.48
2016,10,28,11,15,603.0,202.0,2.35,27.5,625.5,583.14,438.52
2016,10,28,11,30,918.0,91.0,2.3,28.0,742.0,632.27,471.31
2016,10,28,11,45,922.5,90.0,2.3,28.5,750.5,588.46,435.14
2016,10,28,12,0,927.0,89.0,2.3,29.0,759.0,541.92,396.79
2016,10,28,12,15,926.5,89.0,2.25,29.0,758.5,491.44,355.2
2016,10,28,12,30,926.0,89.0,2.2,29.0,758.0,439.04,311.08
2016,10,28,12,45,614.5,207.5,2.2,29.0,649.5,362.8,255.54
2016,10,28,13,0,303.0,326.0,2.2,29.0,541.0,310.16,221.75
2016,10,28,13,15,605.5,206.5,2.15,29.0,622.5,273.46,181.28
2016,10,28,13,30,908.0,87.0,2.1,29.0,704.0,210.6,120.09
2016,10,28,13,45,898.5,86.0,2.1,29.5,678.0,151.28,81.24
2016,10,28,14,0,889.0,85.0,2.1,30.0,652.0,92.49,59.9
2016,10,28,14,15,877.5,83.5,2.05,29.5,619.0,81.69,61.93
2016,10,28,14,30,866.0,82.0,2.0,29.0,586.0,80.23,61.02
2016,10,28,14,45,848.5,80.5,2.0,29.0,546.0,78.53,59.78
2016,10,28,15,0,831.0,79.0,2.0,29.0,506.0,69.67,52.61
2016,10,28,15,15,809.0,76.0,1.95,28.5,461.0,67.33,50.94
2016,10,28,15,30,787.0,73.0,1.9,28.0,416.0,64.94,49.22
2016,10,28,15,45,753.5,69.5,1.9,28.0,366.5,61.96,46.86
2016,10,28,16,0,720.0,66.0,1.9,28.0,317.0,58.98,44.45
2016,10,28,16,15,672.5,60.5,1.65,27.5,265.5,54.23,40.57
2016,10,28,16,30,625.0,55.0,1.4,27.0,214.0,45.64,33.3
2016,10,28,16,45,547.5,48.0,1.15,26.5,163.0,39.78,28.16
2016,10,28,17,0,470.0,41.0,0.9,26.0,112.0,34.03,22.88
2016,10,28,17,15,333.0,29.0,0.9,25.0,69.0,23.95,13.26
2016,10,28,17,30,196.0,17.0,0.9,24.0,26.0,13.97,0.0
2016,10,28,17,45,98.0,8.5,0.95,23.5,13.0,6.69,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,77.0,9.5,0.4,17.5,13.0,7.47,0.0
2016,10,29,7,0,154.0,19.0,0.4,18.0,26.0,180.02,0.0
2016,10,29,7,15,291.0,32.0,0.55,18.5,68.0,334.93,252.64
2016,10,29,7,30,428.0,45.0,0.7,19.0,110.0,468.3,368.48
2016,10,29,7,45,512.5,52.5,0.85,20.0,161.0,553.37,436.06
2016,10,29,8,0,597.0,60.0,1.0,21.0,212.0,637.56,499.13
2016,10,29,8,15,298.5,62.0,1.2,21.5,138.0,365.69,295.51
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,49.06,34.98
2016,10,29,8,45,0.0,87.0,1.65,22.5,87.0,68.63,51.22
2016,10,29,9,0,0.0,110.0,1.9,23.0,110.0,88.75,67.36
2016,10,29,9,15,0.0,122.0,1.95,23.5,122.0,98.38,74.77
2016,10,29,9,30,0.0,134.0,2.0,24.0,134.0,107.94,82.07
2016,10,29,9,45,58.5,200.0,2.1,25.0,234.0,230.59,179.92
2016,10,29,10,0,117.0,266.0,2.2,26.0,334.0,356.86,275.63
2016,10,29,10,15,203.0,276.0,2.2,26.5,402.0,422.3,324.28
2016,10,29,10,30,289.0,286.0,2.2,27.0,470.0,497.47,378.4
2016,10,29,10,45,591.5,188.5,2.25,27.5,583.0,623.05,470.69
2016,10,29,11,0,894.0,91.0,2.3,28.0,696.0,696.69,522.47
2016,10,29,11,15,898.5,92.0,2.3,28.0,713.0,661.29,494.24
2016,10,29,11,30,903.0,93.0,2.3,28.0,730.0,622.83,464.04
2016,10,29,11,45,908.5,91.5,2.35,28.5,739.0,579.78,429.19
2016,10,29,12,0,914.0,90.0,2.4,29.0,748.0,534.0,391.46
2016,10,29,12,15,914.0,90.0,2.4,29.0,747.5,484.42,350.57
2016,10,29,12,30,914.0,90.0,2.4,29.0,747.0,432.91,307.09
2016,10,29,12,45,911.5,89.5,2.45,29.5,738.0,378.46,260.03
2016,10,29,13,0,909.0,89.0,2.5,30.0,729.0,322.79,211.7
2016,10,29,13,15,904.0,88.0,2.55,30.0,712.0,265.23,163.25
2016,10,29,13,30,899.0,87.0,2.6,30.0,695.0,207.22,117.68
2016,10,29,13,45,891.5,85.5,2.65,30.0,669.5,148.4,79.65
2016,10,29,14,0,884.0,84.0,2.7,30.0,644.0,89.9,68.37
2016,10,29,14,15,872.5,82.5,2.7,30.0,611.5,80.91,61.21
2016,10,29,14,30,861.0,81.0,2.7,30.0,579.0,79.44,60.15
2016,10,29,14,45,835.5,82.0,2.7,30.0,538.0,71.6,53.86
2016,10,29,15,0,810.0,83.0,2.7,30.0,497.0,72.02,54.36
2016,10,29,15,15,787.0,80.0,2.65,29.5,452.0,69.76,52.77
2016,10,29,15,30,764.0,77.0,2.6,29.0,407.0,67.49,51.15
2016,10,29,15,45,730.0,73.0,2.6,29.0,358.0,64.25,48.58
2016,10,29,16,0,696.0,69.0,2.6,29.0,309.0,56.35,42.06
2016,10,29,16,15,646.0,63.5,2.25,28.0,258.0,51.98,38.58
2016,10,29,16,30,596.0,58.0,1.9,27.0,207.0,47.64,34.97
2016,10,29,16,45,516.0,50.0,1.55,26.5,156.5,41.11,29.25
2016,10,29,17,0,436.0,42.0,1.2,26.0,106.0,34.67,23.35
2016,10,29,17,15,295.5,29.5,1.15,25.0,65.0,24.26,13.28
2016,10,29,17,30,155.0,17.0,1.1,24.0,24.0,13.38,0.0
2016,10,29,17,45,77.5,8.5,1.1,23.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
