Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,60.0,9.0,0.8,18.5,12.0,7.08,0.0
2016,10,30,7,0,120.0,18.0,0.8,19.0,24.0,149.23,0.0
2016,10,30,7,15,254.5,32.0,0.9,19.5,64.5,303.69,227.64
2016,10,30,7,30,389.0,46.0,1.0,20.0,105.0,434.89,343.51
2016,10,30,7,45,475.5,54.5,1.15,21.0,155.0,522.56,413.79
2016,10,30,8,0,562.0,63.0,1.3,22.0,205.0,609.37,479.48
2016,10,30,8,15,613.5,69.5,1.35,22.5,255.5,661.73,517.07
2016,10,30,8,30,665.0,76.0,1.4,23.0,306.0,711.54,551.17
2016,10,30,8,45,706.0,79.0,1.45,23.5,355.5,744.57,572.18
2016,10,30,9,0,747.0,82.0,1.5,24.0,405.0,769.34,586.94
2016,10,30,9,15,771.0,85.5,1.45,24.5,450.0,781.97,592.1
2016,10,30,9,30,795.0,89.0,1.4,25.0,495.0,790.61,594.56
2016,10,30,9,45,815.0,90.5,1.4,26.0,534.5,789.54,589.91
2016,10,30,10,0,835.0,92.0,1.4,27.0,574.0,784.34,582.75
2016,10,30,10,15,568.0,186.5,1.35,27.5,523.0,645.65,482.36
2016,10,30,10,30,301.0,281.0,1.3,28.0,472.0,500.65,374.5
2016,10,30,10,45,591.5,188.5,1.3,28.5,581.0,621.25,462.36
2016,10,30,11,0,882.0,96.0,1.3,29.0,690.0,691.07,509.6
2016,10,30,11,15,888.0,97.0,1.35,29.0,707.5,656.96,483.21
2016,10,30,11,30,894.0,98.0,1.4,29.0,725.0,619.69,454.93
2016,10,30,11,45,904.0,95.0,1.45,29.5,735.0,578.07,421.95
2016,10,30,12,0,914.0,92.0,1.5,30.0,745.0,533.38,385.82
2016,10,30,12,15,914.5,92.0,1.55,30.0,745.5,484.03,346.02
2016,10,30,12,30,915.0,92.0,1.6,30.0,746.0,432.69,303.51
2016,10,30,12,45,915.5,90.5,1.7,30.5,738.0,378.43,257.33
2016,10,30,13,0,916.0,89.0,1.8,31.0,730.0,322.66,209.51
2016,10,30,13,15,912.0,88.0,1.85,31.0,713.0,264.99,161.48
2016,10,30,13,30,908.0,87.0,1.9,31.0,696.0,206.73,116.26
2016,10,30,13,45,902.0,85.0,2.0,31.0,671.5,147.27,78.43
2016,10,30,14,0,896.0,83.0,2.1,31.0,647.0,87.96,66.48
2016,10,30,14,15,885.5,81.5,2.15,31.0,614.5,80.59,60.69
2016,10,30,14,30,875.0,80.0,2.2,31.0,582.0,79.11,59.63
2016,10,30,14,45,861.5,77.5,2.25,31.0,543.0,76.82,57.91
2016,10,30,15,0,848.0,75.0,2.3,31.0,504.0,67.31,50.25
2016,10,30,15,15,826.5,72.0,2.25,30.5,459.0,64.86,48.5
2016,10,30,15,30,805.0,69.0,2.2,30.0,414.0,62.37,46.68
2016,10,30,15,45,775.0,65.0,2.2,30.0,365.0,58.95,43.95
2016,10,30,16,0,745.0,61.0,2.2,30.0,316.0,55.48,41.15
2016,10,30,16,15,698.0,56.5,1.9,29.0,264.0,51.37,37.89
2016,10,30,16,30,651.0,52.0,1.6,28.0,212.0,47.3,34.52
2016,10,30,16,45,574.5,44.5,1.3,27.0,161.0,37.31,25.95
2016,10,30,17,0,498.0,37.0,1.0,26.0,110.0,31.0,20.26
2016,10,30,17,15,355.0,26.0,1.0,25.0,67.0,21.59,10.97
2016,10,30,17,30,212.0,15.0,1.0,24.0,24.0,11.8,0.0
2016,10,30,17,45,106.0,7.5,1.05,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,223.0,16.0,0.2,16.0,25.0,191.28,0.0
2016,10,31,7,15,363.5,27.0,0.3,16.5,68.5,387.71,285.67
2016,10,31,7,30,504.0,38.0,0.4,17.0,112.0,521.25,406.23
2016,10,31,7,45,582.5,45.0,0.5,18.0,164.0,591.58,462.68
2016,10,31,8,0,661.0,52.0,0.6,19.0,216.0,671.2,521.83
2016,10,31,8,15,706.0,56.5,0.9,20.0,267.5,716.64,555.99
2016,10,31,8,30,751.0,61.0,1.2,21.0,319.0,759.03,586.35
2016,10,31,8,45,781.0,65.0,1.55,22.0,368.0,784.4,603.98
2016,10,31,9,0,811.0,69.0,1.9,23.0,417.0,806.1,618.26
2016,10,31,9,15,831.0,71.5,2.0,23.5,461.0,813.46,621.14
2016,10,31,9,30,851.0,74.0,2.1,24.0,505.0,808.18,615.39
2016,10,31,9,45,864.0,76.5,2.25,24.5,543.5,802.22,609.75
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,792.39,601.49
2016,10,31,10,15,886.5,80.5,2.45,25.5,613.5,774.85,587.33
2016,10,31,10,30,896.0,82.0,2.5,26.0,645.0,753.57,570.81
2016,10,31,10,45,628.5,186.0,2.55,26.5,588.0,643.15,486.73
2016,10,31,11,0,361.0,290.0,2.6,27.0,531.0,509.72,385.53
2016,10,31,11,15,637.5,188.5,2.6,27.0,627.5,588.02,443.95
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,619.02,464.89
2016,10,31,11,45,912.5,88.5,2.6,27.5,731.0,574.64,427.98
2016,10,31,12,0,911.0,90.0,2.6,28.0,738.0,527.99,389.07
2016,10,31,12,15,910.0,90.0,2.6,28.0,737.0,478.26,347.71
2016,10,31,12,30,909.0,90.0,2.6,28.0,736.0,426.71,303.87
2016,10,31,12,45,904.5,90.0,2.65,28.5,726.0,372.4,256.64
2016,10,31,13,0,900.0,90.0,2.7,29.0,716.0,317.08,208.41
2016,10,31,13,15,893.5,89.0,2.65,29.0,698.5,259.85,160.12
2016,10,31,13,30,887.0,88.0,2.6,29.0,681.0,202.36,115.12
2016,10,31,13,45,637.5,173.0,2.6,29.5,591.0,163.95,101.15
2016,10,31,14,0,388.0,258.0,2.6,30.0,501.0,164.38,128.51
2016,10,31,14,15,614.5,170.5,2.55,30.0,532.0,114.73,88.71
2016,10,31,14,30,841.0,83.0,2.5,30.0,563.0,80.14,60.73
2016,10,31,14,45,426.0,130.0,2.5,30.0,373.0,88.01,67.39
2016,10,31,15,0,11.0,177.0,2.5,30.0,183.0,126.84,99.37
2016,10,31,15,15,383.5,125.0,2.45,29.5,289.0,85.66,65.92
2016,10,31,15,30,756.0,73.0,2.4,29.0,395.0,64.44,48.61
2016,10,31,15,45,719.5,69.5,2.35,29.0,346.0,61.46,46.27
2016,10,31,16,0,683.0,66.0,2.3,29.0,297.0,58.51,43.88
2016,10,31,16,15,633.0,60.5,1.95,28.0,247.0,49.65,36.6
2016,10,31,16,30,583.0,55.0,1.6,27.0,197.0,45.26,32.94
2016,10,31,16,45,500.0,47.5,1.3,26.5,148.0,39.07,27.48
2016,10,31,17,0,417.0,40.0,1.0,26.0,99.0,32.99,21.87
2016,10,31,17,15,277.0,27.5,1.0,25.0,59.5,22.58,11.44
2016,10,31,17,30,137.0,15.0,1.0,24.0,20.0,11.8,0.0
2016,10,31,17,45,68.5,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.5,8.0,1.7,20.5,10.0,0.0,0.0
2016,11,1,7,0,85.0,16.0,1.8,21.0,20.0,80.47,0.0
2016,11,1,7,15,217.5,31.0,2.0,21.5,58.0,270.29,197.37
2016,11,1,7,30,350.0,46.0,2.2,22.0,96.0,399.28,316.49
2016,11,1,7,45,441.5,54.0,2.45,22.5,144.5,490.06,391.78
2016,11,1,8,0,533.0,62.0,2.7,23.0,193.0,579.79,462.58
2016,11,1,8,15,585.5,68.5,2.8,23.5,242.5,632.57,502.15
2016,11,1,8,30,638.0,75.0,2.9,24.0,292.0,682.91,538.19
2016,11,1,8,45,682.0,77.5,3.05,25.0,340.5,717.73,560.73
2016,11,1,9,0,726.0,80.0,3.2,26.0,389.0,744.51,576.83
2016,11,1,9,15,363.0,117.5,3.25,26.5,272.0,464.5,366.37
2016,11,1,9,30,0.0,155.0,3.3,27.0,155.0,127.76,96.48
2016,11,1,9,45,407.0,122.0,3.35,27.5,354.0,482.6,379.61
2016,11,1,10,0,814.0,89.0,3.4,28.0,553.0,759.58,579.52
2016,11,1,10,15,826.5,91.0,3.4,28.0,584.5,745.58,566.6
2016,11,1,10,30,839.0,93.0,3.4,28.0,616.0,727.76,553.12
2016,11,1,10,45,432.5,176.0,3.45,28.5,446.0,488.23,373.29
2016,11,1,11,0,26.0,259.0,3.5,29.0,276.0,224.41,169.0
2016,11,1,11,15,27.0,264.5,3.5,29.5,283.0,226.18,170.26
2016,11,1,11,30,28.0,270.0,3.5,30.0,290.0,235.34,176.56
2016,11,1,11,45,457.0,180.5,3.55,30.5,503.5,406.98,305.41
2016,11,1,12,0,886.0,91.0,3.6,31.0,717.0,514.57,377.92
2016,11,1,12,15,886.0,91.0,3.6,31.0,717.0,466.57,337.19
2016,11,1,12,30,886.0,91.0,3.6,31.0,717.0,416.71,294.7
2016,11,1,12,45,882.5,91.0,3.65,31.0,708.0,364.04,249.38
2016,11,1,13,0,879.0,91.0,3.7,31.0,699.0,310.28,202.93
2016,11,1,13,15,873.5,90.0,3.75,31.0,682.0,254.54,156.02
2016,11,1,13,30,868.0,89.0,3.8,31.0,665.0,198.44,112.36
2016,11,1,13,45,858.0,88.5,3.85,31.0,640.0,142.1,77.08
2016,11,1,14,0,848.0,88.0,3.9,31.0,615.0,86.34,65.3
2016,11,1,14,15,835.5,86.5,3.9,31.0,583.0,82.37,62.23
2016,11,1,14,30,823.0,85.0,3.9,31.0,551.0,73.12,54.8
2016,11,1,14,45,806.0,82.5,3.95,31.0,512.5,71.36,53.5
2016,11,1,15,0,789.0,80.0,4.0,31.0,474.0,69.57,52.18
2016,11,1,15,15,765.5,76.5,3.95,30.5,430.5,66.91,50.24
2016,11,1,15,30,742.0,73.0,3.9,30.0,387.0,64.21,48.25
2016,11,1,15,45,703.0,70.0,3.9,30.0,338.5,61.6,46.21
2016,11,1,16,0,664.0,67.0,3.9,30.0,290.0,54.52,40.36
2016,11,1,16,15,612.5,61.5,3.7,29.5,240.0,50.16,36.79
2016,11,1,16,30,561.0,56.0,3.5,29.0,190.0,45.83,33.1
2016,11,1,16,45,469.0,48.5,3.35,28.5,141.5,39.64,27.66
2016,11,1,17,0,377.0,41.0,3.2,28.0,93.0,33.62,22.1
2016,11,1,17,15,238.0,27.5,3.25,27.5,55.0,22.48,10.84
2016,11,1,17,30,99.0,14.0,3.3,27.0,17.0,11.02,0.0
2016,11,1,17,45,49.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,19.0,14.0,2.2,22.0,15.0,26.14,0.0
2016,11,2,7,15,118.5,34.5,2.35,22.0,50.0,178.79,126.98
2016,11,2,7,30,218.0,55.0,2.5,22.0,85.0,301.88,239.75
2016,11,2,7,45,309.5,67.5,2.65,22.5,131.5,391.2,315.46
2016,11,2,8,0,401.0,80.0,2.8,23.0,178.0,482.29,389.0
2016,11,2,8,15,460.0,89.5,2.9,23.5,226.0,541.31,434.39
2016,11,2,8,30,519.0,99.0,3.0,24.0,274.0,599.01,476.99
2016,11,2,8,45,574.0,102.0,3.15,24.5,322.0,652.47,515.11
2016,11,2,9,0,629.0,105.0,3.3,25.0,370.0,695.01,544.23
2016,11,2,9,15,657.0,109.5,3.35,25.5,413.0,712.42,554.25
2016,11,2,9,30,685.0,114.0,3.4,26.0,456.0,726.06,561.57
2016,11,2,9,45,414.0,187.0,3.45,26.5,398.5,557.93,432.88
2016,11,2,10,0,143.0,260.0,3.5,27.0,341.0,370.39,286.01
2016,11,2,10,15,103.0,267.0,3.5,27.5,327.0,319.84,246.19
2016,11,2,10,30,63.0,274.0,3.5,28.0,313.0,288.33,220.33
2016,11,2,10,45,63.5,285.0,3.5,28.5,326.0,291.2,221.57
2016,11,2,11,0,64.0,296.0,3.5,29.0,339.0,293.58,222.37
2016,11,2,11,15,41.5,275.5,3.45,29.0,303.5,253.89,191.68
2016,11,2,11,30,19.0,255.0,3.4,29.0,268.0,210.54,158.3
2016,11,2,11,45,111.5,298.0,3.4,29.5,376.5,303.55,228.27
2016,11,2,12,0,204.0,341.0,3.4,30.0,485.0,368.4,274.35
2016,11,2,12,15,142.0,334.5,3.35,30.0,434.5,318.54,236.48
2016,11,2,12,30,80.0,328.0,3.3,30.0,384.0,273.92,203.35
2016,11,2,12,45,444.0,225.0,3.3,30.0,531.0,311.26,221.87
2016,11,2,13,0,808.0,122.0,3.3,30.0,678.0,308.48,204.4
2016,11,2,13,15,505.0,218.0,3.25,30.0,563.0,252.48,169.17
2016,11,2,13,30,202.0,314.0,3.2,30.0,448.0,234.43,167.35
2016,11,2,13,45,119.0,283.0,3.2,30.0,361.0,190.72,138.92
2016,11,2,14,0,36.0,252.0,3.2,30.0,274.0,165.86,129.85
2016,11,2,14,15,387.5,182.5,3.15,29.5,401.5,115.64,89.75
2016,11,2,14,30,739.0,113.0,3.1,29.0,529.0,83.1,63.48
2016,11,2,14,45,369.5,103.0,3.1,29.0,311.0,70.85,53.54
2016,11,2,15,0,0.0,93.0,3.1,29.0,93.0,71.07,53.88
2016,11,2,15,15,64.0,136.0,2.95,28.5,163.0,98.0,76.56
2016,11,2,15,30,128.0,179.0,2.8,28.0,233.0,119.2,94.51
2016,11,2,15,45,299.0,142.5,2.7,28.0,247.5,98.59,77.56
2016,11,2,16,0,470.0,106.0,2.6,28.0,262.0,76.95,59.58
2016,11,2,16,15,410.0,95.5,2.45,27.5,215.0,69.59,53.52
2016,11,2,16,30,350.0,85.0,2.3,27.0,168.0,62.15,47.17
2016,11,2,16,45,259.5,70.0,2.15,26.5,123.0,51.32,37.71
2016,11,2,17,0,169.0,55.0,2.0,26.0,78.0,40.08,27.6
2016,11,2,17,15,84.5,33.0,2.05,25.5,44.5,24.37,11.95
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,5.51,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,17.39,6.8
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,32.42,20.6
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,52.87,37.86
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,71.91,53.79
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,93.33,71.7
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,114.26,88.92
2016,11,3,8,45,4.5,125.5,2.2,23.0,127.0,112.11,86.78
2016,11,3,9,0,0.0,132.0,2.2,23.0,132.0,111.13,85.57
2016,11,3,9,15,64.0,176.0,2.15,23.0,208.0,222.55,176.64
2016,11,3,9,30,128.0,220.0,2.1,23.0,284.0,336.01,265.51
2016,11,3,9,45,64.0,122.5,2.1,23.5,154.5,170.81,134.05
2016,11,3,10,0,0.0,25.0,2.1,24.0,25.0,19.12,9.97
2016,11,3,10,15,5.0,116.0,2.0,24.0,119.5,94.28,70.93
2016,11,3,10,30,10.0,207.0,1.9,24.0,214.0,174.29,134.02
2016,11,3,10,45,9.5,210.0,1.8,24.5,216.5,174.43,133.35
2016,11,3,11,0,9.0,213.0,1.7,25.0,219.0,174.71,133.03
2016,11,3,11,15,131.0,268.0,1.6,25.0,358.0,312.95,239.87
2016,11,3,11,30,253.0,323.0,1.5,25.0,497.0,416.82,315.56
2016,11,3,11,45,261.5,320.5,1.45,25.0,502.0,407.22,306.3
2016,11,3,12,0,270.0,318.0,1.4,25.0,507.0,387.4,290.07
2016,11,3,12,15,177.5,322.5,1.3,25.0,447.0,324.77,242.89
2016,11,3,12,30,85.0,327.0,1.2,25.0,387.0,274.86,206.05
2016,11,3,12,45,42.5,171.0,1.2,25.5,201.0,143.02,106.19
2016,11,3,13,0,0.0,15.0,1.2,26.0,15.0,11.5,3.6
2016,11,3,13,15,136.5,158.5,1.2,26.0,248.0,139.61,99.68
2016,11,3,13,30,273.0,302.0,1.2,26.0,481.0,232.88,165.14
2016,11,3,13,45,136.5,180.0,1.25,26.0,269.5,134.65,96.64
2016,11,3,14,0,0.0,58.0,1.3,26.0,58.0,44.56,31.84
2016,11,3,14,15,0.0,42.0,1.35,26.0,42.0,32.2,21.59
2016,11,3,14,30,0.0,26.0,1.4,26.0,26.0,19.89,11.24
2016,11,3,14,45,94.0,121.5,1.45,26.0,168.0,86.83,67.64
2016,11,3,15,0,188.0,217.0,1.5,26.0,310.0,142.02,113.46
2016,11,3,15,15,243.5,190.0,1.5,25.5,299.0,124.68,99.54
2016,11,3,15,30,299.0,163.0,1.5,25.0,288.0,110.6,88.3
2016,11,3,15,45,283.5,144.0,1.5,25.0,250.5,99.19,78.96
2016,11,3,16,0,268.0,125.0,1.5,25.0,213.0,87.4,69.15
2016,11,3,16,15,241.0,106.0,1.4,24.5,175.0,75.09,58.84
2016,11,3,16,30,214.0,87.0,1.3,24.0,137.0,62.43,47.99
2016,11,3,16,45,242.0,66.5,1.25,23.5,109.5,48.79,36.03
2016,11,3,17,0,270.0,46.0,1.2,23.0,82.0,34.69,23.43
2016,11,3,17,15,153.5,29.0,1.2,22.5,47.5,21.88,9.9
2016,11,3,17,30,37.0,12.0,1.2,22.0,13.0,9.44,0.0
2016,11,3,17,45,18.5,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,10.26,1.59
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,17.52,8.67
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,27.11,16.95
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,36.73,25.16
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,47.32,34.13
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,58.33,43.33
2016,11,4,8,45,0.0,86.5,2.9,20.0,86.5,68.74,51.9
2016,11,4,9,0,0.0,99.0,3.0,20.0,99.0,79.05,60.3
2016,11,4,9,15,0.0,121.0,2.95,20.0,121.0,98.09,75.79
2016,11,4,9,30,0.0,143.0,2.9,20.0,143.0,116.87,90.89
2016,11,4,9,45,0.0,154.0,2.85,20.5,154.0,125.19,97.18
2016,11,4,10,0,0.0,165.0,2.8,21.0,165.0,133.48,103.4
2016,11,4,10,15,4.0,183.0,2.65,21.0,185.5,150.85,117.18
2016,11,4,10,30,8.0,201.0,2.5,21.0,206.0,167.68,130.39
2016,11,4,10,45,9.0,208.5,2.45,21.5,214.5,172.85,133.95
2016,11,4,11,0,10.0,216.0,2.4,22.0,223.0,177.88,137.42
2016,11,4,11,15,6.5,198.5,2.25,22.0,203.0,159.67,122.78
2016,11,4,11,30,3.0,181.0,2.1,22.0,183.0,142.49,109.05
2016,11,4,11,45,4.5,190.0,2.0,22.0,193.5,149.4,114.43
2016,11,4,12,0,6.0,199.0,1.9,22.0,204.0,155.94,119.47
2016,11,4,12,15,3.0,160.0,1.85,22.0,162.5,124.04,94.23
2016,11,4,12,30,0.0,121.0,1.8,22.0,121.0,93.02,69.62
2016,11,4,12,45,0.0,139.5,1.75,22.5,139.5,106.62,80.38
2016,11,4,13,0,0.0,158.0,1.7,23.0,158.0,119.74,90.64
2016,11,4,13,15,0.0,155.5,1.7,23.0,155.5,117.36,88.82
2016,11,4,13,30,0.0,153.0,1.7,23.0,153.0,114.97,87.02
2016,11,4,13,45,1.5,167.5,1.7,23.0,168.5,124.23,94.45
2016,11,4,14,0,3.0,182.0,1.7,23.0,184.0,132.42,105.84
2016,11,4,14,15,1.5,166.0,1.75,23.0,167.0,121.61,97.07
2016,11,4,14,30,0.0,150.0,1.8,23.0,150.0,110.64,88.17
2016,11,4,14,45,0.0,140.5,1.85,23.0,140.5,103.87,82.73
2016,11,4,15,0,0.0,131.0,1.9,23.0,131.0,97.03,77.21
2016,11,4,15,15,0.0,96.0,1.9,22.5,96.0,72.8,57.01
2016,11,4,15,30,0.0,61.0,1.9,22.0,61.0,46.74,34.91
2016,11,4,15,45,0.0,52.5,1.9,22.0,52.5,40.17,29.33
2016,11,4,16,0,0.0,44.0,1.9,22.0,44.0,33.62,23.69
2016,11,4,16,15,0.0,36.0,1.8,21.5,36.0,27.46,18.38
2016,11,4,16,30,0.0,28.0,1.7,21.0,28.0,21.33,12.99
2016,11,4,16,45,0.0,20.0,1.6,21.0,20.0,15.2,7.51
2016,11,4,17,0,0.0,12.0,1.5,21.0,12.0,9.1,2.04
2016,11,4,17,15,0.0,6.5,1.5,21.0,6.5,4.92,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.79,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.13,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.27,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,3.78,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,5.3,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,6.83,0.12
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,8.36,1.42
2016,11,5,8,45,0.0,24.5,3.25,19.5,24.5,18.67,10.1
2016,11,5,9,0,0.0,38.0,3.3,20.0,38.0,29.03,18.71
2016,11,5,9,15,0.0,44.5,3.2,20.0,44.5,34.04,22.83
2016,11,5,9,30,0.0,51.0,3.1,20.0,51.0,39.06,26.93
2016,11,5,9,45,0.0,55.5,3.05,20.5,55.5,42.55,29.67
2016,11,5,10,0,0.0,60.0,3.0,21.0,60.0,46.05,32.4
2016,11,5,10,15,0.0,63.5,2.9,21.5,63.5,48.78,34.48
2016,11,5,10,30,0.0,67.0,2.8,22.0,67.0,51.51,36.56
2016,11,5,10,45,14.0,162.0,2.7,22.5,171.0,137.27,105.7
2016,11,5,11,0,28.0,257.0,2.6,23.0,275.0,224.07,173.45
2016,11,5,11,15,28.5,263.5,2.5,23.0,282.5,235.54,181.74
2016,11,5,11,30,29.0,270.0,2.4,23.0,290.0,235.82,181.56
2016,11,5,11,45,22.0,257.0,2.35,23.5,272.5,210.76,161.53
2016,11,5,12,0,15.0,244.0,2.3,24.0,255.0,194.52,148.51
2016,11,5,12,15,22.0,260.0,2.25,24.0,276.0,206.92,157.91
2016,11,5,12,30,29.0,276.0,2.2,24.0,297.0,217.88,166.0
2016,11,5,12,45,27.5,270.5,2.15,24.0,290.0,209.51,159.34
2016,11,5,13,0,26.0,265.0,2.1,24.0,283.0,201.36,152.96
2016,11,5,13,15,16.0,232.0,2.1,24.0,243.0,173.42,131.69
2016,11,5,13,30,6.0,199.0,2.1,24.0,203.0,147.26,111.84
2016,11,5,13,45,272.0,199.5,2.15,24.0,365.0,149.82,105.63
2016,11,5,14,0,538.0,200.0,2.2,24.0,527.0,128.63,102.36
2016,11,5,14,15,424.5,217.5,2.25,24.0,467.0,136.76,109.34
2016,11,5,14,30,311.0,235.0,2.3,24.0,407.0,149.48,120.09
2016,11,5,14,45,283.0,221.0,2.35,24.0,369.0,141.85,114.05
2016,11,5,15,0,255.0,207.0,2.4,24.0,331.0,134.03,107.87
2016,11,5,15,15,234.0,188.5,2.4,23.5,294.0,123.69,99.73
2016,11,5,15,30,213.0,170.0,2.4,23.0,257.0,115.66,93.45
2016,11,5,15,45,189.0,153.0,2.45,23.0,223.0,104.72,84.41
2016,11,5,16,0,165.0,136.0,2.5,23.0,189.0,93.54,75.02
2016,11,5,16,15,143.0,114.0,2.45,22.5,154.5,79.4,63.04
2016,11,5,16,30,121.0,92.0,2.4,22.0,120.0,64.92,50.51
2016,11,5,16,45,90.0,69.5,2.35,21.5,87.5,49.77,37.11
2016,11,5,17,0,59.0,47.0,2.3,21.0,55.0,34.33,23.2
2016,11,5,17,15,29.5,26.5,2.4,20.5,30.5,19.85,7.51
2016,11,5,17,30,0.0,6.0,2.5,20.0,6.0,4.72,0.0
2016,11,5,17,45,0.0,3.0,2.6,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.36,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,10.65,1.41
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,19.06,10.04
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,29.82,19.43
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,41.68,29.67
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,54.77,40.78
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,67.6,51.49
2016,11,6,8,45,0.0,97.0,2.8,18.5,97.0,79.23,61.0
2016,11,6,9,0,0.0,111.0,2.9,19.0,111.0,90.74,70.26
2016,11,6,9,15,22.0,155.0,2.95,19.0,165.5,149.92,119.49
2016,11,6,9,30,44.0,199.0,3.0,19.0,220.0,225.62,180.86
2016,11,6,9,45,46.0,215.0,3.05,19.5,239.0,237.56,189.33
2016,11,6,10,0,48.0,231.0,3.1,20.0,258.0,248.98,197.47
2016,11,6,10,15,40.5,238.0,3.15,20.5,261.5,243.57,192.06
2016,11,6,10,30,33.0,245.0,3.2,21.0,265.0,238.71,187.21
2016,11,6,10,45,19.5,222.5,3.3,21.5,234.5,192.1,149.57
2016,11,6,11,0,6.0,200.0,3.4,22.0,204.0,162.05,125.1
2016,11,6,11,15,5.0,196.0,3.4,22.0,199.5,156.76,120.77
2016,11,6,11,30,4.0,192.0,3.4,22.0,195.0,151.77,116.68
2016,11,6,11,45,73.5,262.5,3.4,22.5,313.5,247.39,191.55
2016,11,6,12,0,143.0,333.0,3.4,23.0,432.0,331.74,254.72
2016,11,6,12,15,74.5,266.5,3.25,23.0,318.5,235.77,180.53
2016,11,6,12,30,6.0,200.0,3.1,23.0,205.0,154.05,117.57
2016,11,6,12,45,5.5,197.5,3.0,23.0,202.0,150.71,115.06
2016,11,6,13,0,5.0,195.0,2.9,23.0,199.0,147.42,112.49
2016,11,6,13,15,2.5,136.0,2.8,23.0,138.0,103.82,78.07
2016,11,6,13,30,0.0,77.0,2.7,23.0,77.0,59.29,42.55
2016,11,6,13,45,0.0,54.0,2.6,23.0,54.0,41.48,28.2
2016,11,6,14,0,0.0,31.0,2.5,23.0,31.0,23.75,14.66
2016,11,6,14,15,0.0,20.0,2.45,22.5,20.0,15.3,7.49
2016,11,6,14,30,0.0,9.0,2.4,22.0,9.0,6.87,0.27
2016,11,6,14,45,0.0,9.0,2.4,22.0,9.0,6.86,0.28
2016,11,6,15,0,0.0,9.0,2.4,22.0,9.0,6.86,0.29
2016,11,6,15,15,0.0,49.0,2.4,21.5,49.0,37.5,26.95
2016,11,6,15,30,0.0,89.0,2.4,21.0,89.0,67.46,53.01
2016,11,6,15,45,0.0,77.5,2.4,21.0,77.5,59.0,45.79
2016,11,6,16,0,0.0,66.0,2.4,21.0,66.0,50.47,38.46
2016,11,6,16,15,0.0,54.0,2.35,20.5,54.0,41.35,30.58
2016,11,6,16,30,0.0,42.0,2.3,20.0,42.0,32.1,22.44
2016,11,6,16,45,0.0,31.0,2.25,20.0,31.0,23.65,14.83
2016,11,6,17,0,0.0,20.0,2.2,20.0,20.0,15.22,7.19
2016,11,6,17,15,0.0,11.0,2.0,19.5,11.0,8.35,0.0
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.57,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,1.3,17.0,12.0,9.44,0.0
2016,11,7,7,15,170.0,25.5,1.6,17.5,47.0,212.69,129.61
2016,11,7,7,30,340.0,39.0,1.9,18.0,82.0,377.24,299.9
2016,11,7,7,45,428.0,48.5,2.2,18.5,128.5,464.15,375.21
2016,11,7,8,0,516.0,58.0,2.5,19.0,175.0,550.9,446.06
2016,11,7,8,15,571.0,64.5,2.55,19.5,223.0,604.81,487.84
2016,11,7,8,30,626.0,71.0,2.6,20.0,271.0,656.4,525.83
2016,11,7,8,45,313.0,75.0,2.65,20.5,175.0,378.81,309.93
2016,11,7,9,0,0.0,79.0,2.7,21.0,79.0,61.06,45.01
2016,11,7,9,15,0.0,83.0,2.7,21.0,83.0,64.05,47.58
2016,11,7,9,30,0.0,87.0,2.7,21.0,87.0,67.14,49.98
2016,11,7,9,45,0.0,106.5,2.75,21.5,106.5,83.37,62.99
2016,11,7,10,0,0.0,126.0,2.8,22.0,126.0,99.5,75.76
2016,11,7,10,15,0.0,135.5,2.75,22.0,135.5,106.93,81.57
2016,11,7,10,30,0.0,145.0,2.7,22.0,145.0,114.28,87.29
2016,11,7,10,45,0.0,142.0,2.7,22.5,142.0,111.23,84.52
2016,11,7,11,0,0.0,139.0,2.7,23.0,139.0,108.37,81.95
2016,11,7,11,15,2.0,165.5,2.65,23.0,167.0,130.38,99.39
2016,11,7,11,30,4.0,192.0,2.6,23.0,195.0,151.77,116.17
2016,11,7,11,45,2.0,148.0,2.55,23.5,149.5,115.43,87.11
2016,11,7,12,0,0.0,104.0,2.5,24.0,104.0,80.24,58.98
2016,11,7,12,15,0.0,102.0,2.45,24.0,102.0,78.66,57.75
2016,11,7,12,30,0.0,100.0,2.4,24.0,100.0,77.1,56.51
2016,11,7,12,45,0.0,94.5,2.4,24.5,94.5,72.91,53.07
2016,11,7,13,0,0.0,89.0,2.4,25.0,89.0,68.64,49.59
2016,11,7,13,15,0.0,119.5,2.35,25.0,119.5,91.32,67.7
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,112.76,84.75
2016,11,7,13,45,49.0,212.5,2.25,25.0,242.5,150.83,113.27
2016,11,7,14,0,98.0,275.0,2.2,25.0,335.0,177.98,142.38
2016,11,7,14,15,72.5,251.5,2.15,24.5,294.0,164.83,132.12
2016,11,7,14,30,47.0,228.0,2.1,24.0,253.0,151.29,121.54
2016,11,7,14,45,386.0,162.0,2.05,24.0,348.0,106.67,84.76
2016,11,7,15,0,725.0,96.0,2.0,24.0,443.0,73.79,57.35
2016,11,7,15,15,385.0,128.5,1.9,23.5,311.0,88.3,69.99
2016,11,7,15,30,45.0,161.0,1.8,23.0,179.0,110.39,89.02
2016,11,7,15,45,317.5,119.0,1.7,23.0,221.5,84.8,67.43
2016,11,7,16,0,590.0,77.0,1.6,23.0,264.0,61.03,47.19
2016,11,7,16,15,532.5,69.5,1.45,22.5,216.0,55.47,42.49
2016,11,7,16,30,475.0,62.0,1.3,22.0,168.0,49.91,37.59
2016,11,7,16,45,387.0,51.0,1.2,22.0,122.5,41.3,29.76
2016,11,7,17,0,299.0,40.0,1.1,22.0,77.0,30.55,19.84
2016,11,7,17,15,149.5,20.0,1.15,21.5,38.5,15.31,3.41
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,3.93,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,19.37,5.7
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,37.2,24.64
2016,11,8,7,45,10.0,60.0,2.3,17.5,62.0,66.61,50.28
2016,11,8,8,0,20.0,81.0,2.4,18.0,85.0,106.67,84.51
2016,11,8,8,15,28.0,101.5,2.35,18.0,109.0,132.77,106.78
2016,11,8,8,30,36.0,122.0,2.3,18.0,133.0,158.07,127.93
2016,11,8,8,45,18.0,118.5,2.25,18.0,124.0,117.28,93.38
2016,11,8,9,0,0.0,115.0,2.2,18.0,115.0,95.0,74.04
2016,11,8,9,15,0.0,116.0,2.25,18.0,116.0,93.86,72.92
2016,11,8,9,30,0.0,117.0,2.3,18.0,117.0,93.4,72.34
2016,11,8,9,45,0.0,99.5,2.35,18.5,99.5,77.44,58.86
2016,11,8,10,0,0.0,82.0,2.4,19.0,82.0,63.07,46.77
2016,11,8,10,15,12.5,157.0,2.5,19.0,164.5,134.67,105.54
2016,11,8,10,30,25.0,232.0,2.6,19.0,247.0,207.51,163.85
2016,11,8,10,45,12.5,191.5,2.75,19.0,199.0,160.97,125.99
2016,11,8,11,0,0.0,151.0,2.9,19.0,151.0,118.08,91.11
2016,11,8,11,15,0.0,138.5,2.95,19.0,138.5,107.63,82.6
2016,11,8,11,30,0.0,126.0,3.0,19.0,126.0,97.51,74.35
2016,11,8,11,45,3.5,166.0,3.15,19.5,168.5,130.18,100.54
2016,11,8,12,0,7.0,206.0,3.3,20.0,211.0,161.68,125.41
2016,11,8,12,15,8.0,212.5,3.3,20.0,218.5,165.52,128.32
2016,11,8,12,30,9.0,219.0,3.3,20.0,226.0,169.0,131.01
2016,11,8,12,45,5.0,195.5,3.3,20.0,200.0,149.03,115.18
2016,11,8,13,0,1.0,172.0,3.3,20.0,174.0,129.95,100.11
2016,11,8,13,15,2.0,176.5,3.2,20.0,178.5,132.43,102.15
2016,11,8,13,30,3.0,181.0,3.1,20.0,183.0,134.5,103.87
2016,11,8,13,45,2.5,179.5,3.05,20.0,181.0,132.03,102.07
2016,11,8,14,0,2.0,178.0,3.0,20.0,179.0,129.57,105.01
2016,11,8,14,15,1.5,172.0,2.95,20.0,173.0,125.21,101.54
2016,11,8,14,30,1.0,166.0,2.9,20.0,167.0,120.77,98.01
2016,11,8,14,45,44.5,186.0,2.85,20.0,208.0,127.77,104.19
2016,11,8,15,0,88.0,206.0,2.8,20.0,249.0,138.02,113.13
2016,11,8,15,15,55.5,178.5,2.7,19.5,204.5,121.46,99.52
2016,11,8,15,30,23.0,151.0,2.6,19.0,160.0,107.8,88.27
2016,11,8,15,45,17.5,132.5,2.55,19.0,138.5,95.01,77.43
2016,11,8,16,0,12.0,114.0,2.5,19.0,117.0,82.09,66.34
2016,11,8,16,15,6.0,94.0,2.4,19.0,95.5,68.13,54.15
2016,11,8,16,30,0.0,74.0,2.3,19.0,74.0,54.06,41.65
2016,11,8,16,45,0.0,53.5,2.2,19.0,53.5,39.58,28.63
2016,11,8,17,0,0.0,33.0,2.1,19.0,33.0,24.91,15.3
2016,11,8,17,15,0.0,16.5,2.15,18.5,16.5,12.58,1.33
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,1.89,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,3.78,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,6.44,0.0
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,9.1,2.09
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,11.77,4.41
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,14.45,6.71
2016,11,9,8,45,0.0,23.5,4.35,16.5,23.5,17.9,9.62
2016,11,9,9,0,0.0,28.0,4.5,17.0,28.0,21.35,12.49
2016,11,9,9,15,0.0,54.5,4.55,17.0,54.5,41.73,29.65
2016,11,9,9,30,0.0,81.0,4.6,17.0,81.0,62.25,46.76
2016,11,9,9,45,0.0,55.0,4.7,17.0,55.0,42.16,29.82
2016,11,9,10,0,0.0,29.0,4.8,17.0,29.0,22.18,13.0
2016,11,9,10,15,0.0,27.0,4.8,17.0,27.0,20.66,11.69
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,19.14,10.38
2016,11,9,10,45,0.0,64.0,4.85,17.5,64.0,49.2,35.33
2016,11,9,11,0,0.0,103.0,4.9,18.0,103.0,79.6,60.24
2016,11,9,11,15,0.0,88.0,4.85,18.0,88.0,67.83,50.49
2016,11,9,11,30,0.0,73.0,4.8,18.0,73.0,56.21,40.89
2016,11,9,11,45,1.0,126.0,4.8,18.5,127.0,97.83,74.84
2016,11,9,12,0,2.0,179.0,4.8,19.0,181.0,138.69,107.7
