Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,13,45,983.0,68.0,4.45,16.0,641.5,120.44,66.57
2016,11,19,14,0,975.0,67.0,4.4,16.0,616.0,72.95,58.17
2016,11,19,14,15,963.5,65.5,4.35,16.0,583.5,71.22,56.81
2016,11,19,14,30,952.0,64.0,4.3,16.0,551.0,69.39,55.35
2016,11,19,14,45,930.5,64.0,4.25,16.0,510.5,68.29,54.52
2016,11,19,15,0,909.0,64.0,4.2,16.0,470.0,67.13,53.64
2016,11,19,15,15,885.5,61.5,4.05,15.5,424.5,64.11,51.23
2016,11,19,15,30,862.0,59.0,3.9,15.0,379.0,60.97,48.68
2016,11,19,15,45,827.0,55.5,3.75,15.0,329.5,52.36,41.11
2016,11,19,16,0,792.0,52.0,3.6,15.0,280.0,48.92,38.07
2016,11,19,16,15,737.0,47.0,3.1,14.0,228.0,44.06,33.78
2016,11,19,16,30,682.0,42.0,2.6,13.0,176.0,39.23,29.35
2016,11,19,16,45,585.5,35.0,2.15,12.0,125.5,32.46,22.96
2016,11,19,17,0,489.0,28.0,1.7,11.0,75.0,25.84,15.85
2016,11,19,17,15,244.5,14.0,1.65,10.0,37.5,12.54,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,242.0,12.0,1.1,3.0,33.0,194.78,0.0
2016,11,20,7,30,484.0,24.0,1.2,4.0,66.0,449.54,331.78
2016,11,20,7,45,585.5,31.5,1.35,5.0,115.5,544.6,445.93
2016,11,20,8,0,687.0,39.0,1.5,6.0,165.0,638.82,526.68
2016,11,20,8,15,743.5,43.5,1.4,6.5,217.0,691.43,568.91
2016,11,20,8,30,800.0,48.0,1.3,7.0,269.0,741.22,605.67
2016,11,20,8,45,832.5,52.0,1.25,8.0,319.0,759.47,616.11
2016,11,20,9,0,865.0,56.0,1.2,9.0,369.0,782.14,628.87
2016,11,20,9,15,889.0,58.5,1.4,10.0,414.5,792.26,634.87
2016,11,20,9,30,913.0,61.0,1.6,11.0,460.0,798.51,637.76
2016,11,20,9,45,929.5,63.0,1.85,12.0,500.0,794.27,633.32
2016,11,20,10,0,946.0,65.0,2.1,13.0,540.0,785.97,625.81
2016,11,20,10,15,957.5,66.5,2.1,13.5,573.5,769.33,611.38
2016,11,20,10,30,969.0,68.0,2.1,14.0,607.0,748.73,593.98
2016,11,20,10,45,976.0,69.0,2.1,14.5,632.5,720.67,569.64
2016,11,20,11,0,983.0,70.0,2.1,15.0,658.0,688.98,542.36
2016,11,20,11,15,987.5,70.5,2.1,15.0,675.0,651.78,511.54
2016,11,20,11,30,992.0,71.0,2.1,15.0,692.0,611.36,477.59
2016,11,20,11,45,995.0,70.5,2.1,15.5,701.0,566.17,438.34
2016,11,20,12,0,998.0,70.0,2.1,16.0,710.0,518.24,396.06
2016,11,20,12,15,997.5,70.0,2.1,16.0,710.0,466.78,350.72
2016,11,20,12,30,997.0,70.0,2.1,16.0,710.0,413.26,302.61
2016,11,20,12,45,993.5,70.0,2.15,16.5,701.0,357.0,251.19
2016,11,20,13,0,990.0,70.0,2.2,17.0,692.0,299.44,198.88
2016,11,20,13,15,984.5,69.5,2.2,17.0,675.0,240.07,147.43
2016,11,20,13,30,979.0,69.0,2.2,17.0,658.0,180.13,100.9
2016,11,20,13,45,970.0,68.5,2.25,17.5,632.5,119.6,65.82
2016,11,20,14,0,961.0,68.0,2.3,18.0,607.0,73.24,57.93
2016,11,20,14,15,949.5,66.5,2.3,18.0,574.5,71.53,56.61
2016,11,20,14,30,938.0,65.0,2.3,18.0,542.0,69.73,55.18
2016,11,20,14,45,919.0,64.0,2.3,18.0,502.0,68.01,53.84
2016,11,20,15,0,900.0,63.0,2.3,18.0,462.0,66.22,52.42
2016,11,20,15,15,876.0,60.0,2.15,17.5,417.0,62.85,49.71
2016,11,20,15,30,852.0,57.0,2.0,17.0,372.0,59.35,46.87
2016,11,20,15,45,816.5,54.0,1.9,17.0,323.0,51.04,39.63
2016,11,20,16,0,781.0,51.0,1.8,17.0,274.0,47.98,36.93
2016,11,20,16,15,726.0,46.0,1.65,15.5,222.5,43.12,32.75
2016,11,20,16,30,671.0,41.0,1.5,14.0,171.0,38.29,28.4
2016,11,20,16,45,574.5,34.0,1.35,13.0,122.0,31.51,22.03
2016,11,20,17,0,478.0,27.0,1.2,12.0,73.0,24.89,14.91
2016,11,20,17,15,239.0,13.5,1.2,11.5,36.5,12.08,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,13.0,1.25,6.5,28.5,153.76,0.0
2016,11,21,7,30,376.0,26.0,1.5,7.0,57.0,375.69,270.07
2016,11,21,7,45,482.5,35.0,1.8,8.0,103.5,474.77,389.08
2016,11,21,8,0,589.0,44.0,2.1,9.0,150.0,563.57,466.85
2016,11,21,8,15,649.5,49.5,2.05,10.0,199.5,621.01,513.48
2016,11,21,8,30,710.0,55.0,2.0,11.0,249.0,675.45,554.53
2016,11,21,8,45,750.0,58.5,2.0,12.0,297.0,707.62,576.63
2016,11,21,9,0,790.0,62.0,2.0,13.0,345.0,736.18,594.85
2016,11,21,9,15,815.5,65.0,2.4,14.0,389.0,748.7,603.34
2016,11,21,9,30,841.0,68.0,2.8,15.0,433.0,757.32,608.45
2016,11,21,9,45,859.0,70.0,3.25,16.5,471.5,747.55,598.7
2016,11,21,10,0,877.0,72.0,3.7,18.0,510.0,741.62,591.66
2016,11,21,10,15,888.5,73.5,3.75,18.5,542.0,726.51,578.37
2016,11,21,10,30,900.0,75.0,3.8,19.0,574.0,707.68,561.71
2016,11,21,10,45,908.0,76.5,3.9,19.5,598.0,682.83,539.84
2016,11,21,11,0,916.0,78.0,4.0,20.0,622.0,654.48,515.05
2016,11,21,11,15,920.5,78.5,4.0,20.0,639.0,619.67,485.69
2016,11,21,11,30,925.0,79.0,4.0,20.0,656.0,581.84,453.42
2016,11,21,11,45,929.5,78.5,4.05,20.5,664.5,540.18,416.78
2016,11,21,12,0,934.0,78.0,4.1,21.0,673.0,495.83,377.21
2016,11,21,12,15,933.0,78.0,4.1,21.5,672.5,447.14,333.44
2016,11,21,12,30,932.0,78.0,4.1,22.0,672.0,396.59,287.42
2016,11,21,12,45,927.5,78.0,4.15,22.5,663.5,343.33,238.97
2016,11,21,13,0,923.0,78.0,4.2,23.0,655.0,288.98,190.01
2016,11,21,13,15,916.5,77.0,4.15,23.0,638.0,232.68,141.86
2016,11,21,13,30,910.0,76.0,4.1,23.0,621.0,176.02,98.53
2016,11,21,13,45,899.5,75.5,4.1,23.0,596.0,119.3,66.27
2016,11,21,14,0,889.0,75.0,4.1,23.0,571.0,76.08,59.2
2016,11,21,14,15,875.5,73.0,4.05,23.0,539.5,74.12,57.69
2016,11,21,14,30,862.0,71.0,4.0,23.0,508.0,72.08,56.08
2016,11,21,14,45,837.0,71.0,3.95,23.0,469.0,64.35,49.63
2016,11,21,15,0,812.0,71.0,3.9,23.0,430.0,63.93,49.4
2016,11,21,15,15,785.0,68.0,3.6,22.5,387.0,61.32,47.39
2016,11,21,15,30,758.0,65.0,3.3,22.0,344.0,58.71,45.35
2016,11,21,15,45,717.5,61.0,3.05,22.0,297.0,55.12,42.31
2016,11,21,16,0,677.0,57.0,2.8,22.0,250.0,51.54,39.22
2016,11,21,16,15,617.5,51.5,2.5,21.0,201.5,42.96,31.82
2016,11,21,16,30,558.0,46.0,2.2,20.0,153.0,38.35,27.69
2016,11,21,16,45,457.0,37.5,1.95,19.0,108.0,31.15,21.09
2016,11,21,17,0,356.0,29.0,1.7,18.0,63.0,24.07,13.7
2016,11,21,17,15,178.0,14.5,1.85,17.5,31.5,11.8,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,29.5,14.5,2.7,17.0,16.5,33.86,0.0
2016,11,22,7,30,59.0,29.0,2.8,17.0,33.0,96.95,62.54
2016,11,22,7,45,108.0,48.0,2.9,17.5,64.0,176.01,140.09
2016,11,22,8,0,157.0,67.0,3.0,18.0,95.0,235.35,192.53
2016,11,22,8,15,185.5,86.0,3.05,18.0,129.0,277.49,229.14
2016,11,22,8,30,214.0,105.0,3.1,18.0,163.0,318.44,263.56
2016,11,22,8,45,233.0,123.0,3.2,18.5,196.5,348.85,287.74
2016,11,22,9,0,252.0,141.0,3.3,19.0,230.0,377.66,309.85
2016,11,22,9,15,257.0,160.5,3.6,19.5,261.5,395.36,322.48
2016,11,22,9,30,262.0,180.0,3.9,20.0,293.0,411.09,333.3
2016,11,22,9,45,131.0,154.0,4.2,20.5,210.5,254.31,205.46
2016,11,22,10,0,0.0,128.0,4.5,21.0,128.0,102.09,78.42
2016,11,22,10,15,0.0,142.5,4.75,21.5,142.5,113.74,87.69
2016,11,22,10,30,0.0,157.0,5.0,22.0,157.0,125.19,96.59
2016,11,22,10,45,0.5,164.0,5.3,22.5,164.0,130.38,100.43
2016,11,22,11,0,1.0,171.0,5.6,23.0,171.0,135.5,104.21
2016,11,22,11,15,11.5,204.0,5.6,23.0,211.0,167.55,129.77
2016,11,22,11,30,22.0,237.0,5.6,23.0,251.0,197.89,153.67
2016,11,22,11,45,73.0,269.5,5.7,23.0,316.0,252.01,196.07
2016,11,22,12,0,124.0,302.0,5.8,23.0,381.0,297.39,230.52
2016,11,22,12,15,106.0,298.5,5.65,23.0,366.0,270.75,208.89
2016,11,22,12,30,88.0,295.0,5.5,23.0,351.0,251.17,193.1
2016,11,22,12,45,69.0,282.5,5.4,23.5,326.0,227.11,173.78
2016,11,22,13,0,50.0,270.0,5.3,24.0,301.0,205.6,156.86
2016,11,22,13,15,78.0,273.5,5.05,23.5,321.0,204.97,155.32
2016,11,22,13,30,106.0,277.0,4.8,23.0,341.0,200.31,150.96
2016,11,22,13,45,53.0,217.0,4.6,23.0,249.0,151.99,115.76
2016,11,22,14,0,0.0,157.0,4.4,23.0,157.0,115.26,92.19
2016,11,22,14,15,3.0,163.5,4.15,23.0,165.0,119.03,95.56
2016,11,22,14,30,6.0,170.0,3.9,23.0,173.0,122.5,98.66
2016,11,22,14,45,3.0,140.5,3.65,23.0,142.0,103.04,82.45
2016,11,22,15,0,0.0,111.0,3.4,23.0,111.0,82.95,65.6
2016,11,22,15,15,0.0,99.5,3.3,22.5,99.5,74.66,58.82
2016,11,22,15,30,0.0,88.0,3.2,22.0,88.0,66.3,51.89
2016,11,22,15,45,0.0,75.0,3.15,22.0,75.0,56.83,43.79
2016,11,22,16,0,0.0,62.0,3.1,22.0,62.0,47.28,35.52
2016,11,22,16,15,0.0,49.5,3.1,21.5,49.5,37.89,27.35
2016,11,22,16,30,0.0,37.0,3.1,21.0,37.0,28.26,18.84
2016,11,22,16,45,0.0,25.5,3.1,21.0,25.5,19.44,10.91
2016,11,22,17,0,0.0,14.0,3.1,21.0,14.0,10.64,2.77
2016,11,22,17,15,0.0,7.0,3.15,20.5,7.0,5.31,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,132.77,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,328.44,218.94
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,442.59,361.6
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,551.82,457.0
2016,11,23,8,15,632.5,49.0,3.95,12.5,191.5,603.68,501.92
2016,11,23,8,30,697.0,55.0,4.1,13.0,241.0,661.8,548.97
2016,11,23,8,45,744.0,58.0,4.35,13.5,290.0,699.04,578.2
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,732.58,603.49
2016,11,23,9,15,818.5,64.0,4.55,14.5,384.0,746.73,611.64
2016,11,23,9,30,846.0,67.0,4.5,15.0,429.0,756.93,616.52
2016,11,23,9,45,868.0,68.5,4.5,16.0,469.0,749.68,607.23
2016,11,23,10,0,890.0,70.0,4.5,17.0,509.0,746.08,600.89
2016,11,23,10,15,903.5,71.5,4.35,17.0,541.5,732.28,588.52
2016,11,23,10,30,917.0,73.0,4.2,17.0,574.0,714.61,572.72
2016,11,23,10,45,927.5,73.5,4.1,17.5,600.0,690.03,550.15
2016,11,23,11,0,938.0,74.0,4.0,18.0,626.0,661.79,524.6
2016,11,23,11,15,943.5,75.0,3.9,18.5,643.5,627.54,494.17
2016,11,23,11,30,949.0,76.0,3.8,19.0,661.0,590.09,460.84
2016,11,23,11,45,954.0,75.0,3.7,19.5,670.5,547.46,422.99
2016,11,23,12,0,959.0,74.0,3.6,20.0,680.0,502.04,382.25
2016,11,23,12,15,959.0,74.0,3.5,20.0,680.5,452.87,338.46
2016,11,23,12,30,959.0,74.0,3.4,20.0,681.0,401.66,292.16
2016,11,23,12,45,957.0,73.5,3.35,20.5,673.0,347.64,242.65
2016,11,23,13,0,955.0,73.0,3.3,21.0,665.0,292.23,192.4
2016,11,23,13,15,950.0,72.5,3.15,21.0,649.0,235.11,143.22
2016,11,23,13,30,945.0,72.0,3.0,21.0,633.0,177.39,98.85
2016,11,23,13,45,936.5,71.0,2.95,21.0,608.5,118.71,65.3
2016,11,23,14,0,928.0,70.0,2.9,21.0,584.0,73.67,57.63
2016,11,23,14,15,916.0,68.5,2.8,21.0,552.5,72.0,56.35
2016,11,23,14,30,904.0,67.0,2.7,21.0,521.0,70.23,54.97
2016,11,23,14,45,886.5,65.0,2.65,21.0,482.5,67.92,53.12
2016,11,23,15,0,869.0,63.0,2.6,21.0,444.0,65.51,51.19
2016,11,23,15,15,844.5,60.5,2.4,20.5,400.5,62.53,48.84
2016,11,23,15,30,820.0,58.0,2.2,20.0,357.0,54.35,41.94
2016,11,23,15,45,784.0,54.5,2.05,20.0,309.0,50.95,39.05
2016,11,23,16,0,748.0,51.0,1.9,20.0,261.0,47.57,36.09
2016,11,23,16,15,692.0,46.0,1.65,19.0,211.5,42.76,31.93
2016,11,23,16,30,636.0,41.0,1.4,18.0,162.0,38.0,27.62
2016,11,23,16,45,538.5,33.5,1.2,17.0,114.5,30.86,21.02
2016,11,23,17,0,441.0,26.0,1.0,16.0,67.0,23.84,13.52
2016,11,23,17,15,220.5,13.0,1.0,15.5,33.5,11.6,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,164.5,12.0,1.2,8.5,24.5,133.92,0.0
2016,11,24,7,30,329.0,24.0,1.4,9.0,49.0,328.67,207.84
2016,11,24,7,45,431.0,34.5,1.65,10.0,93.0,430.47,348.86
2016,11,24,8,0,533.0,45.0,1.9,11.0,137.0,525.35,432.03
2016,11,24,8,15,598.0,51.5,1.8,11.5,185.0,585.19,481.46
2016,11,24,8,30,663.0,58.0,1.7,12.0,233.0,643.03,526.03
2016,11,24,8,45,698.0,64.0,1.65,13.0,279.5,667.75,542.45
2016,11,24,9,0,733.0,70.0,1.6,14.0,326.0,695.7,560.18
2016,11,24,9,15,761.5,74.0,1.7,15.0,369.5,712.49,570.02
2016,11,24,9,30,790.0,78.0,1.8,16.0,413.0,725.36,576.7
2016,11,24,9,45,806.0,82.0,1.9,17.0,451.0,724.65,573.37
2016,11,24,10,0,822.0,86.0,2.0,18.0,489.0,720.07,567.37
2016,11,24,10,15,836.5,88.0,1.95,18.5,521.0,708.3,555.88
2016,11,24,10,30,851.0,90.0,1.9,19.0,553.0,692.67,540.87
2016,11,24,10,45,857.0,93.0,1.9,19.5,577.0,668.67,519.96
2016,11,24,11,0,863.0,96.0,1.9,20.0,601.0,641.29,496.4
2016,11,24,11,15,869.0,97.0,1.9,20.5,618.0,608.66,468.7
2016,11,24,11,30,875.0,98.0,1.9,21.0,635.0,572.95,438.25
2016,11,24,11,45,883.0,96.0,1.9,21.5,645.0,530.75,402.43
2016,11,24,12,0,891.0,94.0,1.9,22.0,655.0,488.6,365.74
2016,11,24,12,15,891.5,94.0,1.95,22.0,655.5,442.4,325.93
2016,11,24,12,30,892.0,94.0,2.0,22.0,656.0,394.27,283.62
2016,11,24,12,45,888.0,94.5,2.1,22.5,648.0,343.44,238.23
2016,11,24,13,0,884.0,95.0,2.2,23.0,640.0,291.49,192.15
2016,11,24,13,15,878.0,94.0,2.2,23.0,624.0,232.45,142.63
2016,11,24,13,30,872.0,93.0,2.2,23.0,608.0,176.8,100.43
2016,11,24,13,45,860.5,92.0,2.2,23.5,584.0,120.69,68.19
2016,11,24,14,0,849.0,91.0,2.2,24.0,560.0,77.92,60.48
2016,11,24,14,15,835.0,89.0,2.15,24.0,529.0,76.53,59.48
2016,11,24,14,30,821.0,87.0,2.1,24.0,498.0,75.15,58.44
2016,11,24,14,45,569.0,130.5,2.1,24.0,405.0,94.27,74.73
2016,11,24,15,0,317.0,174.0,2.1,24.0,312.0,117.2,94.19
2016,11,24,15,15,520.5,124.5,1.9,23.5,324.5,88.87,70.6
2016,11,24,15,30,724.0,75.0,1.7,23.0,337.0,60.89,47.01
2016,11,24,15,45,681.0,70.5,1.5,22.5,290.5,57.37,44.17
2016,11,24,16,0,638.0,66.0,1.3,22.0,244.0,53.88,41.24
2016,11,24,16,15,575.5,59.0,1.2,21.0,196.5,48.32,36.46
2016,11,24,16,30,513.0,52.0,1.1,20.0,149.0,42.78,31.5
2016,11,24,16,45,406.0,42.0,1.05,19.5,104.0,34.55,23.91
2016,11,24,17,0,299.0,32.0,1.0,19.0,59.0,26.43,15.27
2016,11,24,17,15,149.5,16.0,1.0,18.5,29.5,13.05,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,95.5,13.5,0.7,14.5,20.0,82.67,0.0
2016,11,25,7,30,191.0,27.0,0.7,15.0,40.0,223.54,128.43
2016,11,25,7,45,296.0,40.0,0.75,15.5,80.5,328.26,260.43
2016,11,25,8,0,401.0,53.0,0.8,16.0,121.0,427.62,344.79
2016,11,25,8,15,471.0,62.0,0.85,16.5,166.5,494.85,399.21
2016,11,25,8,30,541.0,71.0,0.9,17.0,212.0,559.91,449.3
2016,11,25,8,45,565.0,82.5,1.0,17.5,254.5,588.24,470.33
2016,11,25,9,0,589.0,94.0,1.1,18.0,297.0,613.58,488.42
2016,11,25,9,15,294.5,67.5,1.25,18.0,169.0,328.72,268.97
2016,11,25,9,30,0.0,41.0,1.4,18.0,41.0,31.34,20.67
2016,11,25,9,45,0.0,38.0,1.6,18.5,38.0,29.05,18.81
2016,11,25,10,0,0.0,35.0,1.8,19.0,35.0,26.76,16.8
2016,11,25,10,15,0.0,51.5,2.0,19.0,51.5,39.46,27.34
2016,11,25,10,30,0.0,68.0,2.2,19.0,68.0,52.22,37.84
2016,11,25,10,45,0.0,96.0,2.45,19.5,96.0,74.1,55.68
2016,11,25,11,0,0.0,124.0,2.7,20.0,124.0,96.5,73.72
2016,11,25,11,15,0.0,140.5,2.85,20.0,140.5,109.41,84.09
2016,11,25,11,30,0.0,157.0,3.0,20.0,157.0,122.06,94.22
2016,11,25,11,45,4.0,181.5,3.15,20.0,184.5,142.6,110.69
2016,11,25,12,0,8.0,206.0,3.3,20.0,212.0,162.13,126.2
2016,11,25,12,15,15.5,223.5,3.35,20.0,234.0,176.56,137.5
2016,11,25,12,30,23.0,241.0,3.4,20.0,256.0,189.48,147.48
2016,11,25,12,45,11.5,142.0,3.45,20.0,149.5,111.61,85.29
2016,11,25,13,0,0.0,43.0,3.5,20.0,43.0,32.99,21.6
2016,11,25,13,15,1.0,110.0,3.55,20.0,111.0,84.35,63.73
2016,11,25,13,30,2.0,177.0,3.6,20.0,179.0,130.94,101.52
2016,11,25,13,45,87.0,215.0,3.65,20.0,263.5,153.11,117.11
2016,11,25,14,0,172.0,253.0,3.7,20.0,348.0,160.89,131.79
2016,11,25,14,15,151.5,238.5,3.7,19.5,318.5,152.8,125.46
2016,11,25,14,30,131.0,224.0,3.7,19.0,289.0,144.5,118.94
2016,11,25,14,45,65.5,167.0,3.7,19.0,199.5,116.43,95.27
2016,11,25,15,0,0.0,110.0,3.7,19.0,110.0,82.2,66.05
2016,11,25,15,15,0.0,98.0,3.65,18.5,98.0,73.58,58.88
2016,11,25,15,30,0.0,86.0,3.6,18.0,86.0,64.87,51.51
2016,11,25,15,45,169.0,101.0,3.6,18.0,148.5,71.41,57.32
2016,11,25,16,0,338.0,116.0,3.6,18.0,211.0,82.21,66.72
2016,11,25,16,15,281.5,98.5,3.45,17.5,167.5,70.17,56.11
2016,11,25,16,30,225.0,81.0,3.3,17.0,124.0,57.95,45.09
2016,11,25,16,45,163.5,58.5,3.2,16.5,85.0,42.41,30.93
2016,11,25,17,0,102.0,36.0,3.1,16.0,46.0,26.59,15.52
2016,11,25,17,15,51.0,18.0,3.1,15.5,23.0,13.55,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,72.5,13.5,2.6,10.0,18.5,65.17,0.0
2016,11,26,7,30,145.0,27.0,2.7,10.0,37.0,186.68,100.13
2016,11,26,7,45,247.5,42.5,2.85,10.5,76.5,294.76,240.37
2016,11,26,8,0,350.0,58.0,3.0,11.0,116.0,392.0,328.25
2016,11,26,8,15,419.5,69.0,2.95,11.5,161.0,457.31,384.75
2016,11,26,8,30,489.0,80.0,2.9,12.0,206.0,526.14,441.06
2016,11,26,8,45,537.0,88.0,2.9,13.0,251.0,570.45,474.78
2016,11,26,9,0,585.0,96.0,2.9,14.0,296.0,611.37,504.39
2016,11,26,9,15,618.5,101.5,2.85,14.5,338.0,634.64,520.08
2016,11,26,9,30,652.0,107.0,2.8,15.0,380.0,654.14,532.48
2016,11,26,9,45,676.5,111.5,2.8,16.0,417.5,661.83,534.44
2016,11,26,10,0,701.0,116.0,2.8,17.0,455.0,665.66,533.36
2016,11,26,10,15,718.0,119.0,2.65,17.5,486.5,658.61,524.36
2016,11,26,10,30,735.0,122.0,2.5,18.0,518.0,647.85,512.55
2016,11,26,10,45,748.5,123.5,2.4,18.5,542.5,629.56,495.31
2016,11,26,11,0,762.0,125.0,2.3,19.0,567.0,607.78,475.33
2016,11,26,11,15,607.5,180.0,2.2,19.5,538.5,533.7,415.26
2016,11,26,11,30,453.0,235.0,2.1,20.0,510.0,460.7,356.78
2016,11,26,11,45,369.5,259.0,2.05,20.5,486.0,403.81,311.28
2016,11,26,12,0,286.0,283.0,2.0,21.0,462.0,360.94,276.63
2016,11,26,12,15,171.0,278.5,1.95,21.0,385.5,285.77,218.94
2016,11,26,12,30,56.0,274.0,1.9,21.0,309.0,225.36,173.5
2016,11,26,12,45,47.5,265.0,1.85,21.0,294.5,209.06,160.76
2016,11,26,13,0,39.0,256.0,1.8,21.0,280.0,193.99,149.0
2016,11,26,13,15,20.0,214.5,1.75,21.0,226.5,161.03,123.76
2016,11,26,13,30,1.0,173.0,1.7,21.0,173.0,128.1,98.54
2016,11,26,13,45,0.5,153.0,1.65,21.5,153.0,113.46,86.84
2016,11,26,14,0,0.0,133.0,1.6,22.0,133.0,99.23,78.97
2016,11,26,14,15,351.5,125.5,1.6,21.5,300.5,83.96,66.38
2016,11,26,14,30,703.0,118.0,1.6,21.0,468.0,87.44,69.64
2016,11,26,14,45,351.5,107.0,1.6,21.0,282.0,73.95,58.27
2016,11,26,15,0,0.0,96.0,1.6,21.0,96.0,72.63,57.31
2016,11,26,15,15,0.0,86.0,1.55,20.5,86.0,65.31,51.25
2016,11,26,15,30,0.0,76.0,1.5,20.0,76.0,57.93,45.07
2016,11,26,15,45,0.0,65.0,1.45,20.0,65.0,49.79,38.04
2016,11,26,16,0,0.0,54.0,1.4,20.0,54.0,41.35,30.67
2016,11,26,16,15,0.0,43.0,1.25,19.5,43.0,32.87,23.22
2016,11,26,16,30,0.0,32.0,1.1,19.0,32.0,24.41,15.68
2016,11,26,16,45,0.0,22.0,0.95,18.5,22.0,16.75,8.75
2016,11,26,17,0,0.0,12.0,0.8,18.0,12.0,9.11,1.55
2016,11,26,17,15,0.0,6.0,0.85,17.5,6.0,4.72,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,12.0,2.5,12.0,19.0,91.98,0.0
2016,11,27,7,30,220.0,24.0,2.6,12.0,38.0,236.67,113.08
2016,11,27,7,45,328.0,36.5,2.75,12.5,79.0,349.05,281.37
2016,11,27,8,0,436.0,49.0,2.9,13.0,120.0,449.53,371.41
2016,11,27,8,15,506.0,57.0,2.95,13.5,166.0,515.21,427.54
2016,11,27,8,30,576.0,65.0,3.0,14.0,212.0,578.79,479.08
2016,11,27,8,45,319.5,101.5,3.15,15.0,185.5,407.27,339.43
2016,11,27,9,0,63.0,138.0,3.3,16.0,159.0,190.86,156.38
2016,11,27,9,15,88.5,158.5,3.7,16.5,193.0,227.65,187.24
2016,11,27,9,30,114.0,179.0,4.1,17.0,227.0,279.01,228.69
2016,11,27,9,45,109.0,196.0,4.55,18.0,245.0,285.25,232.09
2016,11,27,10,0,104.0,213.0,5.0,19.0,263.0,275.53,222.81
2016,11,27,10,15,53.5,192.0,5.15,19.5,217.5,209.49,167.58
2016,11,27,10,30,3.0,171.0,5.3,20.0,172.0,139.81,109.37
2016,11,27,10,45,5.5,182.5,5.5,21.0,185.5,149.74,116.9
2016,11,27,11,0,8.0,194.0,5.7,22.0,199.0,159.31,123.98
2016,11,27,11,15,4.0,157.5,5.75,22.0,160.0,125.46,96.55
2016,11,27,11,30,0.0,121.0,5.8,22.0,121.0,93.62,70.74
2016,11,27,11,45,7.5,172.0,5.9,22.5,176.5,136.92,105.4
2016,11,27,12,0,15.0,223.0,6.0,23.0,232.0,178.34,138.01
2016,11,27,12,15,163.5,251.0,6.0,23.0,353.0,262.51,202.28
2016,11,27,12,30,312.0,279.0,6.0,23.0,474.0,322.4,244.29
2016,11,27,12,45,159.0,236.5,6.05,23.5,336.0,223.39,168.52
2016,11,27,13,0,6.0,194.0,6.1,24.0,198.0,146.29,111.93
2016,11,27,13,15,5.5,189.5,6.1,24.0,193.0,141.44,108.21
2016,11,27,13,30,5.0,185.0,6.1,24.0,188.0,136.63,104.51
2016,11,27,13,45,2.5,169.0,6.1,24.5,170.5,124.2,94.66
2016,11,27,14,0,0.0,153.0,6.1,25.0,153.0,112.48,89.34
2016,11,27,14,15,20.5,178.0,6.0,24.5,188.0,128.28,102.93
2016,11,27,14,30,41.0,203.0,5.9,24.0,223.0,136.38,110.13
2016,11,27,14,45,171.0,189.0,5.85,24.0,264.0,126.67,102.2
2016,11,27,15,0,301.0,175.0,5.8,24.0,305.0,117.46,94.67
2016,11,27,15,15,285.5,159.5,5.6,23.5,273.0,108.3,87.3
2016,11,27,15,30,270.0,144.0,5.4,23.0,241.0,98.89,79.61
2016,11,27,15,45,380.0,113.5,5.25,23.0,229.5,80.66,64.1
2016,11,27,16,0,490.0,83.0,5.1,23.0,218.0,65.23,50.81
2016,11,27,16,15,424.5,73.0,4.9,22.5,174.0,54.8,41.77
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,47.3,35.03
2016,11,27,16,45,256.0,49.0,4.55,22.0,89.5,36.74,25.39
2016,11,27,17,0,153.0,35.0,4.4,22.0,49.0,26.21,14.62
2016,11,27,17,15,76.5,17.5,4.45,21.5,24.5,13.77,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,7,15,93.5,12.0,5.8,19.0,18.0,79.41,0.0
2016,11,28,7,30,187.0,24.0,5.8,19.0,36.0,210.21,82.02
2016,11,28,7,45,319.0,36.0,5.85,19.5,78.0,340.72,269.0
2016,11,28,8,0,451.0,48.0,5.9,20.0,120.0,459.32,373.64
2016,11,28,8,15,525.0,55.5,5.95,20.5,167.0,527.54,432.03
2016,11,28,8,30,599.0,63.0,6.0,21.0,214.0,593.62,485.81
2016,11,28,8,45,658.0,66.5,6.05,21.5,262.5,640.09,521.95
2016,11,28,9,0,717.0,70.0,6.1,22.0,311.0,683.21,554.0
2016,11,28,9,15,396.0,122.0,6.0,22.5,258.5,474.94,386.96
2016,11,28,9,30,75.0,174.0,5.9,23.0,206.0,227.31,181.74
2016,11,28,9,45,37.5,96.5,5.85,23.5,112.5,110.67,86.28
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,14.5,6.27
2016,11,28,10,15,439.5,50.5,5.85,24.0,284.5,380.69,309.71
2016,11,28,10,30,879.0,82.0,5.9,24.0,550.0,699.39,554.03
2016,11,28,10,45,896.5,81.5,5.95,24.5,578.0,673.87,530.18
2016,11,28,11,0,914.0,81.0,6.0,25.0,606.0,650.16,508.57
2016,11,28,11,15,922.0,82.0,5.9,25.0,625.0,618.5,481.12
2016,11,28,11,30,930.0,83.0,5.8,25.0,644.0,583.52,450.63
2016,11,28,11,45,940.5,81.0,5.75,25.0,655.5,543.79,415.98
2016,11,28,12,0,951.0,79.0,5.7,25.0,667.0,500.88,378.01
2016,11,28,12,15,951.5,79.0,5.6,25.0,668.5,452.65,335.05
2016,11,28,12,30,952.0,79.0,5.5,25.0,670.0,402.34,289.66
2016,11,28,12,45,953.0,77.5,5.45,25.0,663.5,349.1,241.5
2016,11,28,13,0,954.0,76.0,5.4,25.0,657.0,294.21,192.26
2016,11,28,13,15,948.5,75.5,5.45,25.0,640.5,237.42,143.71
2016,11,28,13,30,943.0,75.0,5.5,25.0,624.0,180.05,99.86
2016,11,28,13,45,935.0,73.5,5.55,25.0,600.0,121.49,66.22
2016,11,28,14,0,927.0,72.0,5.6,25.0,576.0,74.82,57.74
2016,11,28,14,15,758.5,106.5,5.45,24.5,504.0,80.45,62.75
2016,11,28,14,30,590.0,141.0,5.3,24.0,432.0,100.78,80.2
2016,11,28,14,45,613.0,123.0,5.2,24.0,405.5,90.19,71.41
2016,11,28,15,0,636.0,105.0,5.1,24.0,379.0,79.25,62.28
2016,11,28,15,15,726.0,82.0,4.6,23.5,365.0,65.52,50.82
2016,11,28,15,30,816.0,59.0,4.1,23.0,351.0,55.02,42.0
2016,11,28,15,45,777.0,55.5,3.65,22.5,303.0,51.62,39.21
2016,11,28,16,0,738.0,52.0,3.2,22.0,255.0,48.24,36.34
2016,11,28,16,15,678.5,47.0,2.8,21.0,206.0,43.44,32.21
2016,11,28,16,30,619.0,42.0,2.4,20.0,157.0,38.72,27.94
2016,11,28,16,45,512.0,34.5,2.0,19.0,110.0,31.59,21.37
2016,11,28,17,0,405.0,27.0,1.6,18.0,63.0,22.63,12.11
2016,11,28,17,15,202.5,13.5,1.5,17.5,31.5,10.62,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,116.5,11.0,1.95,11.0,18.0,95.62,0.0
2016,11,29,7,30,233.0,22.0,2.4,12.0,36.0,240.55,75.72
2016,11,29,7,45,348.5,33.5,2.9,13.0,77.0,360.71,287.45
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,465.52,382.64
2016,11,29,8,15,537.0,52.5,3.4,14.5,165.0,532.51,440.07
2016,11,29,8,30,610.0,60.0,3.4,15.0,212.0,597.61,492.83
2016,11,29,8,45,641.5,68.5,3.45,15.5,257.0,628.51,516.73
2016,11,29,9,0,673.0,77.0,3.5,16.0,302.0,656.35,537.06
2016,11,29,9,15,705.5,81.5,3.55,16.5,345.5,676.69,550.8
2016,11,29,9,30,738.0,86.0,3.6,17.0,389.0,693.33,561.31
2016,11,29,9,45,739.5,96.5,3.65,18.0,424.0,689.76,555.37
2016,11,29,10,0,741.0,107.0,3.7,19.0,459.0,682.66,546.08
2016,11,29,10,15,758.5,110.0,3.55,19.5,491.5,675.36,537.0
2016,11,29,10,30,776.0,113.0,3.4,20.0,524.0,664.25,524.94
2016,11,29,10,45,783.5,116.5,3.25,21.0,548.5,643.32,504.46
2016,11,29,11,0,791.0,120.0,3.1,22.0,573.0,619.09,481.49
2016,11,29,11,15,799.5,121.5,3.0,22.0,591.0,589.01,456.04
2016,11,29,11,30,808.0,123.0,2.9,22.0,609.0,557.81,429.22
2016,11,29,11,45,849.0,108.5,2.8,22.5,626.0,525.38,400.12
2016,11,29,12,0,890.0,94.0,2.7,23.0,643.0,486.71,365.36
2016,11,29,12,15,891.5,94.0,2.7,23.0,644.5,441.44,325.8
2016,11,29,12,30,893.0,94.0,2.7,23.0,646.0,394.12,283.77
2016,11,29,12,45,891.0,94.0,2.7,23.5,639.5,343.9,238.5
2016,11,29,13,0,889.0,94.0,2.7,24.0,633.0,292.36,192.5
2016,11,29,13,15,884.0,93.0,2.75,24.0,618.0,233.8,143.29
2016,11,29,13,30,879.0,92.0,2.8,24.0,603.0,178.36,101.08
2016,11,29,13,45,876.5,88.5,2.9,24.0,581.0,121.12,67.49
2016,11,29,14,0,874.0,85.0,3.0,24.0,559.0,74.53,57.69
2016,11,29,14,15,861.5,83.0,3.05,24.0,528.5,73.06,56.6
2016,11,29,14,30,849.0,81.0,3.1,24.0,498.0,71.58,55.48
2016,11,29,14,45,839.0,76.0,3.2,24.0,462.5,67.98,52.55
2016,11,29,15,0,829.0,71.0,3.3,24.0,427.0,64.27,49.52
2016,11,29,15,15,803.5,68.0,3.0,23.5,384.5,61.66,47.51
2016,11,29,15,30,778.0,65.0,2.7,23.0,342.0,59.04,45.46
