Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,45,742.0,60.5,2.45,22.5,296.0,55.08,42.2
2016,11,29,16,0,706.0,56.0,2.2,22.0,250.0,51.1,38.83
2016,11,29,16,15,645.5,50.5,2.05,21.0,201.0,46.04,34.46
2016,11,29,16,30,585.0,45.0,1.9,20.0,152.0,37.82,27.17
2016,11,29,16,45,479.5,36.5,1.75,19.0,106.0,30.52,20.45
2016,11,29,17,0,374.0,28.0,1.6,18.0,60.0,23.36,12.64
2016,11,29,17,15,187.0,14.0,1.6,17.5,30.0,11.02,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,155.5,10.0,4.05,7.5,18.5,123.67,0.0
2016,11,30,7,30,311.0,20.0,4.2,8.0,37.0,296.25,63.86
2016,11,30,7,45,444.0,28.5,4.35,8.5,81.5,417.62,336.85
2016,11,30,8,0,577.0,37.0,4.5,9.0,126.0,534.77,446.84
2016,11,30,8,15,646.5,42.5,4.7,9.5,175.5,598.21,503.87
2016,11,30,8,30,716.0,48.0,4.9,10.0,225.0,659.08,555.49
2016,11,30,8,45,763.5,51.5,5.15,11.0,274.0,697.0,585.48
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,731.4,611.13
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,738.53,614.36
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,749.63,620.38
2016,11,30,9,45,893.0,61.5,5.3,13.5,455.0,751.72,619.42
2016,11,30,10,0,917.0,63.0,5.3,14.0,496.0,749.75,615.36
2016,11,30,10,15,931.5,64.5,5.15,14.5,530.0,736.81,602.36
2016,11,30,10,30,946.0,66.0,5.0,15.0,564.0,719.9,585.63
2016,11,30,10,45,959.0,66.0,4.9,15.5,591.5,696.36,563.23
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,668.97,537.63
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,634.79,507.46
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,597.25,474.1
2016,11,30,11,45,991.5,66.5,4.5,16.5,668.0,554.73,435.34
2016,11,30,12,0,997.0,66.0,4.4,17.0,679.0,509.26,393.51
2016,11,30,12,15,998.5,66.0,4.3,17.0,680.5,459.84,348.49
2016,11,30,12,30,1000.0,66.0,4.2,17.0,682.0,408.14,300.73
2016,11,30,12,45,999.5,65.5,4.1,17.5,675.5,353.35,249.5
2016,11,30,13,0,999.0,65.0,4.0,18.0,669.0,296.92,197.35
2016,11,30,13,15,994.5,64.5,3.95,18.0,653.0,238.34,146.06
2016,11,30,13,30,990.0,64.0,3.9,18.0,637.0,179.01,99.53
2016,11,30,13,45,983.0,63.0,3.85,18.0,613.5,118.63,63.9
2016,11,30,14,0,976.0,62.0,3.8,18.0,590.0,69.21,54.56
2016,11,30,14,15,964.5,60.5,3.75,18.0,558.5,67.43,53.16
2016,11,30,14,30,953.0,59.0,3.7,18.0,527.0,65.56,51.65
2016,11,30,14,45,934.0,58.5,3.65,18.0,488.5,64.14,50.54
2016,11,30,15,0,915.0,58.0,3.6,18.0,450.0,62.65,49.37
2016,11,30,15,15,891.0,56.0,3.35,17.5,406.0,59.92,47.2
2016,11,30,15,30,867.0,54.0,3.1,17.0,362.0,57.09,44.91
2016,11,30,15,45,832.0,50.5,2.85,16.5,313.5,52.92,41.37
2016,11,30,16,0,797.0,47.0,2.6,16.0,265.0,48.63,37.64
2016,11,30,16,15,741.0,42.5,2.25,15.0,214.5,40.34,30.3
2016,11,30,16,30,685.0,38.0,1.9,14.0,164.0,35.82,26.14
2016,11,30,16,45,586.0,31.0,1.6,13.0,115.5,28.95,19.66
2016,11,30,17,0,487.0,24.0,1.3,12.0,67.0,22.22,12.13
2016,11,30,17,15,243.5,12.0,1.3,11.5,33.5,9.44,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,149.0,9.5,1.5,4.5,17.5,118.18,0.0
2016,12,1,7,30,298.0,19.0,1.8,5.0,35.0,283.32,23.87
2016,12,1,7,45,418.5,29.0,2.1,6.0,78.0,408.56,327.38
2016,12,1,8,0,539.0,39.0,2.4,7.0,121.0,515.34,428.84
2016,12,1,8,15,609.5,46.0,2.35,7.5,169.5,571.68,478.64
2016,12,1,8,30,680.0,53.0,2.3,8.0,218.0,635.31,530.55
2016,12,1,8,45,721.0,58.0,2.3,9.0,265.5,670.35,556.62
2016,12,1,9,0,762.0,63.0,2.3,10.0,313.0,701.88,578.44
2016,12,1,9,15,791.0,66.5,2.45,11.0,357.0,718.48,588.81
2016,12,1,9,30,820.0,70.0,2.6,12.0,401.0,731.17,595.82
2016,12,1,9,45,839.0,73.0,2.8,13.0,440.0,731.68,593.75
2016,12,1,10,0,858.0,76.0,3.0,14.0,479.0,728.21,588.72
2016,12,1,10,15,872.0,78.0,3.1,14.5,511.5,716.01,577.54
2016,12,1,10,30,886.0,80.0,3.2,15.0,544.0,694.26,558.28
2016,12,1,10,45,895.5,81.0,3.35,16.0,569.5,671.01,536.7
2016,12,1,11,0,905.0,82.0,3.5,17.0,595.0,644.27,512.16
2016,12,1,11,15,911.0,83.0,3.4,17.0,613.0,612.07,484.19
2016,12,1,11,30,917.0,84.0,3.3,17.0,631.0,576.74,453.29
2016,12,1,11,45,921.5,84.0,3.2,17.5,640.5,536.73,417.35
2016,12,1,12,0,926.0,84.0,3.1,18.0,650.0,494.0,378.61
2016,12,1,12,15,770.5,132.5,3.05,18.0,604.5,424.01,321.12
2016,12,1,12,30,615.0,181.0,3.0,18.0,559.0,363.38,272.0
2016,12,1,12,45,767.5,132.5,3.0,18.5,598.5,332.65,238.55
2016,12,1,13,0,920.0,84.0,3.0,19.0,638.0,293.1,196.08
2016,12,1,13,15,914.5,83.0,2.95,19.0,622.5,237.82,148.2
2016,12,1,13,30,909.0,82.0,2.9,19.0,607.0,182.04,104.78
2016,12,1,13,45,593.5,159.5,2.85,19.5,497.0,144.06,95.12
2016,12,1,14,0,278.0,237.0,2.8,20.0,387.0,149.88,122.51
2016,12,1,14,15,570.5,157.0,2.75,19.5,443.0,107.63,87.17
2016,12,1,14,30,863.0,77.0,2.7,19.0,499.0,69.07,54.45
2016,12,1,14,45,844.0,75.0,2.7,19.0,462.0,67.37,53.13
2016,12,1,15,0,825.0,73.0,2.7,19.0,425.0,65.67,51.79
2016,12,1,15,15,799.0,69.5,2.5,18.5,382.5,62.72,49.44
2016,12,1,15,30,773.0,66.0,2.3,18.0,340.0,59.74,47.04
2016,12,1,15,45,735.0,61.5,2.1,18.0,294.0,55.78,43.63
2016,12,1,16,0,697.0,57.0,1.9,18.0,248.0,51.82,40.12
2016,12,1,16,15,636.5,51.5,1.7,16.5,199.5,46.8,35.8
2016,12,1,16,30,576.0,46.0,1.5,15.0,151.0,38.54,28.42
2016,12,1,16,45,472.5,37.0,1.35,14.0,105.5,30.89,21.26
2016,12,1,17,0,369.0,28.0,1.2,13.0,60.0,23.34,12.94
2016,12,1,17,15,184.5,14.0,1.2,12.5,30.0,11.02,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.75,9.0,5.0,3.93,0.0
2016,12,2,7,30,0.0,10.0,2.9,9.0,10.0,7.6,0.0
2016,12,2,7,45,0.0,25.0,3.05,9.5,25.0,19.1,9.75
2016,12,2,8,0,0.0,40.0,3.2,10.0,40.0,33.28,22.66
2016,12,2,8,15,0.0,57.0,3.25,10.5,57.0,49.15,36.7
2016,12,2,8,30,0.0,74.0,3.3,11.0,74.0,64.26,49.92
2016,12,2,8,45,0.0,91.0,3.4,11.5,91.0,78.88,62.52
2016,12,2,9,0,0.0,108.0,3.5,12.0,108.0,93.18,74.61
2016,12,2,9,15,103.0,138.5,3.6,12.5,180.0,231.23,193.86
2016,12,2,9,30,206.0,169.0,3.7,13.0,252.0,338.1,282.96
2016,12,2,9,45,151.5,187.0,3.8,14.0,251.5,307.62,254.52
2016,12,2,10,0,97.0,205.0,3.9,15.0,251.0,262.87,215.25
2016,12,2,10,15,246.5,204.5,4.0,15.5,331.0,388.01,317.73
2016,12,2,10,30,396.0,204.0,4.1,16.0,411.0,474.54,385.87
2016,12,2,10,45,214.0,215.5,4.25,16.5,328.5,337.24,273.11
2016,12,2,11,0,32.0,227.0,4.4,17.0,246.0,213.17,170.1
2016,12,2,11,15,16.0,193.5,4.35,17.0,203.0,161.98,128.33
2016,12,2,11,30,0.0,160.0,4.3,17.0,160.0,124.6,97.58
2016,12,2,11,45,0.0,131.0,4.3,17.0,131.0,101.24,78.39
2016,12,2,12,0,0.0,102.0,4.3,17.0,102.0,78.6,59.73
2016,12,2,12,15,0.0,83.5,4.3,17.0,83.5,64.3,47.91
2016,12,2,12,30,0.0,65.0,4.3,17.0,65.0,49.97,36.04
2016,12,2,12,45,1.0,122.0,4.3,17.0,123.0,93.69,72.18
2016,12,2,13,0,2.0,179.0,4.3,17.0,181.0,134.76,105.8
2016,12,2,13,15,1.0,127.0,4.3,16.5,128.0,96.67,74.79
2016,12,2,13,30,0.0,75.0,4.3,16.0,75.0,57.67,42.71
2016,12,2,13,45,0.0,48.5,4.35,16.0,48.5,37.18,25.64
2016,12,2,14,0,0.0,22.0,4.4,16.0,22.0,16.81,9.17
2016,12,2,14,15,0.0,82.0,4.45,16.0,82.0,63.05,49.81
2016,12,2,14,30,0.0,142.0,4.5,16.0,142.0,104.26,85.83
2016,12,2,14,45,2.5,145.0,4.6,16.0,146.0,105.6,87.15
2016,12,2,15,0,5.0,148.0,4.7,16.0,150.0,106.65,88.28
2016,12,2,15,15,2.5,133.5,4.55,15.5,134.5,96.58,79.82
2016,12,2,15,30,0.0,119.0,4.4,15.0,119.0,86.39,71.16
2016,12,2,15,45,0.0,102.5,4.3,15.0,102.5,74.87,61.07
2016,12,2,16,0,0.0,86.0,4.2,15.0,86.0,63.23,50.73
2016,12,2,16,15,0.0,68.5,4.1,14.5,68.5,50.82,39.64
2016,12,2,16,30,0.0,51.0,4.0,14.0,51.0,38.27,28.26
2016,12,2,16,45,0.0,35.5,3.9,14.0,35.5,26.93,17.78
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,15.25,6.43
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,7.87,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.55,8.0,0.5,0.38,0.0
2016,12,3,8,0,0.0,1.0,4.5,8.0,1.0,0.76,0.0
2016,12,3,8,15,0.0,2.0,4.45,8.0,2.0,1.51,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.27,0.0
2016,12,3,8,45,0.0,3.5,4.35,8.0,3.5,2.65,0.0
2016,12,3,9,0,0.0,4.0,4.3,8.0,4.0,3.03,0.0
2016,12,3,9,15,0.0,28.5,4.35,8.0,28.5,21.73,13.45
2016,12,3,9,30,0.0,53.0,4.4,8.0,53.0,40.56,29.88
2016,12,3,9,45,0.0,97.0,4.5,8.5,97.0,76.26,60.66
2016,12,3,10,0,0.0,141.0,4.6,9.0,141.0,114.79,93.37
2016,12,3,10,15,0.0,104.0,4.65,9.0,104.0,81.18,64.43
2016,12,3,10,30,0.0,67.0,4.7,9.0,67.0,51.43,38.8
2016,12,3,10,45,0.0,40.5,4.8,9.0,40.5,31.01,21.16
2016,12,3,11,0,0.0,14.0,4.9,9.0,14.0,10.7,3.59
2016,12,3,11,15,0.0,14.0,5.05,9.0,14.0,10.7,3.58
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,10.71,3.58
2016,12,3,11,45,0.0,55.0,5.4,9.5,55.0,42.23,30.61
2016,12,3,12,0,0.0,96.0,5.6,10.0,96.0,73.98,57.54
2016,12,3,12,15,0.0,75.5,5.6,10.0,75.5,58.09,44.01
2016,12,3,12,30,0.0,55.0,5.6,10.0,55.0,42.24,30.51
2016,12,3,12,45,0.0,68.5,5.65,10.0,68.5,52.67,39.42
2016,12,3,13,0,0.0,82.0,5.7,10.0,82.0,63.12,48.34
2016,12,3,13,15,0.0,103.5,5.6,10.0,103.5,79.36,62.18
2016,12,3,13,30,0.0,125.0,5.5,10.0,125.0,94.66,75.22
2016,12,3,13,45,0.0,90.0,5.4,10.0,90.0,69.28,53.74
2016,12,3,14,0,0.0,55.0,5.3,10.0,55.0,42.18,32.25
2016,12,3,14,15,0.0,48.0,5.15,10.0,48.0,36.77,27.47
2016,12,3,14,30,0.0,41.0,5.0,10.0,41.0,31.37,22.67
2016,12,3,14,45,0.0,48.5,4.9,10.0,48.5,37.12,27.92
2016,12,3,15,0,0.0,56.0,4.8,10.0,56.0,42.89,33.2
2016,12,3,15,15,0.0,50.0,4.4,10.0,50.0,38.25,29.09
2016,12,3,15,30,0.0,44.0,4.0,10.0,44.0,33.62,24.96
2016,12,3,15,45,0.0,38.0,3.6,10.0,38.0,29.0,20.8
2016,12,3,16,0,0.0,32.0,3.2,10.0,32.0,24.39,16.59
2016,12,3,16,15,0.0,25.5,2.9,9.5,25.5,19.41,12.03
2016,12,3,16,30,0.0,19.0,2.6,9.0,19.0,14.44,7.41
2016,12,3,16,45,0.0,13.0,2.35,9.0,13.0,9.86,3.1
2016,12,3,17,0,0.0,7.0,2.1,9.0,7.0,5.3,0.0
2016,12,3,17,15,0.0,3.5,1.85,9.0,3.5,2.75,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,4.2,9.0,1.0,0.75,0.0
2016,12,4,8,0,0.0,2.0,4.3,9.0,2.0,1.51,0.0
2016,12,4,8,15,0.0,3.0,4.45,9.0,3.0,2.27,0.0
2016,12,4,8,30,0.0,4.0,4.6,9.0,4.0,3.03,0.0
2016,12,4,8,45,0.0,5.0,4.75,9.5,5.0,3.79,0.0
2016,12,4,9,0,0.0,6.0,4.9,10.0,6.0,4.55,0.0
2016,12,4,9,15,0.0,6.5,5.1,10.0,6.5,4.94,0.0
2016,12,4,9,30,0.0,7.0,5.3,10.0,7.0,5.32,0.0
2016,12,4,9,45,0.0,12.5,5.5,10.0,12.5,9.52,2.62
2016,12,4,10,0,0.0,18.0,5.7,10.0,18.0,13.73,6.25
2016,12,4,10,15,0.0,39.5,5.35,10.0,39.5,30.22,20.48
2016,12,4,10,30,0.0,61.0,5.0,10.0,61.0,46.8,34.69
2016,12,4,10,45,0.0,91.0,4.65,10.5,91.0,70.12,54.45
2016,12,4,11,0,0.0,121.0,4.3,11.0,121.0,94.2,74.63
2016,12,4,11,15,6.0,164.0,4.4,11.0,167.5,132.11,106.43
2016,12,4,11,30,12.0,207.0,4.5,11.0,214.0,168.9,136.94
2016,12,4,11,45,6.0,180.0,4.65,11.0,183.5,142.63,114.89
2016,12,4,12,0,0.0,153.0,4.8,11.0,153.0,117.94,94.23
2016,12,4,12,15,3.0,174.0,5.05,11.0,176.0,134.51,108.07
2016,12,4,12,30,6.0,195.0,5.3,11.0,199.0,150.13,121.01
2016,12,4,12,45,4.5,188.5,5.55,11.0,192.0,143.49,115.51
2016,12,4,13,0,3.0,182.0,5.8,11.0,185.0,137.14,110.31
2016,12,4,13,15,4.0,184.0,5.75,11.0,187.0,137.38,110.53
2016,12,4,13,30,5.0,186.0,5.7,11.0,189.0,137.25,110.49
2016,12,4,13,45,2.5,128.0,5.7,11.0,129.5,96.47,76.46
2016,12,4,14,0,0.0,70.0,5.7,11.0,70.0,53.77,42.43
2016,12,4,14,15,0.0,78.5,5.45,11.0,78.5,60.33,48.39
2016,12,4,14,30,0.0,87.0,5.2,11.0,87.0,66.75,54.21
2016,12,4,14,45,0.0,49.5,4.95,11.0,49.5,37.89,28.49
2016,12,4,15,0,0.0,12.0,4.7,11.0,12.0,9.14,2.61
2016,12,4,15,15,0.0,11.0,4.55,11.0,11.0,8.37,1.93
2016,12,4,15,30,0.0,10.0,4.4,11.0,10.0,7.6,1.25
2016,12,4,15,45,0.0,8.5,4.25,11.0,8.5,6.45,0.21
2016,12,4,16,0,0.0,7.0,4.1,11.0,7.0,5.31,0.0
2016,12,4,16,15,0.0,5.5,4.0,10.5,5.5,4.17,0.0
2016,12,4,16,30,0.0,4.0,3.9,10.0,4.0,3.03,0.0
2016,12,4,16,45,0.0,2.5,3.8,10.0,2.5,1.89,0.0
2016,12,4,17,0,0.0,1.0,3.7,10.0,1.0,0.75,0.0
2016,12,4,17,15,0.0,0.5,3.75,10.0,0.5,0.39,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.9,7.0,2.0,1.57,0.0
2016,12,5,7,30,0.0,4.0,2.9,7.0,4.0,3.02,0.0
2016,12,5,7,45,0.0,11.5,2.9,7.5,11.5,8.73,1.23
2016,12,5,8,0,0.0,19.0,2.9,8.0,19.0,14.45,6.69
2016,12,5,8,15,0.0,27.5,2.8,8.0,27.5,20.95,12.57
2016,12,5,8,30,0.0,36.0,2.7,8.0,36.0,27.47,18.44
2016,12,5,8,45,0.0,44.5,2.65,8.5,44.5,34.01,24.2
2016,12,5,9,0,0.0,53.0,2.6,9.0,53.0,40.56,29.88
2016,12,5,9,15,319.5,78.5,2.6,9.0,204.0,360.12,309.8
2016,12,5,9,30,639.0,104.0,2.6,9.0,355.0,634.15,530.49
2016,12,5,9,45,319.5,61.0,2.6,9.5,186.5,330.56,280.79
2016,12,5,10,0,0.0,18.0,2.6,10.0,18.0,13.73,6.22
2016,12,5,10,15,151.0,118.5,2.6,10.0,196.5,230.86,194.29
2016,12,5,10,30,302.0,219.0,2.6,10.0,375.0,426.66,353.28
2016,12,5,10,45,151.0,175.5,2.6,10.5,253.5,258.79,213.63
2016,12,5,11,0,0.0,132.0,2.6,11.0,132.0,103.19,81.91
2016,12,5,11,15,0.0,126.5,2.6,11.0,126.5,98.33,77.93
2016,12,5,11,30,0.0,121.0,2.6,11.0,121.0,93.67,73.94
2016,12,5,11,45,21.0,187.5,2.65,11.0,200.5,155.92,125.84
2016,12,5,12,0,42.0,254.0,2.7,11.0,280.0,219.39,177.49
2016,12,5,12,15,23.5,221.0,2.7,11.0,235.5,178.15,143.45
2016,12,5,12,30,5.0,188.0,2.7,11.0,191.0,144.63,116.08
2016,12,5,12,45,16.0,211.5,2.7,11.0,221.5,163.43,131.34
2016,12,5,13,0,27.0,235.0,2.7,11.0,252.0,179.82,144.31
2016,12,5,13,15,17.0,212.5,2.75,11.0,223.0,159.18,127.66
2016,12,5,13,30,7.0,190.0,2.8,11.0,194.0,140.18,112.52
2016,12,5,13,45,6.0,183.5,2.9,11.5,186.5,133.8,107.3
2016,12,5,14,0,5.0,177.0,3.0,12.0,179.0,127.69,107.15
2016,12,5,14,15,6.5,173.5,3.0,12.0,176.5,124.93,104.94
2016,12,5,14,30,8.0,170.0,3.0,12.0,174.0,122.04,102.64
2016,12,5,14,45,4.0,93.0,3.0,12.0,95.0,70.85,57.72
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,12.19,5.34
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,10.65,3.99
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,9.12,2.62
2016,12,5,15,45,293.0,42.5,2.6,12.0,122.0,32.24,23.55
2016,12,5,16,0,586.0,73.0,2.5,12.0,232.0,58.69,47.31
2016,12,5,16,15,522.0,64.5,2.2,11.5,186.0,52.18,41.37
2016,12,5,16,30,458.0,56.0,1.9,11.0,140.0,45.66,35.24
2016,12,5,16,45,371.0,43.5,1.65,11.0,98.0,35.66,25.72
2016,12,5,17,0,284.0,31.0,1.4,11.0,56.0,25.57,14.89
2016,12,5,17,15,142.0,15.5,1.3,10.5,28.0,12.2,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,109.5,8.5,3.1,7.0,13.0,6.69,0.0
2016,12,6,7,30,219.0,17.0,3.2,7.0,26.0,177.12,0.0
2016,12,6,7,45,367.0,27.0,3.3,7.0,67.5,364.14,279.48
2016,12,6,8,0,515.0,37.0,3.4,7.0,109.0,490.35,408.61
2016,12,6,8,15,592.0,44.0,3.55,7.5,157.0,550.88,464.42
2016,12,6,8,30,669.0,51.0,3.7,8.0,205.0,619.5,522.8
2016,12,6,8,45,721.5,54.0,3.9,9.0,253.0,661.39,556.21
2016,12,6,9,0,774.0,57.0,4.1,10.0,301.0,699.57,584.95
2016,12,6,9,15,804.5,60.5,4.3,10.5,345.5,717.52,598.13
2016,12,6,9,30,835.0,64.0,4.5,11.0,390.0,731.61,607.85
2016,12,6,9,45,856.5,66.0,4.75,11.5,429.5,733.04,607.74
2016,12,6,10,0,878.0,68.0,5.0,12.0,469.0,723.84,599.34
2016,12,6,10,15,892.5,69.5,5.0,12.0,502.5,712.18,589.09
2016,12,6,10,30,907.0,71.0,5.0,12.0,536.0,696.73,574.65
2016,12,6,10,45,624.5,153.0,5.0,12.5,480.5,574.73,471.99
2016,12,6,11,0,342.0,235.0,5.0,13.0,425.0,433.07,354.19
2016,12,6,11,15,215.5,251.5,4.9,13.0,373.0,345.46,281.65
2016,12,6,11,30,89.0,268.0,4.8,13.0,321.0,268.97,217.98
2016,12,6,11,45,112.5,276.5,4.75,13.5,344.0,278.73,224.89
2016,12,6,12,0,136.0,285.0,4.7,14.0,367.0,291.51,233.65
2016,12,6,12,15,94.5,274.5,4.6,14.0,331.5,249.69,199.38
2016,12,6,12,30,53.0,264.0,4.5,14.0,296.0,218.19,174.0
2016,12,6,12,45,30.0,229.0,4.45,14.5,247.5,179.9,142.86
2016,12,6,13,0,7.0,194.0,4.4,15.0,199.0,146.6,116.11
2016,12,6,13,15,3.5,174.5,4.35,15.0,177.0,130.75,103.31
2016,12,6,13,30,0.0,155.0,4.3,15.0,155.0,115.64,91.11
2016,12,6,13,45,0.0,137.0,4.25,15.0,137.0,102.49,80.33
2016,12,6,14,0,0.0,119.0,4.2,15.0,119.0,89.56,73.02
2016,12,6,14,15,0.0,131.5,4.15,15.0,131.5,97.74,80.3
2016,12,6,14,30,0.0,144.0,4.1,15.0,144.0,105.49,87.2
2016,12,6,14,45,0.0,136.5,4.1,15.0,136.5,100.05,82.64
2016,12,6,15,0,0.0,129.0,4.1,15.0,129.0,94.52,77.99
2016,12,6,15,15,0.0,116.0,3.95,14.5,116.0,85.36,70.25
2016,12,6,15,30,0.0,103.0,3.8,14.0,103.0,76.11,62.34
2016,12,6,15,45,304.0,87.5,3.7,14.0,170.0,62.74,50.53
2016,12,6,16,0,608.0,72.0,3.6,14.0,237.0,58.18,46.45
2016,12,6,16,15,543.5,64.0,3.25,13.0,190.5,51.99,40.94
2016,12,6,16,30,479.0,56.0,2.9,12.0,144.0,45.82,35.23
2016,12,6,16,45,361.5,45.0,2.55,11.5,99.5,36.85,26.7
2016,12,6,17,0,244.0,34.0,2.2,11.0,55.0,25.85,15.13
2016,12,6,17,15,122.0,17.0,2.25,10.5,27.5,13.38,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,81.0,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,162.0,16.0,1.5,4.0,22.0,133.48,0.0
2016,12,7,7,45,290.0,29.0,1.75,4.5,60.5,306.84,233.52
2016,12,7,8,0,418.0,42.0,2.0,5.0,99.0,420.1,351.71
2016,12,7,8,15,496.0,50.5,1.9,5.5,144.5,491.64,415.34
2016,12,7,8,30,574.0,59.0,1.8,6.0,190.0,561.52,473.4
2016,12,7,8,45,287.0,62.5,1.75,7.0,128.0,327.26,280.8
2016,12,7,9,0,0.0,66.0,1.7,8.0,66.0,51.08,38.96
2016,12,7,9,15,366.5,74.0,1.7,8.5,216.5,390.05,334.67
2016,12,7,9,30,733.0,82.0,1.7,9.0,367.0,679.49,560.86
2016,12,7,9,45,366.5,98.5,1.7,10.0,241.0,400.95,335.02
2016,12,7,10,0,0.0,115.0,1.7,11.0,115.0,91.54,72.39
2016,12,7,10,15,0.0,125.0,1.6,11.0,125.0,99.37,79.32
2016,12,7,10,30,0.0,135.0,1.5,11.0,135.0,107.12,85.65
2016,12,7,10,45,0.0,132.5,1.45,11.5,132.5,104.22,82.89
2016,12,7,11,0,0.0,130.0,1.4,12.0,130.0,101.6,80.41
2016,12,7,11,15,0.0,143.5,1.3,12.0,143.5,112.08,89.02
2016,12,7,11,30,0.0,157.0,1.2,12.0,157.0,122.33,97.38
2016,12,7,11,45,3.5,177.0,1.15,12.5,179.5,139.14,110.92
2016,12,7,12,0,7.0,197.0,1.1,13.0,202.0,155.11,123.58
2016,12,7,12,15,3.5,181.0,1.0,13.0,183.5,140.08,111.17
2016,12,7,12,30,0.0,165.0,0.9,13.0,165.0,125.85,99.58
2016,12,7,12,45,51.5,220.5,0.8,13.5,251.5,180.44,142.21
2016,12,7,13,0,103.0,276.0,0.7,14.0,338.0,223.38,173.54
2016,12,7,13,15,64.0,249.0,0.6,14.0,287.5,188.4,146.56
2016,12,7,13,30,25.0,222.0,0.5,14.0,237.0,163.43,128.4
2016,12,7,13,45,102.0,233.5,0.45,14.5,288.5,165.46,127.86
2016,12,7,14,0,179.0,245.0,0.4,15.0,340.0,156.8,129.72
2016,12,7,14,15,131.0,228.5,0.55,15.0,296.5,147.09,121.95
2016,12,7,14,30,83.0,212.0,0.7,15.0,253.0,141.47,117.57
2016,12,7,14,45,41.5,156.5,0.85,15.0,177.0,109.66,90.62
2016,12,7,15,0,0.0,101.0,1.0,15.0,101.0,75.96,61.6
2016,12,7,15,15,0.0,91.0,1.05,14.5,91.0,68.68,55.51
2016,12,7,15,30,0.0,81.0,1.1,14.0,81.0,61.33,49.23
2016,12,7,15,45,269.0,80.5,1.2,14.0,153.5,57.67,46.04
2016,12,7,16,0,538.0,80.0,1.3,14.0,226.0,63.55,51.23
2016,12,7,16,15,473.5,70.5,1.2,13.0,181.0,56.47,44.94
2016,12,7,16,30,409.0,61.0,1.1,12.0,136.0,46.31,35.69
2016,12,7,16,45,314.5,47.5,1.05,11.5,94.5,36.03,26.02
2016,12,7,17,0,220.0,34.0,1.0,11.0,53.0,25.76,15.14
2016,12,7,17,15,110.0,17.0,1.1,10.5,26.5,13.38,0.0
2016,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,11.8,0.0
2016,12,8,7,45,92.5,32.5,7.35,3.5,45.0,143.88,106.55
2016,12,8,8,0,185.0,50.0,7.5,4.0,75.0,233.93,199.57
2016,12,8,8,15,230.0,67.5,7.65,4.0,111.5,286.68,250.3
2016,12,8,8,30,275.0,85.0,7.8,4.0,148.0,338.63,298.48
2016,12,8,8,45,313.0,100.0,8.0,4.0,186.0,397.41,350.69
2016,12,8,9,0,351.0,115.0,8.2,4.0,224.0,437.69,386.04
2016,12,8,9,15,384.5,124.0,8.25,4.0,259.5,465.38,409.65
2016,12,8,9,30,418.0,133.0,8.3,4.0,295.0,490.68,430.59
2016,12,8,9,45,416.5,152.5,8.35,4.5,327.5,498.47,434.6
2016,12,8,10,0,415.0,172.0,8.4,5.0,360.0,503.52,436.17
2016,12,8,10,15,267.5,200.5,8.35,5.0,325.0,399.17,343.89
2016,12,8,10,30,120.0,229.0,8.3,5.0,290.0,301.24,256.82
2016,12,8,10,45,119.0,242.5,8.3,5.5,305.5,303.64,257.58
2016,12,8,11,0,118.0,256.0,8.3,6.0,321.0,293.73,247.89
2016,12,8,11,15,62.0,223.5,8.25,6.0,258.0,222.87,186.64
2016,12,8,11,30,6.0,191.0,8.2,6.0,195.0,152.95,126.3
2016,12,8,11,45,158.5,228.0,8.15,6.0,323.0,269.22,224.92
2016,12,8,12,0,311.0,265.0,8.1,6.0,451.0,360.6,298.82
2016,12,8,12,15,308.0,268.0,8.05,5.5,453.0,339.34,279.08
2016,12,8,12,30,305.0,271.0,8.0,5.0,455.0,317.47,258.76
2016,12,8,12,45,171.0,258.0,7.95,5.0,361.5,243.6,198.16
2016,12,8,13,0,37.0,245.0,7.9,5.0,268.0,187.28,154.35
2016,12,8,13,15,25.0,224.5,7.8,5.0,240.0,168.83,139.09
2016,12,8,13,30,13.0,204.0,7.7,5.0,212.0,150.25,123.88
2016,12,8,13,45,10.0,193.0,7.6,5.0,199.0,140.22,115.69
2016,12,8,14,0,7.0,182.0,7.5,5.0,186.0,130.77,113.09
2016,12,8,14,15,130.5,195.0,7.35,4.5,259.0,129.99,112.79
2016,12,8,14,30,254.0,208.0,7.2,4.0,332.0,134.54,117.33
2016,12,8,14,45,236.0,194.0,7.05,4.0,302.0,126.72,110.48
2016,12,8,15,0,218.0,180.0,6.9,4.0,272.0,121.6,106.07
2016,12,8,15,15,207.0,164.5,6.7,4.0,244.5,112.06,97.6
2016,12,8,15,30,196.0,149.0,6.5,4.0,217.0,102.27,88.81
2016,12,8,15,45,187.0,129.5,6.35,4.0,187.5,90.08,77.71
2016,12,8,16,0,178.0,110.0,6.2,4.0,158.0,77.55,66.15
2016,12,8,16,15,159.5,90.0,5.95,3.5,127.0,63.72,53.31
2016,12,8,16,30,141.0,70.0,5.7,3.0,96.0,50.39,40.71
2016,12,8,16,45,109.5,50.5,5.5,3.0,67.0,36.94,27.73
2016,12,8,17,0,78.0,31.0,5.3,3.0,38.0,23.15,13.57
2016,12,8,17,15,39.0,15.5,5.1,2.5,19.0,11.79,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,104.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,208.0,14.0,3.5,-1.0,21.0,165.69,0.0
2016,12,9,7,45,355.0,25.0,3.7,-0.5,61.5,348.99,261.79
2016,12,9,8,0,502.0,36.0,3.9,0.0,102.0,477.36,407.18
2016,12,9,8,15,581.5,43.0,4.05,0.5,149.5,539.31,467.05
2016,12,9,8,30,661.0,50.0,4.2,1.0,197.0,609.88,529.56
2016,12,9,8,45,345.0,84.0,4.4,1.5,162.0,402.07,354.4
2016,12,9,9,0,29.0,118.0,4.6,2.0,127.0,142.74,121.97
2016,12,9,9,15,75.0,140.5,4.45,2.5,168.5,198.67,172.24
2016,12,9,9,30,121.0,163.0,4.3,3.0,210.0,268.11,232.37
2016,12,9,9,45,103.5,179.0,4.2,3.5,222.0,249.09,214.33
2016,12,9,10,0,86.0,195.0,4.1,4.0,234.0,245.75,209.86
2016,12,9,10,15,492.5,135.0,3.9,4.5,382.0,503.99,431.31
2016,12,9,10,30,899.0,75.0,3.7,5.0,530.0,695.64,584.37
2016,12,9,10,45,538.0,164.0,3.55,5.5,440.5,523.4,438.35
2016,12,9,11,0,177.0,253.0,3.4,6.0,351.0,338.48,282.16
2016,12,9,11,15,176.0,262.0,3.2,6.0,362.0,333.08,277.05
2016,12,9,11,30,175.0,271.0,3.0,6.0,373.0,326.89,270.62
2016,12,9,11,45,266.0,262.5,2.85,6.5,420.0,358.48,294.36
2016,12,9,12,0,357.0,254.0,2.7,7.0,467.0,372.79,302.51
2016,12,9,12,15,649.5,167.5,2.5,7.0,557.0,408.09,323.75
2016,12,9,12,30,942.0,81.0,2.3,7.0,647.0,405.5,309.83
2016,12,9,12,45,552.0,179.5,2.15,7.5,510.5,305.75,232.93
2016,12,9,13,0,162.0,278.0,2.0,8.0,374.0,239.27,189.07
2016,12,9,13,15,103.0,258.5,1.9,8.0,319.5,202.03,160.45
2016,12,9,13,30,44.0,239.0,1.8,8.0,265.0,171.74,138.17
2016,12,9,13,45,41.0,228.5,1.7,8.0,252.0,158.29,127.78
2016,12,9,14,0,38.0,218.0,1.6,8.0,239.0,145.55,124.19
2016,12,9,14,15,44.5,210.0,1.55,8.0,233.0,140.7,120.18
2016,12,9,14,30,51.0,202.0,1.5,8.0,227.0,135.66,115.98
2016,12,9,14,45,25.5,167.0,1.45,8.0,179.5,119.58,102.03
2016,12,9,15,0,0.0,132.0,1.4,8.0,132.0,96.43,81.67
2016,12,9,15,15,0.0,119.0,1.3,8.0,119.0,87.3,73.69
2016,12,9,15,30,0.0,106.0,1.2,8.0,106.0,78.06,65.53
2016,12,9,15,45,343.0,83.5,1.2,8.0,176.5,60.63,49.84
2016,12,9,16,0,686.0,61.0,1.2,8.0,247.0,50.74,40.84
2016,12,9,16,15,624.5,54.5,1.1,7.0,199.0,45.36,35.96
2016,12,9,16,30,563.0,48.0,1.0,6.0,151.0,40.02,30.91
2016,12,9,16,45,459.5,39.0,0.9,5.5,106.0,32.43,23.52
2016,12,9,17,0,356.0,30.0,0.8,5.0,61.0,24.96,15.06
2016,12,9,17,15,178.0,15.0,0.85,4.5,30.5,12.24,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
