Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,55.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,111.0,15.0,1.3,2.0,18.0,94.21,0.0
2016,12,10,7,45,247.0,29.0,1.6,2.5,55.0,268.15,193.48
2016,12,10,8,0,383.0,43.0,1.9,3.0,92.0,391.78,329.4
2016,12,10,8,15,466.0,52.0,1.85,3.5,137.5,468.13,398.41
2016,12,10,8,30,549.0,61.0,1.8,4.0,183.0,542.62,461.38
2016,12,10,8,45,603.5,67.5,1.8,4.5,229.0,589.66,499.53
2016,12,10,9,0,658.0,74.0,1.8,5.0,275.0,633.6,533.38
2016,12,10,9,15,693.5,79.0,1.85,5.5,318.5,657.62,550.7
2016,12,10,9,30,729.0,84.0,1.9,6.0,362.0,677.98,564.68
2016,12,10,9,45,755.5,87.0,1.95,7.0,401.0,685.36,567.35
2016,12,10,10,0,782.0,90.0,2.0,8.0,440.0,685.25,564.18
2016,12,10,10,15,395.5,133.5,2.0,8.0,311.0,434.93,362.71
2016,12,10,10,30,9.0,177.0,2.0,8.0,182.0,150.49,122.88
2016,12,10,10,45,5.5,174.5,2.05,8.5,177.5,143.83,117.41
2016,12,10,11,0,2.0,172.0,2.1,9.0,173.0,137.9,111.97
2016,12,10,11,15,1.0,171.0,2.15,9.0,171.5,135.24,109.59
2016,12,10,11,30,0.0,170.0,2.2,9.0,170.0,132.87,107.48
2016,12,10,11,45,1.0,174.5,2.25,9.5,175.5,136.04,109.85
2016,12,10,12,0,2.0,179.0,2.3,10.0,181.0,139.05,112.08
2016,12,10,12,15,2.5,181.5,2.35,10.0,183.5,140.13,112.93
2016,12,10,12,30,3.0,184.0,2.4,10.0,186.0,141.09,113.69
2016,12,10,12,45,4.0,186.5,2.45,10.5,189.0,142.02,114.23
2016,12,10,13,0,5.0,189.0,2.5,11.0,192.0,142.69,114.55
2016,12,10,13,15,2.5,159.5,2.55,11.0,161.0,120.13,95.95
2016,12,10,13,30,0.0,130.0,2.6,11.0,130.0,98.21,77.82
2016,12,10,13,45,0.0,116.0,2.65,11.0,116.0,87.9,69.27
2016,12,10,14,0,0.0,102.0,2.7,11.0,102.0,77.7,63.69
2016,12,10,14,15,0.0,94.5,2.7,11.0,94.5,72.24,58.97
2016,12,10,14,30,0.0,87.0,2.7,11.0,87.0,66.73,54.2
2016,12,10,14,45,383.0,86.0,2.75,11.5,248.0,60.88,49.0
2016,12,10,15,0,766.0,85.0,2.8,12.0,409.0,73.55,60.31
2016,12,10,15,15,737.0,81.0,2.65,11.5,367.5,65.07,52.97
2016,12,10,15,30,708.0,77.0,2.5,11.0,326.0,62.16,50.57
2016,12,10,15,45,669.0,71.5,2.4,11.0,281.5,58.01,46.9
2016,12,10,16,0,630.0,66.0,2.3,11.0,237.0,53.85,43.13
2016,12,10,16,15,566.5,59.0,1.95,10.0,191.0,48.28,38.12
2016,12,10,16,30,503.0,52.0,1.6,9.0,145.0,42.74,32.95
2016,12,10,16,45,397.5,41.5,1.3,8.5,101.5,34.11,24.69
2016,12,10,17,0,292.0,31.0,1.0,8.0,58.0,25.55,15.38
2016,12,10,17,15,146.0,15.5,1.0,7.5,29.0,12.6,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,72.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,144.0,13.0,4.1,10.0,17.0,116.95,0.0
2016,12,11,7,45,284.0,25.0,4.35,10.5,53.5,291.48,200.33
2016,12,11,8,0,424.0,37.0,4.6,11.0,90.0,417.62,343.86
2016,12,11,8,15,505.5,44.5,4.65,11.0,135.0,489.87,411.07
2016,12,11,8,30,587.0,52.0,4.7,11.0,180.0,560.94,473.04
2016,12,11,8,45,632.0,58.5,4.8,11.5,225.0,600.24,506.0
2016,12,11,9,0,677.0,65.0,4.9,12.0,270.0,636.74,535.02
2016,12,11,9,15,711.5,69.0,4.85,12.5,313.0,654.05,547.07
2016,12,11,9,30,746.0,73.0,4.8,13.0,356.0,673.27,560.02
2016,12,11,9,45,766.0,77.0,4.8,13.5,394.0,677.73,561.25
2016,12,11,10,0,786.0,81.0,4.8,14.0,432.0,678.42,559.52
2016,12,11,10,15,393.0,92.5,4.85,14.5,268.0,398.33,331.45
2016,12,11,10,30,0.0,104.0,4.9,15.0,104.0,80.98,62.56
2016,12,11,10,45,12.5,158.5,4.95,15.5,165.5,134.5,107.28
2016,12,11,11,0,25.0,213.0,5.0,16.0,227.0,187.21,150.24
2016,12,11,11,15,95.5,242.0,5.05,16.0,297.0,259.16,209.06
2016,12,11,11,30,166.0,271.0,5.1,16.0,367.0,322.71,259.5
2016,12,11,11,45,90.0,242.0,5.2,16.5,294.0,240.19,191.8
2016,12,11,12,0,14.0,213.0,5.3,17.0,221.0,170.82,135.21
2016,12,11,12,15,14.0,214.0,5.3,17.0,222.5,169.4,133.98
2016,12,11,12,30,14.0,215.0,5.3,17.0,224.0,167.91,132.65
2016,12,11,12,45,59.0,244.5,5.35,17.5,280.0,200.01,156.99
2016,12,11,13,0,104.0,274.0,5.4,18.0,336.0,223.24,173.27
2016,12,11,13,15,194.0,263.5,5.4,18.0,375.0,221.59,167.62
2016,12,11,13,30,284.0,253.0,5.4,18.0,414.0,207.7,152.59
2016,12,11,13,45,201.0,248.0,5.4,18.5,360.0,177.96,134.07
2016,12,11,14,0,118.0,243.0,5.4,19.0,306.0,154.66,127.44
2016,12,11,14,15,144.0,230.0,5.3,19.0,302.5,148.06,122.06
2016,12,11,14,30,170.0,217.0,5.2,19.0,299.0,141.44,116.65
2016,12,11,14,45,100.0,191.5,5.15,19.0,239.0,129.94,107.05
2016,12,11,15,0,30.0,166.0,5.1,19.0,179.0,113.77,93.4
2016,12,11,15,15,26.5,150.5,4.9,18.5,161.5,103.95,85.29
2016,12,11,15,30,23.0,135.0,4.7,18.0,144.0,96.54,79.16
2016,12,11,15,45,18.5,118.0,4.55,17.5,124.5,84.75,69.1
2016,12,11,16,0,14.0,101.0,4.4,17.0,105.0,72.84,58.76
2016,12,11,16,15,7.0,82.5,4.05,16.5,84.5,59.87,47.28
2016,12,11,16,30,0.0,64.0,3.7,16.0,64.0,46.8,35.51
2016,12,11,16,45,0.0,45.0,3.4,15.5,45.0,33.35,23.25
2016,12,11,17,0,0.0,26.0,3.1,15.0,26.0,19.71,10.2
2016,12,11,17,15,0.0,13.0,2.95,14.5,13.0,9.91,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,69.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,139.0,12.0,3.5,6.0,16.0,112.32,0.0
2016,12,12,7,45,283.5,24.0,3.65,6.5,52.5,288.47,194.69
2016,12,12,8,0,428.0,36.0,3.8,7.0,89.0,419.22,348.31
2016,12,12,8,15,511.0,44.0,3.9,7.5,134.5,493.13,417.0
2016,12,12,8,30,594.0,52.0,4.0,8.0,180.0,566.03,480.04
2016,12,12,8,45,645.5,57.0,4.1,8.5,226.0,608.42,515.64
2016,12,12,9,0,697.0,62.0,4.2,9.0,272.0,642.85,543.11
2016,12,12,9,15,731.0,66.0,4.1,9.5,315.5,665.31,558.95
2016,12,12,9,30,765.0,70.0,4.0,10.0,359.0,684.0,571.22
2016,12,12,9,45,788.5,73.0,3.9,11.0,398.0,689.73,572.04
2016,12,12,10,0,812.0,76.0,3.8,12.0,437.0,691.55,569.77
2016,12,12,10,15,828.5,78.5,3.7,12.5,470.5,683.84,560.69
2016,12,12,10,30,845.0,81.0,3.6,13.0,504.0,672.27,548.01
2016,12,12,10,45,856.0,82.5,3.5,13.5,530.0,652.17,528.66
2016,12,12,11,0,867.0,84.0,3.4,14.0,556.0,628.51,506.41
2016,12,12,11,15,874.5,85.0,3.2,14.0,575.0,595.24,477.2
2016,12,12,11,30,882.0,86.0,3.0,14.0,594.0,563.2,448.34
2016,12,12,11,45,892.5,84.0,2.9,14.5,606.0,526.82,415.04
2016,12,12,12,0,903.0,82.0,2.8,15.0,618.0,487.37,378.64
2016,12,12,12,15,903.5,82.0,2.6,15.0,620.5,442.64,337.92
2016,12,12,12,30,904.0,82.0,2.4,15.0,623.0,395.9,294.81
2016,12,12,12,45,901.5,82.0,2.2,15.5,617.0,346.4,248.59
2016,12,12,13,0,899.0,82.0,2.0,16.0,611.0,295.56,201.52
2016,12,12,13,15,894.0,81.5,1.8,16.0,597.5,242.71,154.82
2016,12,12,13,30,889.0,81.0,1.6,16.0,584.0,189.21,111.6
2016,12,12,13,45,879.5,80.0,1.45,16.5,562.5,134.57,76.27
2016,12,12,14,0,870.0,79.0,1.3,17.0,541.0,80.23,64.26
2016,12,12,14,15,857.0,77.5,1.2,17.0,512.0,69.22,54.93
2016,12,12,14,30,844.0,76.0,1.1,17.0,483.0,68.0,54.0
2016,12,12,14,45,821.5,74.5,1.05,17.0,447.0,66.59,52.9
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,65.21,51.81
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.5,62.66,49.81
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,60.11,47.76
2016,12,12,15,45,705.0,63.0,0.85,16.0,285.0,56.57,44.7
2016,12,12,16,0,664.0,59.0,0.8,16.0,240.0,48.98,37.98
2016,12,12,16,15,604.5,53.0,0.8,15.5,194.0,44.0,33.52
2016,12,12,16,30,545.0,47.0,0.8,15.0,148.0,39.07,28.93
2016,12,12,16,45,444.0,38.0,0.85,14.5,104.0,31.5,21.82
2016,12,12,17,0,343.0,29.0,0.9,14.0,60.0,24.03,13.86
2016,12,12,17,15,171.5,14.5,0.95,13.5,30.0,11.79,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,39.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,78.0,12.0,1.9,11.0,14.0,67.09,0.0
2016,12,13,7,45,213.0,26.5,2.2,12.0,48.5,235.59,149.02
2016,12,13,8,0,348.0,41.0,2.5,13.0,83.0,361.77,293.35
2016,12,13,8,15,434.0,51.0,2.45,13.5,127.5,440.96,363.84
2016,12,13,8,30,520.0,61.0,2.4,14.0,172.0,518.79,428.47
2016,12,13,8,45,580.5,66.5,2.35,14.5,218.0,569.61,468.88
2016,12,13,9,0,641.0,72.0,2.3,15.0,264.0,617.26,504.84
2016,12,13,9,15,677.5,77.0,2.4,15.5,307.0,642.41,522.93
2016,12,13,9,30,714.0,82.0,2.5,16.0,350.0,663.98,537.78
2016,12,13,9,45,743.0,84.5,2.7,17.0,389.5,673.14,542.4
2016,12,13,10,0,772.0,87.0,2.9,18.0,429.0,675.03,541.4
2016,12,13,10,15,485.0,155.5,2.9,18.5,376.0,520.87,418.06
2016,12,13,10,30,198.0,224.0,2.9,19.0,323.0,349.81,279.98
2016,12,13,10,45,518.0,159.0,2.95,19.5,436.0,506.96,404.5
2016,12,13,11,0,838.0,94.0,3.0,20.0,549.0,621.66,489.41
2016,12,13,11,15,846.0,95.0,2.95,20.0,567.5,593.1,464.02
2016,12,13,11,30,854.0,96.0,2.9,20.0,586.0,561.35,436.63
2016,12,13,11,45,882.0,87.0,2.85,20.5,601.5,525.22,404.6
2016,12,13,12,0,910.0,78.0,2.8,21.0,617.0,487.84,370.65
2016,12,13,12,15,911.0,78.0,2.85,21.0,620.0,443.2,331.32
2016,12,13,12,30,912.0,78.0,2.9,21.0,623.0,396.48,289.43
2016,12,13,12,45,909.5,78.0,2.95,21.0,617.5,346.77,244.57
2016,12,13,13,0,907.0,78.0,3.0,21.0,612.0,295.7,198.53
2016,12,13,13,15,902.5,77.5,3.1,20.5,598.5,242.69,152.58
2016,12,13,13,30,898.0,77.0,3.2,20.0,585.0,188.96,109.7
2016,12,13,13,45,890.0,76.0,3.3,20.0,563.5,134.1,74.32
2016,12,13,14,0,882.0,75.0,3.4,20.0,542.0,79.35,62.83
2016,12,13,14,15,869.5,73.0,3.45,19.5,513.5,73.63,58.2
2016,12,13,14,30,857.0,71.0,3.5,19.0,485.0,71.62,56.71
2016,12,13,14,45,834.5,70.5,3.6,19.0,449.5,63.97,50.21
2016,12,13,15,0,812.0,70.0,3.7,19.0,414.0,63.23,49.69
2016,12,13,15,15,786.5,67.0,3.6,18.5,373.5,60.63,47.63
2016,12,13,15,30,761.0,64.0,3.5,18.0,333.0,58.01,45.53
2016,12,13,15,45,724.0,60.0,3.45,17.5,288.5,54.44,42.54
2016,12,13,16,0,687.0,56.0,3.4,17.0,244.0,50.88,39.46
2016,12,13,16,15,629.0,50.5,3.2,16.0,197.5,45.87,35.06
2016,12,13,16,30,571.0,45.0,3.0,15.0,151.0,37.69,27.68
2016,12,13,16,45,472.5,36.5,2.85,14.5,106.5,30.45,20.88
2016,12,13,17,0,374.0,28.0,2.7,14.0,62.0,23.31,13.31
2016,12,13,17,15,187.0,14.0,2.8,13.5,31.0,11.39,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,45.5,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,91.0,11.0,2.9,5.0,13.0,75.83,0.0
2016,12,14,7,45,226.5,25.5,3.0,5.5,48.0,243.38,151.64
2016,12,14,8,0,362.0,40.0,3.1,6.0,83.0,371.32,308.71
2016,12,14,8,15,448.5,49.5,2.9,6.5,128.0,450.35,381.49
2016,12,14,8,30,535.0,59.0,2.7,7.0,173.0,527.99,447.65
2016,12,14,8,45,584.5,67.0,2.55,8.0,218.0,573.07,483.54
2016,12,14,9,0,634.0,75.0,2.4,9.0,263.0,615.24,514.91
2016,12,14,9,15,671.0,80.0,2.4,9.5,306.5,640.96,533.5
2016,12,14,9,30,708.0,85.0,2.4,10.0,350.0,663.06,548.62
2016,12,14,9,45,731.5,90.0,2.4,11.0,389.0,671.26,551.66
2016,12,14,10,0,755.0,95.0,2.4,12.0,428.0,675.66,551.2
2016,12,14,10,15,773.0,98.0,2.4,12.5,461.0,670.01,543.76
2016,12,14,10,30,791.0,101.0,2.4,13.0,494.0,657.7,531.28
2016,12,14,10,45,801.0,104.0,2.4,13.5,520.0,639.89,514.39
2016,12,14,11,0,811.0,107.0,2.4,14.0,546.0,618.6,494.66
2016,12,14,11,15,819.5,108.5,2.4,14.0,565.0,591.6,471.22
2016,12,14,11,30,828.0,110.0,2.4,14.0,584.0,561.39,444.84
2016,12,14,11,45,630.5,171.5,2.45,14.5,537.0,478.42,377.13
2016,12,14,12,0,433.0,233.0,2.5,15.0,490.0,399.53,313.59
2016,12,14,12,15,285.5,257.5,2.45,15.0,427.0,325.31,254.84
2016,12,14,12,30,138.0,282.0,2.4,15.0,364.0,265.81,208.77
2016,12,14,12,45,113.0,275.5,2.35,15.5,343.0,238.46,186.4
2016,12,14,13,0,88.0,269.0,2.3,16.0,322.0,216.78,168.88
2016,12,14,13,15,86.0,262.5,2.3,16.0,313.0,202.38,157.06
2016,12,14,13,30,84.0,256.0,2.3,16.0,304.0,188.18,145.8
2016,12,14,13,45,79.0,245.0,2.3,16.5,289.0,171.41,133.11
2016,12,14,14,0,74.0,234.0,2.3,17.0,274.0,155.36,128.52
2016,12,14,14,15,71.0,221.0,2.35,17.0,258.0,146.89,121.59
2016,12,14,14,30,68.0,208.0,2.4,17.0,242.0,139.1,115.2
2016,12,14,14,45,35.0,176.5,2.45,17.0,194.0,120.72,99.7
2016,12,14,15,0,2.0,145.0,2.5,17.0,146.0,104.69,86.11
2016,12,14,15,15,1.0,131.0,2.45,16.5,131.5,94.98,78.03
2016,12,14,15,30,0.0,117.0,2.4,16.0,117.0,85.15,69.74
2016,12,14,15,45,303.5,94.0,2.4,15.5,177.5,66.96,53.95
2016,12,14,16,0,607.0,71.0,2.4,15.0,238.0,57.35,45.53
2016,12,14,16,15,545.0,63.5,2.15,14.0,192.0,51.54,40.41
2016,12,14,16,30,483.0,56.0,1.9,13.0,146.0,45.76,35.09
2016,12,14,16,45,383.0,44.5,1.7,12.5,103.0,36.46,26.35
2016,12,14,17,0,283.0,33.0,1.5,12.0,60.0,27.15,16.71
2016,12,14,17,15,141.5,16.5,1.6,11.5,30.0,13.4,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,3.15,4.5,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,3.2,5.0,1.0,0.79,0.0
2016,12,15,7,45,0.0,7.5,3.3,5.5,7.5,5.68,0.0
2016,12,15,8,0,0.0,14.0,3.4,6.0,14.0,10.63,3.32
2016,12,15,8,15,0.0,22.0,3.5,6.0,22.0,16.74,8.91
2016,12,15,8,30,0.0,30.0,3.6,6.0,30.0,22.86,14.47
2016,12,15,8,45,0.0,38.0,3.7,6.5,38.0,29.0,19.95
2016,12,15,9,0,0.0,46.0,3.8,7.0,46.0,35.16,25.37
2016,12,15,9,15,0.0,54.0,3.75,7.5,54.0,41.33,30.71
2016,12,15,9,30,0.0,62.0,3.7,8.0,62.0,47.51,35.99
2016,12,15,9,45,0.0,68.5,3.7,8.5,68.5,52.54,40.21
2016,12,15,10,0,0.0,75.0,3.7,9.0,75.0,57.59,44.39
2016,12,15,10,15,0.0,90.0,3.6,9.0,90.0,69.64,54.66
2016,12,15,10,30,0.0,105.0,3.5,9.0,105.0,81.88,65.03
2016,12,15,10,45,0.0,124.5,3.4,9.5,124.5,97.74,78.27
2016,12,15,11,0,0.0,144.0,3.3,10.0,144.0,113.38,91.18
2016,12,15,11,15,15.5,187.0,3.15,10.0,196.0,157.12,127.9
2016,12,15,11,30,31.0,230.0,3.0,10.0,248.0,206.9,168.92
2016,12,15,11,45,26.5,228.5,2.85,10.5,244.0,191.93,155.78
2016,12,15,12,0,22.0,227.0,2.7,11.0,240.0,185.6,150.03
2016,12,15,12,15,21.0,226.0,2.6,11.0,239.0,181.58,146.5
2016,12,15,12,30,20.0,225.0,2.5,11.0,238.0,177.67,143.09
2016,12,15,12,45,21.5,226.0,2.4,11.5,239.5,176.01,141.25
2016,12,15,13,0,23.0,227.0,2.3,12.0,241.0,174.01,139.15
2016,12,15,13,15,20.5,219.0,2.2,12.0,231.0,164.77,131.6
2016,12,15,13,30,18.0,211.0,2.1,12.0,221.0,155.91,124.5
2016,12,15,13,45,89.0,227.5,2.05,12.5,275.0,162.91,127.8
2016,12,15,14,0,160.0,244.0,2.0,13.0,329.0,157.89,132.6
2016,12,15,14,15,476.0,171.5,1.95,13.0,405.5,114.29,95.15
2016,12,15,14,30,792.0,99.0,1.9,13.0,482.0,83.38,68.37
2016,12,15,14,45,731.0,108.0,1.9,13.0,441.0,82.41,67.71
2016,12,15,15,0,670.0,117.0,1.9,13.0,400.0,88.48,73.22
2016,12,15,15,15,638.0,111.0,1.85,12.5,360.0,84.77,70.23
2016,12,15,15,30,606.0,105.0,1.8,12.0,320.0,81.07,67.2
2016,12,15,15,45,568.0,96.0,1.75,12.0,276.5,74.98,61.86
2016,12,15,16,0,530.0,87.0,1.7,12.0,233.0,68.81,56.34
2016,12,15,16,15,466.0,77.0,1.5,11.0,187.5,57.92,46.63
2016,12,15,16,30,402.0,67.0,1.3,10.0,142.0,50.4,39.71
2016,12,15,16,45,311.0,52.0,1.1,9.5,100.0,39.19,29.15
2016,12,15,17,0,220.0,37.0,0.9,9.0,58.0,27.93,17.71
2016,12,15,17,15,110.0,18.5,0.95,8.5,29.0,14.05,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,7,15,28.5,5.0,2.25,7.5,5.5,0.0,0.0
2016,12,16,7,30,57.0,10.0,2.5,8.0,11.0,49.85,0.0
2016,12,16,7,45,202.5,24.0,2.75,8.5,45.0,221.29,121.61
2016,12,16,8,0,348.0,38.0,3.0,9.0,79.0,358.42,293.59
2016,12,16,8,15,436.0,48.0,3.05,9.5,123.0,438.63,367.72
2016,12,16,8,30,524.0,58.0,3.1,10.0,167.0,517.9,435.59
2016,12,16,8,45,587.0,63.0,3.2,10.5,213.0,570.03,478.83
2016,12,16,9,0,650.0,68.0,3.3,11.0,259.0,619.08,517.66
2016,12,16,9,15,686.5,72.5,3.4,11.5,302.0,643.77,535.96
2016,12,16,9,30,723.0,77.0,3.5,12.0,345.0,664.97,550.91
2016,12,16,9,45,754.5,78.5,3.6,13.0,384.5,671.36,553.0
2016,12,16,10,0,786.0,80.0,3.7,14.0,424.0,678.29,555.44
2016,12,16,10,15,803.0,82.5,3.7,14.5,457.0,671.88,547.57
2016,12,16,10,30,820.0,85.0,3.7,15.0,490.0,661.65,536.41
2016,12,16,10,45,410.0,113.0,3.75,16.0,315.5,392.2,320.29
2016,12,16,11,0,0.0,141.0,3.8,17.0,141.0,110.91,86.44
2016,12,16,11,15,1.0,158.5,3.85,17.0,159.5,125.17,98.35
2016,12,16,11,30,2.0,176.0,3.9,17.0,178.0,139.01,109.54
2016,12,16,11,45,7.0,191.5,4.0,17.5,196.0,152.73,120.39
2016,12,16,12,0,12.0,207.0,4.1,18.0,214.0,165.57,130.39
2016,12,16,12,15,8.0,195.5,4.15,18.5,200.0,153.21,120.06
2016,12,16,12,30,4.0,184.0,4.2,19.0,186.0,141.63,110.5
2016,12,16,12,45,2.0,166.0,4.3,19.5,167.0,126.62,98.21
2016,12,16,13,0,0.0,148.0,4.4,20.0,148.0,112.21,86.46
2016,12,16,13,15,0.0,130.0,4.45,20.0,130.0,98.69,75.54
2016,12,16,13,30,0.0,112.0,4.5,20.0,112.0,85.37,64.75
2016,12,16,13,45,0.0,108.5,4.55,20.0,108.5,82.6,62.58
2016,12,16,14,0,0.0,105.0,4.6,20.0,105.0,79.84,60.4
2016,12,16,14,15,400.5,96.0,4.55,20.0,290.0,66.15,51.65
2016,12,16,14,30,801.0,87.0,4.5,20.0,475.0,74.91,59.31
2016,12,16,14,45,786.0,83.5,4.5,20.5,441.0,72.41,57.17
2016,12,16,15,0,771.0,80.0,4.5,21.0,407.0,69.87,55.0
2016,12,16,15,15,744.5,76.5,4.25,20.5,367.5,67.11,52.84
2016,12,16,15,30,718.0,73.0,4.0,20.0,328.0,59.43,46.38
2016,12,16,15,45,675.0,69.0,3.8,20.0,283.5,56.23,43.64
2016,12,16,16,0,632.0,65.0,3.6,20.0,239.0,53.07,40.88
2016,12,16,16,15,572.5,58.0,3.2,19.0,193.5,47.51,36.05
2016,12,16,16,30,513.0,51.0,2.8,18.0,148.0,41.95,31.05
2016,12,16,16,45,415.5,41.5,2.4,17.5,105.0,34.14,23.81
2016,12,16,17,0,318.0,32.0,2.0,17.0,62.0,26.41,15.86
2016,12,16,17,15,159.0,16.0,2.0,16.5,31.0,12.98,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,177.0,18.0,3.85,17.5,38.0,194.06,95.29
2016,12,17,8,0,354.0,36.0,4.0,18.0,76.0,361.12,286.25
2016,12,17,8,15,440.5,45.0,4.15,18.5,119.5,438.73,356.99
2016,12,17,8,30,527.0,54.0,4.3,19.0,163.0,515.54,421.66
2016,12,17,8,45,574.5,62.0,4.5,19.5,207.0,559.09,457.72
2016,12,17,9,0,622.0,70.0,4.7,20.0,251.0,599.97,490.0
2016,12,17,9,15,659.0,74.5,4.95,20.0,293.5,625.37,510.21
2016,12,17,9,30,696.0,79.0,5.2,20.0,336.0,647.32,527.18
2016,12,17,9,45,717.0,84.0,5.5,20.5,374.0,654.26,531.38
2016,12,17,10,0,738.0,89.0,5.8,21.0,412.0,657.6,532.3
2016,12,17,10,15,369.0,89.5,5.85,21.5,251.0,369.28,301.23
2016,12,17,10,30,0.0,90.0,5.9,22.0,90.0,69.46,51.51
2016,12,17,10,45,0.0,100.0,5.95,22.5,100.0,77.49,57.98
2016,12,17,11,0,0.0,110.0,6.0,23.0,110.0,85.43,64.21
2016,12,17,11,15,0.0,125.5,5.9,23.0,125.5,97.69,74.04
2016,12,17,11,30,0.0,141.0,5.8,23.0,141.0,109.74,83.66
2016,12,17,11,45,1.0,158.5,5.75,23.5,159.5,123.58,94.52
2016,12,17,12,0,2.0,176.0,5.7,24.0,178.0,136.94,104.92
2016,12,17,12,15,3.5,182.0,5.55,24.0,184.5,141.14,108.17
2016,12,17,12,30,5.0,188.0,5.4,24.0,191.0,145.01,111.16
2016,12,17,12,45,33.5,224.0,5.25,24.5,244.0,178.85,136.91
2016,12,17,13,0,62.0,260.0,5.1,25.0,297.0,205.05,155.93
2016,12,17,13,15,56.5,251.5,4.95,25.0,285.0,190.42,144.31
2016,12,17,13,30,51.0,243.0,4.8,25.0,273.0,176.57,133.66
2016,12,17,13,45,35.0,222.0,4.65,25.0,242.0,155.47,118.08
2016,12,17,14,0,19.0,201.0,4.5,25.0,211.0,143.11,109.53
2016,12,17,14,15,18.0,191.0,4.25,25.0,200.0,135.78,108.87
2016,12,17,14,30,17.0,181.0,4.0,25.0,189.0,128.9,103.33
2016,12,17,14,45,232.0,164.0,3.8,25.0,263.0,109.89,87.63
2016,12,17,15,0,447.0,147.0,3.6,25.0,337.0,101.1,80.44
2016,12,17,15,15,427.5,137.0,3.15,24.5,304.5,95.22,75.8
2016,12,17,15,30,408.0,127.0,2.7,24.0,272.0,89.2,70.97
2016,12,17,15,45,394.5,111.5,2.25,23.5,236.5,79.55,62.96
2016,12,17,16,0,381.0,96.0,1.8,23.0,201.0,69.59,54.53
2016,12,17,16,15,346.5,81.0,1.6,22.0,163.0,59.42,45.85
2016,12,17,16,30,312.0,66.0,1.4,21.0,125.0,48.99,36.71
2016,12,17,16,45,260.0,50.0,1.25,20.5,89.5,37.48,26.36
2016,12,17,17,0,208.0,34.0,1.1,20.0,54.0,25.75,15.2
2016,12,17,17,15,104.0,17.0,1.1,19.5,27.0,12.94,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,207.5,17.0,7.6,-4.0,40.5,214.52,107.35
2016,12,18,8,0,415.0,34.0,7.6,-4.0,81.0,405.59,350.02
2016,12,18,8,15,506.0,42.5,7.6,-3.5,127.0,486.12,432.18
2016,12,18,8,30,597.0,51.0,7.6,-3.0,173.0,565.98,506.64
2016,12,18,8,45,298.5,42.0,7.65,-3.0,103.0,317.12,288.41
2016,12,18,9,0,0.0,33.0,7.7,-3.0,33.0,25.16,17.27
2016,12,18,9,15,0.0,38.5,7.65,-2.5,38.5,29.39,21.1
2016,12,18,9,30,0.0,44.0,7.6,-2.0,44.0,33.62,24.86
2016,12,18,9,45,0.0,81.5,7.6,-1.5,81.5,63.17,51.36
2016,12,18,10,0,0.0,119.0,7.6,-1.0,119.0,95.76,80.25
2016,12,18,10,15,0.0,128.5,7.55,-0.5,128.5,103.02,86.34
2016,12,18,10,30,0.0,138.0,7.5,0.0,138.0,110.22,92.36
2016,12,18,10,45,114.0,190.0,7.5,0.0,251.5,251.53,218.15
2016,12,18,11,0,228.0,242.0,7.5,0.0,365.0,362.35,313.95
2016,12,18,11,15,229.5,251.5,7.5,0.0,379.0,357.6,308.3
2016,12,18,11,30,231.0,261.0,7.5,0.0,393.0,351.69,301.77
2016,12,18,11,45,286.0,257.0,7.5,0.5,423.5,368.24,313.72
2016,12,18,12,0,341.0,253.0,7.5,1.0,454.0,370.05,312.31
2016,12,18,12,15,382.5,245.0,7.45,1.0,471.5,357.77,298.77
2016,12,18,12,30,424.0,237.0,7.4,1.0,489.0,345.22,284.12
2016,12,18,12,45,321.5,255.0,7.4,1.0,445.0,293.99,239.96
2016,12,18,13,0,219.0,273.0,7.4,1.0,401.0,254.53,207.51
2016,12,18,13,15,217.0,266.5,7.3,1.0,391.5,231.48,186.52
2016,12,18,13,30,215.0,260.0,7.2,1.0,382.0,208.51,166.58
2016,12,18,13,45,189.5,252.0,7.15,1.5,356.5,182.62,146.83
2016,12,18,14,0,164.0,244.0,7.1,2.0,331.0,159.53,132.32
2016,12,18,14,15,99.0,219.0,7.0,1.5,271.0,146.55,129.05
2016,12,18,14,30,34.0,194.0,6.9,1.0,211.0,131.18,115.5
2016,12,18,14,45,179.5,181.0,6.85,1.0,258.5,122.45,107.75
2016,12,18,15,0,325.0,168.0,6.8,1.0,306.0,113.95,100.17
2016,12,18,15,15,549.5,119.0,6.65,0.5,326.0,85.96,74.66
2016,12,18,15,30,774.0,70.0,6.5,0.0,346.0,62.84,53.37
2016,12,18,15,45,738.5,65.5,6.4,0.0,301.0,58.99,49.84
2016,12,18,16,0,703.0,61.0,6.3,0.0,256.0,55.13,46.21
2016,12,18,16,15,645.0,55.0,6.1,0.0,208.5,45.91,37.45
2016,12,18,16,30,587.0,49.0,5.9,0.0,161.0,40.95,32.52
2016,12,18,16,45,493.0,40.0,5.7,0.0,115.5,33.37,24.99
2016,12,18,17,0,399.0,31.0,5.5,0.0,70.0,25.87,16.88
2016,12,18,17,15,199.5,15.5,5.35,0.0,35.0,12.63,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,239.0,15.0,4.85,-4.0,41.5,233.48,105.95
2016,12,19,8,0,478.0,30.0,5.1,-4.0,83.0,438.3,374.18
2016,12,19,8,15,565.0,37.0,5.15,-3.5,130.0,516.36,454.09
2016,12,19,8,30,652.0,44.0,5.2,-3.0,177.0,592.68,524.35
2016,12,19,8,45,703.5,49.0,5.3,-2.5,224.5,636.75,564.0
2016,12,19,9,0,755.0,54.0,5.4,-2.0,272.0,677.62,598.73
2016,12,19,9,15,789.0,57.5,5.4,-1.5,317.0,699.61,615.77
2016,12,19,9,30,823.0,61.0,5.4,-1.0,362.0,717.81,628.86
2016,12,19,9,45,845.5,63.5,5.4,-0.5,402.5,722.19,630.09
2016,12,19,10,0,868.0,66.0,5.4,0.0,443.0,715.94,622.54
2016,12,19,10,15,884.5,68.0,5.35,0.0,478.0,707.91,614.51
2016,12,19,10,30,901.0,70.0,5.3,0.0,513.0,696.03,602.31
2016,12,19,10,45,912.5,71.5,5.3,0.5,540.5,676.4,582.26
2016,12,19,11,0,924.0,73.0,5.3,1.0,568.0,653.09,558.94
2016,12,19,11,15,800.5,108.0,5.2,1.5,548.0,584.75,497.26
2016,12,19,11,30,677.0,143.0,5.1,2.0,528.0,515.97,435.79
2016,12,19,11,45,810.0,110.5,5.1,2.5,580.5,519.49,434.26
2016,12,19,12,0,943.0,78.0,5.1,3.0,633.0,510.05,419.88
2016,12,19,12,15,807.0,116.0,5.0,3.0,593.5,441.11,358.37
2016,12,19,12,30,671.0,154.0,4.9,3.0,554.0,376.67,301.64
2016,12,19,12,45,715.0,138.5,4.85,3.5,561.0,338.1,262.42
2016,12,19,13,0,759.0,123.0,4.8,4.0,568.0,294.39,218.18
2016,12,19,13,15,701.0,137.5,4.7,4.0,542.0,246.56,175.63
2016,12,19,13,30,643.0,152.0,4.6,4.0,516.0,203.4,140.37
2016,12,19,13,45,780.0,113.0,4.6,4.5,539.0,147.39,92.01
2016,12,19,14,0,917.0,74.0,4.6,5.0,562.0,89.6,61.28
2016,12,19,14,15,905.0,72.5,4.5,5.0,533.0,74.11,62.04
2016,12,19,14,30,893.0,71.0,4.4,5.0,504.0,72.42,60.63
2016,12,19,14,45,875.0,69.0,4.35,5.0,468.5,70.17,58.72
2016,12,19,15,0,857.0,67.0,4.3,5.0,433.0,61.86,51.26
2016,12,19,15,15,832.0,64.5,4.15,5.0,392.0,59.52,49.24
2016,12,19,15,30,807.0,62.0,4.0,5.0,351.0,57.18,47.18
2016,12,19,15,45,768.5,58.5,3.9,5.0,305.0,53.86,44.2
2016,12,19,16,0,730.0,55.0,3.8,5.0,259.0,50.57,41.16
2016,12,19,16,15,674.0,50.0,3.4,4.0,211.5,45.89,36.88
2016,12,19,16,30,618.0,45.0,3.0,3.0,164.0,41.26,32.47
2016,12,19,16,45,520.0,37.0,2.6,2.5,117.5,33.79,25.18
2016,12,19,17,0,422.0,29.0,2.2,2.0,71.0,24.29,15.48
2016,12,19,17,15,211.0,14.5,2.2,1.5,35.5,11.82,0.0
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.5,16.5,1.7,0.5,37.5,199.36,77.59
2016,12,20,8,0,381.0,33.0,1.9,1.0,75.0,378.49,313.7
2016,12,20,8,15,469.5,42.0,1.7,1.5,119.0,457.36,389.21
