Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,8,30,558.0,51.0,1.5,2.0,163.0,535.85,456.18
2016,12,20,8,45,613.5,57.0,1.35,3.0,209.0,583.22,493.56
2016,12,20,9,0,669.0,63.0,1.2,4.0,255.0,627.9,526.19
2016,12,20,9,15,705.0,67.0,1.05,4.5,298.5,646.97,537.96
2016,12,20,9,30,741.0,71.0,0.9,5.0,342.0,668.33,550.64
2016,12,20,9,45,765.5,74.5,0.75,6.0,381.0,676.6,551.72
2016,12,20,10,0,790.0,78.0,0.6,7.0,420.0,680.99,549.7
2016,12,20,10,15,807.5,80.5,0.5,7.5,453.5,675.32,541.4
2016,12,20,10,30,825.0,83.0,0.4,8.0,487.0,665.8,529.8
2016,12,20,10,45,588.0,152.0,0.3,8.5,448.0,556.03,441.92
2016,12,20,11,0,351.0,221.0,0.2,9.0,409.0,431.2,343.63
2016,12,20,11,15,349.0,231.0,0.35,9.5,424.0,420.22,335.46
2016,12,20,11,30,347.0,241.0,0.5,10.0,439.0,407.83,324.65
2016,12,20,11,45,278.5,257.5,0.7,10.5,418.5,366.17,291.26
2016,12,20,12,0,210.0,274.0,0.9,11.0,398.0,321.52,255.62
2016,12,20,12,15,210.0,276.0,1.0,11.0,400.5,306.88,243.15
2016,12,20,12,30,210.0,278.0,1.1,11.0,403.0,291.64,229.77
2016,12,20,12,45,544.0,182.5,1.2,11.5,502.5,315.92,238.25
2016,12,20,13,0,878.0,87.0,1.3,12.0,602.0,305.55,213.94
2016,12,20,13,15,873.0,86.0,1.35,12.0,589.5,253.68,167.38
2016,12,20,13,30,868.0,85.0,1.4,12.0,577.0,201.16,123.42
2016,12,20,13,45,860.0,83.5,1.5,12.5,556.5,141.42,80.53
2016,12,20,14,0,852.0,82.0,1.6,13.0,536.0,87.1,56.75
2016,12,20,14,15,839.5,80.5,1.65,13.0,508.5,70.89,57.28
2016,12,20,14,30,827.0,79.0,1.7,13.0,481.0,69.74,56.4
2016,12,20,14,45,794.5,80.5,1.75,13.0,444.5,70.36,57.08
2016,12,20,15,0,762.0,82.0,1.8,13.0,408.0,71.16,57.91
2016,12,20,15,15,735.5,78.5,1.7,12.5,369.0,68.44,55.74
2016,12,20,15,30,709.0,75.0,1.6,12.0,330.0,60.67,49.03
2016,12,20,15,45,672.0,70.0,1.5,12.0,286.5,56.87,45.7
2016,12,20,16,0,635.0,65.0,1.4,12.0,243.0,53.06,42.28
2016,12,20,16,15,577.5,58.5,1.3,11.0,198.0,47.89,37.68
2016,12,20,16,30,520.0,52.0,1.2,10.0,153.0,42.74,32.93
2016,12,20,16,45,429.5,42.0,1.1,9.5,109.5,34.57,25.18
2016,12,20,17,0,339.0,32.0,1.0,9.0,66.0,26.41,16.88
2016,12,20,17,15,169.5,16.0,1.0,8.5,33.0,12.95,0.0
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,16.0,2.7,5.5,36.5,198.9,65.0
2016,12,21,8,0,384.0,32.0,3.1,6.0,73.0,379.7,309.94
2016,12,21,8,15,473.5,40.5,3.1,6.5,117.5,458.61,386.68
2016,12,21,8,30,563.0,49.0,3.1,7.0,162.0,537.26,455.14
2016,12,21,8,45,619.5,54.5,3.15,8.0,208.0,584.74,494.36
2016,12,21,9,0,676.0,60.0,3.2,9.0,254.0,624.19,524.98
2016,12,21,9,15,712.0,64.5,3.45,10.0,297.5,649.83,543.87
2016,12,21,9,30,748.0,69.0,3.7,11.0,341.0,671.77,559.06
2016,12,21,9,45,773.5,72.0,3.95,12.0,380.5,680.23,563.26
2016,12,21,10,0,799.0,75.0,4.2,13.0,420.0,684.78,564.39
2016,12,21,10,15,816.5,77.0,4.25,13.5,453.5,678.51,557.22
2016,12,21,10,30,834.0,79.0,4.3,14.0,487.0,668.4,546.27
2016,12,21,10,45,845.0,81.0,4.4,14.5,514.0,650.18,529.08
2016,12,21,11,0,856.0,83.0,4.5,15.0,541.0,628.4,508.87
2016,12,21,11,15,864.0,84.5,4.5,15.0,561.0,600.81,484.4
2016,12,21,11,30,872.0,86.0,4.5,15.0,581.0,567.04,454.69
2016,12,21,11,45,880.0,85.0,4.55,15.5,593.5,531.58,422.3
2016,12,21,12,0,888.0,84.0,4.6,16.0,606.0,493.22,386.9
2016,12,21,12,15,890.0,84.5,4.6,16.0,610.0,450.87,348.18
2016,12,21,12,30,892.0,85.0,4.6,16.0,614.0,406.31,306.83
2016,12,21,12,45,652.5,160.5,4.65,16.5,546.5,338.26,252.0
2016,12,21,13,0,413.0,236.0,4.7,17.0,479.0,283.34,211.18
2016,12,21,13,15,644.5,160.0,4.65,17.0,529.5,254.03,175.85
2016,12,21,13,30,876.0,84.0,4.6,17.0,580.0,203.43,123.54
2016,12,21,13,45,866.5,83.5,4.6,17.5,560.0,143.84,80.7
2016,12,21,14,0,857.0,83.0,4.6,18.0,540.0,89.77,56.71
2016,12,21,14,15,845.0,81.0,4.5,18.0,512.5,71.35,56.57
2016,12,21,14,30,833.0,79.0,4.4,18.0,485.0,69.86,55.4
2016,12,21,14,45,810.0,78.5,4.3,18.0,450.0,69.21,54.96
2016,12,21,15,0,787.0,78.0,4.2,18.0,415.0,68.64,54.58
2016,12,21,15,15,761.0,74.5,3.8,17.5,375.5,65.82,52.35
2016,12,21,15,30,735.0,71.0,3.4,17.0,336.0,62.99,50.07
2016,12,21,15,45,697.0,66.5,3.05,16.5,292.0,59.19,46.89
2016,12,21,16,0,659.0,62.0,2.7,16.0,248.0,51.11,39.84
2016,12,21,16,15,602.0,56.0,2.4,15.0,202.5,46.21,35.56
2016,12,21,16,30,545.0,50.0,2.1,14.0,157.0,41.35,31.14
2016,12,21,16,45,453.5,41.0,1.85,13.5,113.0,33.89,24.15
2016,12,21,17,0,362.0,32.0,1.6,13.0,69.0,26.49,16.69
2016,12,21,17,15,181.0,16.0,1.6,12.5,34.5,12.97,0.0
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,173.0,16.5,4.25,7.5,35.0,184.9,48.94
2016,12,22,8,0,346.0,33.0,4.4,8.0,70.0,351.77,285.95
2016,12,22,8,15,437.0,42.5,4.55,8.5,113.5,433.04,365.45
2016,12,22,8,30,528.0,52.0,4.7,9.0,157.0,514.09,436.97
2016,12,22,8,45,586.5,58.0,4.9,9.5,202.5,564.02,480.16
2016,12,22,9,0,645.0,64.0,5.1,10.0,248.0,611.31,519.22
2016,12,22,9,15,682.5,68.5,5.05,10.5,291.0,637.37,538.91
2016,12,22,9,30,720.0,73.0,5.0,11.0,334.0,655.68,551.57
2016,12,22,9,45,745.5,76.5,5.0,11.5,373.0,665.23,557.03
2016,12,22,10,0,771.0,80.0,5.0,12.0,412.0,670.92,559.28
2016,12,22,10,15,789.0,82.5,4.9,12.5,446.0,666.21,552.36
2016,12,22,10,30,807.0,85.0,4.8,13.0,480.0,657.68,541.95
2016,12,22,10,45,819.0,87.0,4.7,13.5,506.5,640.83,524.91
2016,12,22,11,0,831.0,89.0,4.6,14.0,533.0,620.42,504.94
2016,12,22,11,15,839.0,90.5,4.5,14.5,553.0,593.62,479.77
2016,12,22,11,30,847.0,92.0,4.4,15.0,573.0,563.62,451.79
2016,12,22,11,45,870.5,85.0,4.35,15.5,588.5,528.23,419.42
2016,12,22,12,0,894.0,78.0,4.3,16.0,604.0,492.07,385.58
2016,12,22,12,15,895.0,78.5,4.2,16.0,607.5,449.3,346.43
2016,12,22,12,30,896.0,79.0,4.1,16.0,611.0,404.39,304.81
2016,12,22,12,45,891.0,80.0,4.05,16.5,606.0,356.02,259.5
2016,12,22,13,0,886.0,81.0,4.0,17.0,601.0,306.45,213.22
2016,12,22,13,15,881.5,80.5,3.95,17.0,589.0,254.86,166.7
2016,12,22,13,30,877.0,80.0,3.9,17.0,577.0,202.53,122.57
2016,12,22,13,45,866.0,79.5,3.85,17.0,556.0,149.01,84.67
2016,12,22,14,0,855.0,79.0,3.8,17.0,535.0,95.88,60.94
2016,12,22,14,15,843.0,77.5,3.75,17.0,508.0,68.89,54.64
2016,12,22,14,30,831.0,76.0,3.7,17.0,481.0,67.7,53.74
2016,12,22,14,45,807.0,75.5,3.65,17.0,446.5,66.99,53.23
2016,12,22,15,0,783.0,75.0,3.6,17.0,412.0,66.35,52.79
2016,12,22,15,15,757.5,72.0,3.3,16.5,373.0,63.87,50.84
2016,12,22,15,30,732.0,69.0,3.0,16.0,334.0,61.39,48.86
2016,12,22,15,45,692.0,65.5,2.7,15.5,290.5,58.32,46.31
2016,12,22,16,0,652.0,62.0,2.4,15.0,247.0,51.01,39.93
2016,12,22,16,15,596.0,56.0,2.2,14.5,201.5,46.14,35.58
2016,12,22,16,30,540.0,50.0,2.0,14.0,156.0,41.3,31.1
2016,12,22,16,45,445.0,41.5,1.8,13.5,112.5,34.22,24.46
2016,12,22,17,0,350.0,33.0,1.6,13.0,69.0,27.25,17.41
2016,12,22,17,15,175.0,16.5,1.65,12.5,34.5,13.35,0.0
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,1.65,10.5,3.5,2.64,0.0
2016,12,23,8,0,0.0,7.0,2.0,11.0,7.0,5.3,0.0
2016,12,23,8,15,0.0,12.0,2.15,11.5,12.0,9.1,2.08
2016,12,23,8,30,0.0,17.0,2.3,12.0,17.0,12.91,5.46
2016,12,23,8,45,0.0,22.0,2.45,12.5,22.0,16.73,8.82
2016,12,23,9,0,0.0,27.0,2.6,13.0,27.0,20.56,12.14
2016,12,23,9,15,0.0,32.0,2.6,13.5,32.0,24.4,15.42
2016,12,23,9,30,0.0,37.0,2.6,14.0,37.0,28.24,18.65
2016,12,23,9,45,0.0,41.5,2.65,14.5,41.5,31.71,21.53
2016,12,23,10,0,0.0,46.0,2.7,15.0,46.0,35.18,24.38
2016,12,23,10,15,1.5,105.0,2.7,15.5,105.5,83.56,65.05
2016,12,23,10,30,3.0,164.0,2.7,16.0,165.0,135.73,107.99
2016,12,23,10,45,1.5,163.5,2.75,16.5,164.0,132.44,104.75
2016,12,23,11,0,0.0,163.0,2.8,17.0,163.0,129.65,102.06
2016,12,23,11,15,0.0,140.5,2.95,17.5,140.5,109.99,85.65
2016,12,23,11,30,0.0,118.0,3.1,18.0,118.0,91.44,70.21
2016,12,23,11,45,0.0,142.0,3.3,18.5,142.0,110.14,85.32
2016,12,23,12,0,0.0,166.0,3.5,19.0,166.0,128.4,99.92
2016,12,23,12,15,5.0,185.5,3.6,19.5,188.5,144.67,112.76
2016,12,23,12,30,10.0,205.0,3.7,20.0,211.0,159.82,124.54
2016,12,23,12,45,32.0,230.5,3.8,20.5,249.5,184.02,142.98
2016,12,23,13,0,54.0,256.0,3.9,21.0,288.0,201.85,155.87
2016,12,23,13,15,27.0,210.5,3.95,21.0,226.5,159.18,122.7
2016,12,23,13,30,0.0,165.0,4.0,21.0,165.0,122.89,94.8
2016,12,23,13,45,5.0,176.0,4.05,21.0,179.0,129.59,100.17
2016,12,23,14,0,10.0,187.0,4.1,21.0,193.0,134.84,104.57
2016,12,23,14,15,36.0,198.5,3.9,21.0,216.5,134.61,109.57
2016,12,23,14,30,62.0,210.0,3.7,21.0,240.0,140.3,114.56
2016,12,23,14,45,32.5,179.0,3.55,21.5,194.5,122.3,99.33
2016,12,23,15,0,3.0,148.0,3.4,22.0,149.0,106.82,86.23
2016,12,23,15,15,1.5,134.0,2.9,21.5,134.5,97.12,78.3
2016,12,23,15,30,0.0,120.0,2.4,21.0,120.0,87.32,70.19
2016,12,23,15,45,275.0,99.0,1.95,21.0,177.0,71.66,56.78
2016,12,23,16,0,550.0,78.0,1.5,21.0,234.0,61.79,48.26
2016,12,23,16,15,491.5,69.5,1.4,20.0,190.5,55.47,42.87
2016,12,23,16,30,433.0,61.0,1.3,19.0,147.0,49.13,37.26
2016,12,23,16,45,338.0,49.5,1.25,18.5,105.5,37.67,26.9
2016,12,23,17,0,243.0,38.0,1.2,18.0,64.0,28.8,18.36
2016,12,23,17,15,121.5,19.0,1.25,17.5,32.0,14.48,0.32
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,17.5,2.9,18.5,32.0,154.83,18.65
2016,12,24,8,0,278.0,35.0,3.2,19.0,64.0,301.48,233.11
2016,12,24,8,15,370.5,45.5,3.3,19.0,105.5,385.19,311.86
2016,12,24,8,30,463.0,56.0,3.4,19.0,147.0,468.64,382.7
2016,12,24,8,45,522.5,63.0,3.55,19.5,191.0,521.08,425.78
2016,12,24,9,0,582.0,70.0,3.7,20.0,235.0,570.87,464.87
2016,12,24,9,15,621.5,75.5,3.85,20.5,277.0,600.39,486.89
2016,12,24,9,30,661.0,81.0,4.0,21.0,319.0,626.56,505.61
2016,12,24,9,45,333.5,116.0,4.15,21.5,236.5,400.83,325.33
2016,12,24,10,0,6.0,151.0,4.3,22.0,154.0,130.84,101.88
2016,12,24,10,15,24.5,176.0,4.45,22.0,188.5,164.93,130.03
2016,12,24,10,30,43.0,201.0,4.6,22.0,223.0,210.87,166.91
2016,12,24,10,45,31.5,202.0,4.75,22.5,218.5,198.36,155.91
2016,12,24,11,0,20.0,203.0,4.9,23.0,214.0,176.74,137.86
2016,12,24,11,15,10.0,138.0,4.95,23.0,143.5,113.82,87.12
2016,12,24,11,30,0.0,73.0,5.0,23.0,73.0,56.12,40.23
2016,12,24,11,45,0.0,85.0,5.05,23.5,85.0,65.43,47.68
2016,12,24,12,0,0.0,97.0,5.1,24.0,97.0,74.75,55.07
2016,12,24,12,15,20.5,174.0,5.1,24.0,186.5,142.4,109.06
2016,12,24,12,30,41.0,251.0,5.1,24.0,276.0,207.85,160.2
2016,12,24,12,45,33.0,240.5,5.1,24.5,260.5,191.65,146.94
2016,12,24,13,0,25.0,230.0,5.1,25.0,245.0,177.6,135.67
2016,12,24,13,15,131.5,245.5,5.05,25.0,320.5,203.81,151.97
2016,12,24,13,30,238.0,261.0,5.0,25.0,396.0,216.66,157.17
2016,12,24,13,45,119.0,199.5,5.0,25.0,267.0,149.26,109.85
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,102.7,77.48
2016,12,24,14,15,37.0,176.0,4.9,24.5,194.0,122.2,97.82
2016,12,24,14,30,74.0,214.0,4.8,24.0,250.0,142.64,115.29
2016,12,24,14,45,64.5,197.0,4.7,24.0,227.0,132.53,107.02
2016,12,24,15,0,55.0,180.0,4.6,24.0,204.0,122.16,98.53
2016,12,24,15,15,51.5,163.5,4.35,23.5,184.5,111.93,90.27
2016,12,24,15,30,48.0,147.0,4.1,23.0,165.0,101.45,81.71
2016,12,24,15,45,301.0,111.5,3.9,23.0,200.0,79.76,63.28
2016,12,24,16,0,554.0,76.0,3.7,23.0,235.0,60.28,46.57
2016,12,24,16,15,495.0,68.0,3.7,22.5,191.5,54.3,41.41
2016,12,24,16,30,436.0,60.0,3.7,22.0,148.0,48.31,36.07
2016,12,24,16,45,347.0,49.0,3.7,21.5,107.0,39.65,28.23
2016,12,24,17,0,258.0,38.0,3.7,21.0,66.0,28.88,18.2
2016,12,24,17,15,129.0,19.0,3.8,21.0,33.0,14.5,1.01
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,124.0,16.5,4.8,19.0,29.5,141.09,7.37
2016,12,25,8,0,248.0,33.0,5.0,19.0,59.0,275.14,212.95
2016,12,25,8,15,313.5,47.0,5.25,19.5,96.5,340.18,276.89
2016,12,25,8,30,379.0,61.0,5.5,20.0,134.0,405.43,333.93
2016,12,25,8,45,420.0,73.0,5.8,20.5,174.0,447.76,370.11
2016,12,25,9,0,461.0,85.0,6.1,21.0,214.0,488.35,403.23
2016,12,25,9,15,486.0,96.0,6.4,21.0,252.0,513.0,423.08
2016,12,25,9,30,511.0,107.0,6.7,21.0,290.0,535.06,440.17
2016,12,25,9,45,344.5,147.0,7.05,21.5,276.5,426.83,349.67
2016,12,25,10,0,178.0,187.0,7.4,22.0,263.0,323.28,262.04
2016,12,25,10,15,250.5,194.0,7.5,22.5,311.0,386.59,312.44
2016,12,25,10,30,323.0,201.0,7.6,23.0,359.0,430.14,346.06
2016,12,25,10,45,255.0,223.0,7.75,23.5,352.0,392.02,312.92
2016,12,25,11,0,187.0,245.0,7.9,24.0,345.0,343.23,271.98
2016,12,25,11,15,124.5,247.5,7.85,24.0,315.0,295.89,233.05
2016,12,25,11,30,62.0,250.0,7.8,24.0,285.0,243.26,190.26
2016,12,25,11,45,45.5,242.5,7.8,24.5,269.0,221.43,172.14
2016,12,25,12,0,29.0,235.0,7.8,25.0,253.0,201.65,155.87
2016,12,25,12,15,64.0,256.0,7.65,25.0,294.5,227.71,175.79
2016,12,25,12,30,99.0,277.0,7.5,25.0,336.0,248.93,191.26
2016,12,25,12,45,60.0,250.5,7.4,25.0,286.5,207.67,158.99
2016,12,25,13,0,21.0,224.0,7.3,25.0,237.0,172.45,132.04
2016,12,25,13,15,10.5,181.5,7.1,25.0,188.0,137.8,104.89
2016,12,25,13,30,0.0,139.0,6.9,25.0,139.0,104.8,79.04
2016,12,25,13,45,0.0,148.5,6.7,25.0,148.5,110.71,83.87
2016,12,25,14,0,0.0,158.0,6.5,25.0,158.0,116.02,88.24
2016,12,25,14,15,8.0,170.5,6.3,24.5,174.5,123.24,98.76
2016,12,25,14,30,16.0,183.0,6.1,24.0,191.0,130.36,105.1
2016,12,25,14,45,102.0,186.0,5.9,24.0,231.0,123.77,99.75
2016,12,25,15,0,188.0,189.0,5.7,24.0,271.0,126.13,101.96
2016,12,25,15,15,383.0,147.0,5.5,23.5,293.5,100.48,80.61
2016,12,25,15,30,578.0,105.0,5.3,23.0,316.0,80.2,63.6
2016,12,25,15,45,526.5,99.5,5.1,23.0,273.5,73.52,57.96
2016,12,25,16,0,475.0,94.0,4.9,23.0,231.0,69.36,54.39
2016,12,25,16,15,413.5,84.0,4.75,22.5,188.0,62.1,48.13
2016,12,25,16,30,352.0,74.0,4.6,22.0,145.0,54.79,41.64
2016,12,25,16,45,259.0,59.5,4.45,22.0,104.0,44.11,31.97
2016,12,25,17,0,166.0,45.0,4.3,22.0,63.0,33.18,21.72
2016,12,25,17,15,83.0,22.5,4.3,21.5,31.5,17.02,2.98
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,173.5,15.5,2.85,19.5,32.5,181.51,0.0
2016,12,26,8,0,347.0,31.0,3.1,20.0,65.0,350.9,268.31
2016,12,26,8,15,440.5,39.5,3.15,20.5,108.0,432.8,346.39
2016,12,26,8,30,534.0,48.0,3.2,21.0,151.0,514.77,414.69
2016,12,26,8,45,589.0,54.0,3.3,21.5,195.5,562.19,453.26
2016,12,26,9,0,644.0,60.0,3.4,22.0,240.0,607.19,487.97
2016,12,26,9,15,322.0,75.5,3.5,22.0,165.5,361.12,295.02
2016,12,26,9,30,0.0,91.0,3.6,22.0,91.0,72.99,54.81
2016,12,26,9,45,168.5,129.5,3.7,22.5,201.5,259.68,210.76
2016,12,26,10,0,337.0,168.0,3.8,23.0,312.0,433.49,348.01
2016,12,26,10,15,302.5,189.0,3.9,23.5,326.0,418.42,333.07
2016,12,26,10,30,268.0,210.0,4.0,24.0,340.0,402.65,318.43
2016,12,26,10,45,232.5,227.0,4.15,24.5,344.5,368.28,289.89
2016,12,26,11,0,197.0,244.0,4.3,25.0,349.0,348.99,272.98
2016,12,26,11,15,98.5,202.5,4.3,25.0,255.0,239.68,186.55
2016,12,26,11,30,0.0,161.0,4.3,25.0,161.0,126.06,95.78
2016,12,26,11,45,418.0,128.0,4.35,25.5,374.0,338.94,263.09
2016,12,26,12,0,836.0,95.0,4.4,26.0,587.0,488.37,370.04
2016,12,26,12,15,496.5,189.0,4.3,26.0,481.5,375.27,282.49
2016,12,26,12,30,157.0,283.0,4.2,26.0,376.0,279.08,211.3
2016,12,26,12,45,498.5,188.5,4.15,26.0,483.0,313.14,228.27
2016,12,26,13,0,840.0,94.0,4.1,26.0,590.0,308.68,210.18
2016,12,26,13,15,835.5,93.0,3.95,26.0,578.0,257.85,165.68
2016,12,26,13,30,831.0,92.0,3.8,26.0,566.0,206.39,123.19
2016,12,26,13,45,534.0,167.5,3.7,26.0,468.0,168.09,107.99
2016,12,26,14,0,237.0,243.0,3.6,26.0,370.0,167.48,123.54
2016,12,26,14,15,515.0,164.0,3.45,26.0,423.0,110.46,87.27
2016,12,26,14,30,793.0,85.0,3.3,26.0,476.0,73.2,56.33
2016,12,26,14,45,772.5,83.5,3.2,26.0,442.5,72.02,55.48
2016,12,26,15,0,752.0,82.0,3.1,26.0,409.0,70.88,54.65
2016,12,26,15,15,726.5,78.5,2.8,25.5,370.5,68.18,52.6
2016,12,26,15,30,701.0,75.0,2.5,25.0,332.0,60.47,46.26
2016,12,26,15,45,657.0,71.5,2.2,25.0,289.0,57.66,43.94
2016,12,26,16,0,613.0,68.0,1.9,25.0,246.0,54.93,41.62
2016,12,26,16,15,556.0,62.0,1.75,24.0,201.5,50.24,37.69
2016,12,26,16,30,499.0,56.0,1.6,23.0,157.0,45.6,33.63
2016,12,26,16,45,401.5,46.5,1.45,22.5,114.0,37.89,26.69
2016,12,26,17,0,304.0,37.0,1.3,22.0,71.0,30.27,19.43
2016,12,26,17,15,152.0,18.5,1.35,21.5,35.5,14.88,2.56
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,27,7,45,114.0,18.5,1.8,17.0,30.0,137.68,0.0
2016,12,27,8,0,228.0,37.0,2.1,17.0,60.0,268.43,206.18
2016,12,27,8,15,323.0,49.5,2.1,17.0,101.0,352.29,285.79
2016,12,27,8,30,418.0,62.0,2.1,17.0,142.0,440.03,360.27
2016,12,27,8,45,478.5,70.5,2.15,17.5,186.0,495.98,405.83
2016,12,27,9,0,539.0,79.0,2.2,18.0,230.0,549.06,447.14
2016,12,27,9,15,581.5,85.5,2.1,18.5,272.5,582.92,471.47
2016,12,27,9,30,624.0,92.0,2.0,19.0,315.0,613.3,492.19
2016,12,27,9,45,656.0,95.5,1.95,19.5,354.5,628.71,501.13
2016,12,27,10,0,688.0,99.0,1.9,20.0,394.0,640.31,506.79
2016,12,27,10,15,709.0,102.5,1.85,20.0,427.5,640.09,504.39
2016,12,27,10,30,730.0,106.0,1.8,20.0,461.0,636.13,499.14
2016,12,27,10,45,373.0,151.5,1.8,20.5,333.0,414.5,327.84
2016,12,27,11,0,16.0,197.0,1.8,21.0,205.0,169.22,131.59
2016,12,27,11,15,10.0,189.0,1.8,21.0,194.0,156.37,121.64
2016,12,27,11,30,4.0,181.0,1.8,21.0,183.0,144.63,112.04
2016,12,27,11,45,24.0,215.5,1.8,21.5,229.5,181.37,140.94
2016,12,27,12,0,44.0,250.0,1.8,22.0,276.0,221.23,171.48
2016,12,27,12,15,44.0,252.0,1.8,22.0,278.5,216.64,167.39
2016,12,27,12,30,44.0,254.0,1.8,22.0,281.0,211.88,163.32
2016,12,27,12,45,72.0,264.0,1.8,22.0,307.0,221.7,169.95
2016,12,27,13,0,100.0,274.0,1.8,22.0,333.0,227.67,173.12
2016,12,27,13,15,124.0,271.0,1.8,22.0,343.0,219.57,165.26
2016,12,27,13,30,148.0,268.0,1.8,22.0,353.0,208.0,154.89
2016,12,27,13,45,249.0,246.0,1.8,22.0,383.0,188.21,136.14
2016,12,27,14,0,350.0,224.0,1.8,22.0,413.0,159.55,116.12
2016,12,27,14,15,546.0,164.0,1.8,22.0,441.5,111.1,89.07
2016,12,27,14,30,742.0,104.0,1.8,22.0,470.0,79.0,62.16
2016,12,27,14,45,703.5,106.0,1.8,22.0,434.5,80.17,63.34
2016,12,27,15,0,665.0,108.0,1.8,22.0,399.0,81.6,64.7
2016,12,27,15,15,636.5,103.5,1.7,21.5,361.0,78.87,62.63
2016,12,27,15,30,608.0,99.0,1.6,21.0,323.0,76.15,60.56
2016,12,27,15,45,563.5,93.0,1.5,21.0,280.5,72.12,57.17
2016,12,27,16,0,519.0,87.0,1.4,21.0,238.0,68.13,53.75
2016,12,27,16,15,461.0,78.0,1.25,20.5,195.0,58.58,45.5
2016,12,27,16,30,403.0,69.0,1.1,20.0,152.0,51.83,39.5
2016,12,27,16,45,319.0,55.5,0.95,19.5,110.5,41.75,30.4
2016,12,27,17,0,235.0,42.0,0.8,19.0,69.0,31.63,20.94
2016,12,27,17,15,117.5,21.0,0.8,18.5,34.5,15.95,3.88
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.5,2.55,18.5,7.5,5.69,0.0
2016,12,28,8,0,0.0,15.0,2.9,19.0,15.0,11.4,3.2
2016,12,28,8,15,0.0,26.0,3.1,19.5,26.0,19.82,10.64
2016,12,28,8,30,0.0,37.0,3.3,20.0,37.0,28.26,17.9
2016,12,28,8,45,0.0,49.0,3.5,20.5,49.0,37.5,25.75
2016,12,28,9,0,0.0,61.0,3.7,21.0,61.0,47.32,33.97
2016,12,28,9,15,0.0,72.5,3.85,21.5,72.5,56.94,41.9
2016,12,28,9,30,0.0,84.0,4.0,22.0,84.0,66.45,49.63
2016,12,28,9,45,0.0,95.0,4.15,22.5,95.0,75.42,56.8
2016,12,28,10,0,0.0,106.0,4.3,23.0,106.0,84.3,63.81
2016,12,28,10,15,0.0,115.0,4.35,23.0,115.0,91.32,69.38
2016,12,28,10,30,0.0,124.0,4.4,23.0,124.0,98.29,74.88
2016,12,28,10,45,347.0,128.5,4.45,23.5,313.5,374.73,299.95
2016,12,28,11,0,694.0,133.0,4.5,24.0,503.0,588.87,462.22
2016,12,28,11,15,704.5,135.0,4.5,24.0,523.0,567.55,442.66
2016,12,28,11,30,715.0,137.0,4.5,24.0,543.0,543.11,421.45
2016,12,28,11,45,512.5,199.0,4.5,24.5,493.5,452.07,348.68
2016,12,28,12,0,310.0,261.0,4.5,25.0,444.0,370.2,283.91
2016,12,28,12,15,366.5,250.5,4.45,25.0,468.5,364.41,277.08
2016,12,28,12,30,423.0,240.0,4.4,25.0,493.0,357.62,268.29
2016,12,28,12,45,587.0,185.0,4.35,25.0,533.5,342.26,249.54
2016,12,28,13,0,751.0,130.0,4.3,25.0,574.0,312.68,217.32
2016,12,28,13,15,746.0,129.0,4.25,25.0,563.0,264.84,175.59
2016,12,28,13,30,741.0,128.0,4.2,25.0,552.0,216.55,135.54
2016,12,28,13,45,742.0,122.0,4.2,25.5,534.5,165.28,97.51
2016,12,28,14,0,743.0,116.0,4.2,26.0,517.0,113.54,69.31
2016,12,28,14,15,729.5,113.5,4.1,25.5,491.5,84.27,65.63
2016,12,28,14,30,716.0,111.0,4.0,25.0,466.0,83.01,64.85
2016,12,28,14,45,703.5,105.5,3.95,25.0,434.5,79.79,62.28
2016,12,28,15,0,691.0,100.0,3.9,25.0,403.0,76.53,59.66
2016,12,28,15,15,664.0,95.5,3.55,24.5,365.5,73.65,57.47
2016,12,28,15,30,637.0,91.0,3.2,24.0,328.0,70.77,55.25
2016,12,28,15,45,603.5,84.5,2.9,24.0,286.5,66.33,51.54
2016,12,28,16,0,570.0,78.0,2.6,24.0,245.0,61.84,47.72
2016,12,28,16,15,514.0,70.0,2.3,23.0,201.5,55.9,42.73
2016,12,28,16,30,458.0,62.0,2.0,22.0,158.0,49.94,37.54
2016,12,28,16,45,376.5,51.0,1.7,21.5,116.0,41.32,29.78
2016,12,28,17,0,295.0,40.0,1.4,21.0,74.0,30.53,19.87
2016,12,28,17,15,147.5,20.0,1.4,20.5,37.0,15.31,3.95
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,11.06,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,25.5,14.56
2016,12,29,8,15,0.0,47.5,6.55,12.0,47.5,44.48,31.81
2016,12,29,8,30,0.0,66.0,6.5,12.0,66.0,61.62,47.03
2016,12,29,8,45,6.0,84.0,6.5,12.0,85.5,81.85,64.99
2016,12,29,9,0,12.0,102.0,6.5,12.0,105.0,101.62,82.34
2016,12,29,9,15,16.0,118.5,6.55,12.0,123.5,117.7,96.22
2016,12,29,9,30,20.0,135.0,6.6,12.0,142.0,133.57,109.72
2016,12,29,9,45,22.5,150.0,6.7,12.5,159.0,146.44,120.23
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,159.11,130.42
2016,12,29,10,15,12.5,155.0,6.85,13.0,160.5,136.75,110.92
2016,12,29,10,30,0.0,145.0,6.9,13.0,145.0,116.79,93.54
2016,12,29,10,45,105.0,193.5,7.0,13.0,249.5,252.34,208.7
2016,12,29,11,0,210.0,242.0,7.1,13.0,354.0,356.78,294.95
2016,12,29,11,15,201.0,253.0,7.05,13.0,363.5,348.06,286.27
2016,12,29,11,30,192.0,264.0,7.0,13.0,373.0,338.92,277.47
2016,12,29,11,45,243.0,264.0,6.95,13.5,405.0,351.1,285.71
2016,12,29,12,0,294.0,264.0,6.9,14.0,437.0,365.95,295.26
2016,12,29,12,15,252.0,272.5,6.75,14.0,421.5,333.52,267.28
2016,12,29,12,30,210.0,281.0,6.6,14.0,406.0,299.52,238.49
2016,12,29,12,45,288.5,265.5,6.45,14.0,437.0,300.1,235.33
2016,12,29,13,0,367.0,250.0,6.3,14.0,468.0,288.77,221.21
2016,12,29,13,15,369.5,243.5,6.15,14.0,459.5,258.12,193.62
2016,12,29,13,30,372.0,237.0,6.0,14.0,451.0,226.96,166.68
2016,12,29,13,45,282.5,242.5,5.9,14.0,402.0,191.72,142.73
2016,12,29,14,0,193.0,248.0,5.8,14.0,353.0,169.92,132.0
2016,12,29,14,15,193.5,235.5,5.6,14.0,336.5,152.25,127.93
2016,12,29,14,30,194.0,223.0,5.4,14.0,320.0,145.42,122.24
2016,12,29,14,45,331.0,186.0,5.25,14.0,337.5,124.16,103.96
2016,12,29,15,0,468.0,149.0,5.1,14.0,355.0,102.36,85.09
2016,12,29,15,15,458.0,137.0,4.95,14.0,323.5,95.43,79.19
2016,12,29,15,30,448.0,125.0,4.8,14.0,292.0,88.29,73.06
2016,12,29,15,45,600.5,91.0,4.7,14.0,285.5,71.05,57.89
2016,12,29,16,0,753.0,57.0,4.6,14.0,279.0,52.46,41.37
2016,12,29,16,15,702.5,52.0,4.35,13.0,231.5,47.82,37.33
2016,12,29,16,30,652.0,47.0,4.1,12.0,184.0,43.21,33.15
2016,12,29,16,45,568.0,40.0,3.9,11.5,137.0,36.65,26.97
2016,12,29,17,0,484.0,33.0,3.7,11.0,90.0,30.2,20.57
2016,12,29,17,15,242.0,23.5,3.7,10.5,52.0,19.27,7.48
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,11.02,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,8.0,1.9,7.5,8.0,6.07,0.0
2016,12,30,8,0,0.0,16.0,2.1,8.0,16.0,12.17,4.14
2016,12,30,8,15,0.0,27.0,2.1,8.0,27.0,20.59,11.99
2016,12,30,8,30,0.0,38.0,2.1,8.0,38.0,29.04,19.63
2016,12,30,8,45,0.0,49.5,2.15,8.5,49.5,37.89,27.5
2016,12,30,9,0,0.0,61.0,2.2,9.0,61.0,47.36,35.79
2016,12,30,9,15,0.0,72.5,2.25,9.5,72.5,56.97,44.07
2016,12,30,9,30,0.0,84.0,2.3,10.0,84.0,66.48,52.13
2016,12,30,9,45,0.0,111.0,2.35,10.5,111.0,90.42,72.43
2016,12,30,10,0,0.0,138.0,2.4,11.0,138.0,114.14,92.23
2016,12,30,10,15,0.5,149.0,2.4,11.0,149.5,122.61,99.14
2016,12,30,10,30,1.0,160.0,2.4,11.0,161.0,131.03,105.98
2016,12,30,10,45,4.0,171.5,2.4,11.5,174.0,141.43,114.31
2016,12,30,11,0,7.0,183.0,2.4,12.0,187.0,151.51,122.28
2016,12,30,11,15,107.5,223.0,2.25,12.0,284.5,265.16,216.39
2016,12,30,11,30,208.0,263.0,2.1,12.0,382.0,347.55,281.52
2016,12,30,11,45,147.5,267.0,2.0,12.0,352.0,304.77,245.54
2016,12,30,12,0,87.0,271.0,1.9,12.0,322.0,259.5,208.52
2016,12,30,12,15,107.5,277.0,1.85,12.0,340.5,264.2,211.54
2016,12,30,12,30,128.0,283.0,1.8,12.0,359.0,270.23,215.06
2016,12,30,12,45,76.0,257.0,1.8,12.0,302.0,219.03,174.16
2016,12,30,13,0,24.0,231.0,1.8,12.0,245.0,178.84,142.78
2016,12,30,13,15,14.0,207.5,1.8,12.0,216.0,157.08,125.38
2016,12,30,13,30,4.0,184.0,1.8,12.0,187.0,136.96,109.35
2016,12,30,13,45,2.0,171.5,1.85,12.0,173.0,126.76,101.16
2016,12,30,14,0,0.0,159.0,1.9,12.0,159.0,116.98,93.27
2016,12,30,14,15,1.0,161.5,1.95,11.5,162.5,117.59,98.54
2016,12,30,14,30,2.0,164.0,2.0,11.0,166.0,118.64,99.82
2016,12,30,14,45,1.0,113.0,2.1,11.0,114.0,84.8,70.22
2016,12,30,15,0,0.0,62.0,2.2,11.0,62.0,47.53,37.18
2016,12,30,15,15,0.0,56.5,2.1,11.0,56.5,43.27,33.47
2016,12,30,15,30,0.0,51.0,2.0,11.0,51.0,39.02,29.72
2016,12,30,15,45,0.0,44.5,1.95,11.0,44.5,34.0,25.24
2016,12,30,16,0,0.0,38.0,1.9,11.0,38.0,29.0,20.73
2016,12,30,16,15,0.0,31.5,1.7,10.5,31.5,24.01,16.21
2016,12,30,16,30,0.0,25.0,1.5,10.0,25.0,19.03,11.64
2016,12,30,16,45,0.0,18.0,1.3,10.0,18.0,13.68,6.65
2016,12,30,17,0,0.0,11.0,1.1,10.0,11.0,8.34,1.66
2016,12,30,17,15,0.0,6.0,1.15,9.5,6.0,4.54,0.0
2016,12,30,17,30,0.0,1.0,1.2,9.0,1.0,0.79,0.0
2016,12,30,17,45,0.0,0.5,1.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
